DateTime,Voltage,Setpoint_Voltage,VVC_ClosedLoop_Enabled,Real_Power
 14/09/2018 19:45:00,32.59,32.7,2,-18.76
 14/09/2018 20:00:00,32.61,32.7,2,-18.76
 14/09/2018 20:15:00,32.62,32.7,2,-18.76
 14/09/2018 20:30:00,32.8,32.7,2,-18.56
 14/09/2018 20:45:00,32.74,32.7,2,-18.26
 14/09/2018 21:00:00,32.81,32.7,2,-18.15
 14/09/2018 21:15:00,32.97,32.81,2,-17.59
 14/09/2018 21:30:00,32.9,32.87,2,-17.48
 14/09/2018 21:45:00,32.91,32.87,2,-16.92
 14/09/2018 22:00:00,32.99,32.87,2,-16.5
 14/09/2018 22:15:00,33.14,32.87,2,-16.25
 14/09/2018 22:30:00,33.21,32.87,2,-15.56
 14/09/2018 22:45:00,33.02,32.87,2,-14.68
 14/09/2018 23:00:00,32.64,32.87,2,-14.57
 14/09/2018 23:15:00,32.59,32.87,2,-14.49
 14/09/2018 23:30:00,32.52,32.87,2,-13.9
 14/09/2018 23:45:00,32.6,32.87,2,-13.5
 15/09/2018 00:00:00,32.72,32.87,2,-13.23
 15/09/2018 00:15:00,32.75,32.46,2,-13.23
 15/09/2018 00:30:00,32.78,32.44,2,-13.02
 15/09/2018 00:45:00,32.79,32.44,2,-12.19
 15/09/2018 01:00:00,32.74,32.44,2,-12.06
 15/09/2018 01:15:00,32.69,32.44,2,-12.3
 15/09/2018 01:30:00,32.48,32.27,2,-12.44
 15/09/2018 01:45:00,32.22,32.04,2,-12.06
 15/09/2018 02:00:00,32.31,32.04,2,-12.06
 15/09/2018 02:15:00,32.31,32.04,2,-12.06
 15/09/2018 02:30:00,32.35,32.04,2,-12.06
 15/09/2018 02:45:00,31.79,31.76,2,-12.06
 15/09/2018 03:00:00,31.66,31.75,2,-12.06
 15/09/2018 03:15:00,31.62,31.87,2,-12.06
 15/09/2018 03:30:00,31.67,31.93,2,-12.06
 15/09/2018 03:45:00,31.67,31.68,2,-11.53
 15/09/2018 04:00:00,31.74,31.68,2,-12.06
 15/09/2018 04:15:00,31.71,31.68,2,-12.06
 15/09/2018 04:30:00,31.73,31.72,2,-12.06
 15/09/2018 04:45:00,32.79,32.74,2,-12.06
 15/09/2018 05:00:00,32.8,32.7,2,-11.71
 15/09/2018 05:15:00,32.74,32.6,2,-12.01
 15/09/2018 05:30:00,32.73,32.6,2,-12.07
 15/09/2018 05:45:00,32.72,32.42,2,-12.56
 15/09/2018 06:00:00,32.7,32.41,2,-12.68
 15/09/2018 06:15:00,32.68,32.41,2,-13.07
 15/09/2018 06:30:00,32.69,32.41,2,-13.22
 15/09/2018 06:45:00,32.73,32.41,2,-13.74
 15/09/2018 07:00:00,32.66,32.41,2,-14.39
 15/09/2018 07:15:00,32.54,32.4,2,-14.66
 15/09/2018 07:30:00,32.33,32.14,2,-14.8
 15/09/2018 07:45:00,32.19,32.14,2,-14.71
 15/09/2018 08:00:00,32.12,32.14,2,-14.74
 15/09/2018 08:15:00,32.16,32.14,2,-14.5
 15/09/2018 08:30:00,32.26,32.14,2,-13.13
 15/09/2018 08:45:00,32.29,32.19,2,-12.22
 15/09/2018 09:00:00,32.24,32.49,2,-11.2
 15/09/2018 09:15:00,32.19,32.64,2,-10.54
 15/09/2018 09:30:00,32.21,32.64,2,-9.62
 15/09/2018 09:45:00,32.17,32.64,2,-8.56
 15/09/2018 10:00:00,32.4,32.64,2,-7.35
 15/09/2018 10:15:00,32.37,32.64,2,-7.84
 15/09/2018 10:30:00,32.53,32.64,2,-8.13
 15/09/2018 10:45:00,32.61,32.64,2,-8.29
 15/09/2018 11:00:00,32.65,32.64,2,-6.86
 15/09/2018 11:15:00,32.63,32.66,1,-5.74
 15/09/2018 11:30:00,32.68,33.0,1,-3.87
 15/09/2018 11:45:00,32.64,33.0,1,-4.0
 15/09/2018 12:00:00,32.79,33.0,1,-4.94
 15/09/2018 12:15:00,32.9,33.0,1,-6.28
 15/09/2018 12:30:00,32.8,33.0,1,-5.42
 15/09/2018 12:45:00,33.01,33.0,1,-4.35
 15/09/2018 13:00:00,33.04,33.0,1,-5.2
 15/09/2018 13:15:00,33.14,33.0,1,-5.65
 15/09/2018 13:30:00,33.17,33.0,1,-4.74
 15/09/2018 13:45:00,33.23,33.0,1,-4.68
 15/09/2018 14:00:00,33.25,33.0,1,-5.15
 15/09/2018 14:15:00,33.28,33.0,1,-5.62
 15/09/2018 14:30:00,33.29,33.0,1,-6.53
 15/09/2018 14:45:00,33.3,33.0,1,-7.93
 15/09/2018 15:00:00,33.31,33.0,1,-7.57
 15/09/2018 15:15:00,33.36,33.0,1,-9.04
 15/09/2018 15:30:00,33.3,33.0,1,-9.72
 15/09/2018 15:45:00,33.15,33.0,1,-8.88
 15/09/2018 16:00:00,33.13,33.0,1,-8.99
 15/09/2018 16:15:00,33.1,33.0,1,-9.15
 15/09/2018 16:30:00,33.08,33.0,1,-9.12
 15/09/2018 16:45:00,33.08,33.0,1,-10.34
 15/09/2018 17:00:00,33.01,33.0,1,-11.19
 15/09/2018 17:15:00,32.95,33.0,1,-10.45
 15/09/2018 17:30:00,32.83,33.0,1,-11.29
 15/09/2018 17:45:00,32.91,33.0,1,-13.34
 15/09/2018 18:00:00,32.9,33.0,1,-14.45
 15/09/2018 18:15:00,32.92,33.0,1,-14.55
 15/09/2018 18:30:00,32.92,33.0,1,-15.1
 15/09/2018 18:45:00,32.87,33.0,1,-15.73
 15/09/2018 19:00:00,32.85,33.0,1,-16.25
 15/09/2018 19:15:00,32.84,33.0,1,-16.25
 15/09/2018 19:30:00,32.82,33.0,1,-16.25
 15/09/2018 19:45:00,32.81,33.0,1,-16.32
 15/09/2018 20:00:00,32.86,33.0,1,-16.75
 15/09/2018 20:15:00,32.89,33.0,1,-16.75
 15/09/2018 20:30:00,32.93,33.0,1,-16.63
 15/09/2018 20:45:00,32.9,33.0,1,-16.25
 15/09/2018 21:00:00,32.99,33.0,1,-16.01
 15/09/2018 21:15:00,33.04,33.0,1,-15.53
 15/09/2018 21:30:00,33.14,33.0,1,-15.24
 15/09/2018 21:45:00,33.16,33.0,1,-15.16
 15/09/2018 22:00:00,33.13,33.0,1,-14.74
 15/09/2018 22:15:00,33.22,33.0,1,-14.74
 15/09/2018 22:30:00,33.26,33.0,1,-14.43
 15/09/2018 22:45:00,33.17,33.0,1,-13.95
 15/09/2018 23:00:00,33.23,33.0,1,-13.57
 15/09/2018 23:15:00,33.26,33.0,1,-13.27
 15/09/2018 23:30:00,33.3,33.0,1,-12.9
 15/09/2018 23:45:00,33.39,33.0,1,-12.88
 16/09/2018 00:00:00,33.28,33.0,1,-12.01
 16/09/2018 00:15:00,33.16,33.0,1,-11.73
 16/09/2018 00:30:00,33.11,33.0,1,-11.96
 16/09/2018 00:45:00,32.94,33.0,1,-12.56
 16/09/2018 01:00:00,32.97,33.0,1,-12.56
 16/09/2018 01:15:00,32.89,33.0,1,-12.56
 16/09/2018 01:30:00,32.91,33.0,1,-12.56
 16/09/2018 01:45:00,32.96,33.0,1,-12.54
 16/09/2018 02:00:00,33.02,33.0,1,-12.06
 16/09/2018 02:15:00,32.94,33.0,1,-12.06
 16/09/2018 02:30:00,32.99,33.0,1,-12.06
 16/09/2018 02:45:00,33.03,33.0,1,-12.06
 16/09/2018 03:00:00,33.09,33.0,1,-12.06
 16/09/2018 03:15:00,33.04,33.0,1,-11.91
 16/09/2018 03:30:00,33.08,33.0,1,-11.56
 16/09/2018 03:45:00,33.11,33.0,1,-11.56
 16/09/2018 04:00:00,33.12,33.0,1,-11.56
 16/09/2018 04:15:00,33.08,33.0,1,-11.56
 16/09/2018 04:30:00,33.01,33.0,1,-11.56
 16/09/2018 04:45:00,33.03,33.0,1,-11.56
 16/09/2018 05:00:00,33.0,33.0,1,-11.56
 16/09/2018 05:15:00,33.08,33.0,1,-11.56
 16/09/2018 05:30:00,33.05,33.0,1,-11.56
 16/09/2018 05:45:00,33.0,33.0,1,-11.56
 16/09/2018 06:00:00,32.95,33.0,1,-11.56
 16/09/2018 06:15:00,32.88,33.0,1,-11.79
 16/09/2018 06:30:00,32.84,33.0,1,-12.23
 16/09/2018 06:45:00,32.7,33.0,1,-12.38
 16/09/2018 07:00:00,32.65,33.0,1,-12.9
 16/09/2018 07:15:00,32.69,33.0,1,-12.9
 16/09/2018 07:30:00,32.6,33.0,1,-12.9
 16/09/2018 07:45:00,32.59,33.0,1,-12.9
 16/09/2018 08:00:00,32.88,33.0,1,-13.46
 16/09/2018 08:15:00,32.94,33.0,1,-13.57
 16/09/2018 08:30:00,33.05,33.0,1,-13.84
 16/09/2018 08:45:00,32.95,33.0,1,-14.88
 16/09/2018 09:00:00,32.84,33.0,1,-15.13
 16/09/2018 09:15:00,33.0,33.0,1,-15.28
 16/09/2018 09:30:00,33.04,33.0,1,-14.54
 16/09/2018 09:45:00,32.99,33.0,1,-14.2
 16/09/2018 10:00:00,32.9,33.0,1,-14.73
 16/09/2018 10:15:00,32.91,33.0,1,-15.28
 16/09/2018 10:30:00,33.0,33.0,1,-14.09
 16/09/2018 10:45:00,33.15,33.0,1,-14.57
 16/09/2018 11:00:00,33.19,33.0,1,-13.57
 16/09/2018 11:15:00,33.27,33.0,1,-12.55
 16/09/2018 11:30:00,33.31,33.0,1,-12.25
 16/09/2018 11:45:00,33.27,33.0,1,-13.49
 16/09/2018 12:00:00,33.28,33.0,1,-13.59
 16/09/2018 12:15:00,33.33,33.0,1,-14.24
 16/09/2018 12:30:00,33.3,33.0,1,-14.24
 16/09/2018 12:45:00,33.3,33.0,1,-14.73
 16/09/2018 13:00:00,33.38,33.0,1,-14.66
 16/09/2018 13:15:00,33.34,33.0,1,-14.74
 16/09/2018 13:30:00,33.37,33.0,1,-14.33
 16/09/2018 13:45:00,33.4,33.0,1,-14.74
 16/09/2018 14:00:00,33.26,33.0,1,-14.46
 16/09/2018 14:15:00,33.14,33.0,1,-13.9
 16/09/2018 14:30:00,32.95,33.0,1,-13.79
 16/09/2018 14:45:00,32.99,33.0,1,-12.11
 16/09/2018 15:00:00,32.84,33.0,1,-11.37
 16/09/2018 15:15:00,32.78,33.0,1,-12.22
 16/09/2018 15:30:00,32.75,33.0,1,-11.77
 16/09/2018 15:45:00,32.69,33.0,1,-13.75
 16/09/2018 16:00:00,32.59,33.0,1,-14.65
 16/09/2018 16:15:00,32.66,33.0,1,-15.61
 16/09/2018 16:30:00,32.79,33.0,1,-15.6
 16/09/2018 16:45:00,33.0,33.0,1,-15.6
 16/09/2018 17:00:00,32.97,33.0,1,-15.28
 16/09/2018 17:15:00,32.91,33.0,1,-16.3
 16/09/2018 17:30:00,32.86,33.0,1,-17.09
 16/09/2018 17:45:00,32.82,33.0,1,-17.09
 16/09/2018 18:00:00,32.83,33.0,1,-17.54
 16/09/2018 18:15:00,32.79,33.0,1,-17.86
 16/09/2018 18:30:00,32.81,33.0,1,-18.09
 16/09/2018 18:45:00,32.82,33.0,1,-18.09
 16/09/2018 19:00:00,32.84,33.0,1,-18.09
 16/09/2018 19:15:00,32.84,33.0,1,-18.09
 16/09/2018 19:30:00,32.82,33.0,1,-17.67
 16/09/2018 19:45:00,32.75,33.0,1,-17.42
 16/09/2018 20:00:00,32.79,33.0,1,-17.42
 16/09/2018 20:15:00,32.8,33.0,1,-17.42
 16/09/2018 20:30:00,32.88,33.0,1,-17.42
 16/09/2018 20:45:00,32.82,33.0,1,-17.27
 16/09/2018 21:00:00,32.78,33.0,1,-16.74
 16/09/2018 21:15:00,32.73,33.0,1,-16.42
 16/09/2018 21:30:00,32.83,33.0,1,-16.15
 16/09/2018 21:45:00,32.93,33.0,1,-15.5
 16/09/2018 22:00:00,32.99,33.0,1,-15.08
 16/09/2018 22:15:00,33.0,33.0,1,-14.83
 16/09/2018 22:30:00,33.08,33.0,1,-14.09
 16/09/2018 22:45:00,33.17,33.0,1,-13.4
 16/09/2018 23:00:00,33.03,33.0,1,-13.4
 16/09/2018 23:15:00,32.96,33.0,1,-13.33
 16/09/2018 23:30:00,33.0,33.0,1,-12.73
 16/09/2018 23:45:00,33.07,33.0,1,-12.71
 17/09/2018 00:00:00,33.17,33.0,1,-12.23
 17/09/2018 00:00:00,33.17,33.0,1,-12.23
 17/09/2018 00:15:00,33.07,33.0,1,-12.23
 17/09/2018 00:30:00,33.13,33.0,1,-12.23
 17/09/2018 00:45:00,33.16,33.0,1,-12.23
 17/09/2018 01:00:00,33.16,33.0,1,-12.23
 17/09/2018 01:15:00,33.15,33.0,1,-12.23
 17/09/2018 01:30:00,33.18,33.0,1,-12.23
 17/09/2018 01:45:00,33.14,33.0,1,-12.23
 17/09/2018 02:00:00,33.2,33.0,1,-11.92
 17/09/2018 02:15:00,33.2,33.0,1,-11.56
 17/09/2018 02:30:00,33.24,33.0,1,-11.56
 17/09/2018 02:45:00,33.27,33.0,1,-12.14
 17/09/2018 03:00:00,33.27,33.0,1,-12.23
 17/09/2018 03:15:00,33.2,33.0,1,-11.93
 17/09/2018 03:30:00,33.07,33.0,1,-11.56
 17/09/2018 03:45:00,33.09,33.0,1,-11.56
 17/09/2018 04:00:00,33.08,33.0,1,-11.77
 17/09/2018 04:15:00,33.06,33.0,1,-12.23
 17/09/2018 04:30:00,33.12,33.0,1,-12.23
 17/09/2018 04:45:00,33.08,33.0,1,-12.23
 17/09/2018 05:00:00,33.09,33.0,1,-12.23
 17/09/2018 05:15:00,33.02,33.0,1,-12.23
 17/09/2018 05:30:00,33.0,33.0,1,-12.23
 17/09/2018 05:45:00,32.91,33.0,1,-12.88
 17/09/2018 06:00:00,32.82,33.0,1,-12.94
 17/09/2018 06:15:00,32.91,33.0,1,-14.02
 17/09/2018 06:30:00,33.1,33.0,1,-14.64
 17/09/2018 06:45:00,32.63,33.0,1,-15.75
 17/09/2018 07:00:00,32.76,33.0,1,-16.97
 17/09/2018 07:15:00,32.63,33.0,1,-18.22
 17/09/2018 07:30:00,32.63,33.0,1,-19.13
 17/09/2018 07:45:00,32.6,33.0,1,-19.33
 17/09/2018 08:00:00,32.58,33.0,1,-19.42
 17/09/2018 08:15:00,32.9,33.0,1,-19.38
 17/09/2018 08:30:00,33.01,33.0,1,-19.6
 17/09/2018 08:45:00,33.08,33.0,1,-19.41
 17/09/2018 09:00:00,33.04,33.0,1,-19.17
 17/09/2018 09:15:00,33.02,33.0,1,-18.59
 17/09/2018 09:30:00,33.07,33.0,1,-18.8
 17/09/2018 09:45:00,33.07,33.0,1,-18.85
 17/09/2018 10:00:00,33.04,33.0,1,-18.68
 17/09/2018 10:15:00,33.09,33.0,1,-18.09
 17/09/2018 10:30:00,33.1,32.97,2,-17.83
 17/09/2018 10:45:00,33.13,32.97,2,-17.59
 17/09/2018 11:00:00,33.12,32.97,2,-17.59
 17/09/2018 11:15:00,33.02,32.97,2,-17.59
 17/09/2018 11:30:00,33.02,32.97,2,-17.25
 17/09/2018 11:45:00,33.04,32.97,2,-16.51
 17/09/2018 12:00:00,33.05,32.97,2,-16.06
 17/09/2018 12:15:00,33.0,32.97,2,-15.75
 17/09/2018 12:30:00,33.07,32.97,2,-15.62
 17/09/2018 12:45:00,33.09,32.97,2,-14.85
 17/09/2018 13:00:00,33.11,32.97,2,-13.86
 17/09/2018 13:15:00,33.21,32.97,2,-14.03
 17/09/2018 13:30:00,33.27,32.97,2,-13.32
 17/09/2018 13:45:00,33.34,32.97,2,-14.69
 17/09/2018 14:00:00,33.25,33.0,1,-15.75
 17/09/2018 14:15:00,33.18,33.0,1,-16.05
 17/09/2018 14:30:00,33.27,33.0,1,-15.9
 17/09/2018 14:45:00,33.27,33.0,1,-15.56
 17/09/2018 15:00:00,33.31,33.0,1,-15.21
 17/09/2018 15:15:00,33.31,33.0,1,-14.88
 17/09/2018 15:30:00,33.23,33.0,1,-12.53
 17/09/2018 15:45:00,32.96,33.0,1,-10.07
 17/09/2018 16:00:00,32.97,33.0,1,-10.85
 17/09/2018 16:15:00,32.99,33.0,1,-11.19
 17/09/2018 16:30:00,33.0,33.0,1,-11.29
 17/09/2018 16:45:00,33.01,33.0,1,-10.7
 17/09/2018 17:00:00,33.03,33.0,1,-11.61
 17/09/2018 17:15:00,33.13,33.0,1,-12.12
 17/09/2018 17:30:00,33.09,33.0,1,-13.42
 17/09/2018 17:45:00,33.05,33.0,1,-14.65
 17/09/2018 18:00:00,33.07,33.0,1,-15.49
 17/09/2018 18:15:00,33.06,33.0,1,-16.65
 17/09/2018 18:30:00,33.03,33.0,1,-17.4
 17/09/2018 18:45:00,33.01,33.0,1,-18.21
 17/09/2018 19:00:00,33.04,33.0,1,-18.26
 17/09/2018 19:15:00,33.03,33.0,1,-18.65
 17/09/2018 19:30:00,32.99,33.0,1,-18.93
 17/09/2018 19:45:00,32.89,33.0,1,-18.96
 17/09/2018 20:00:00,32.86,33.0,1,-19.43
 17/09/2018 20:15:00,32.9,33.0,1,-19.25
 17/09/2018 20:30:00,33.02,33.0,1,-18.76
 17/09/2018 20:45:00,33.09,33.0,1,-18.41
 17/09/2018 21:00:00,33.09,33.0,1,-18.09
 17/09/2018 21:15:00,33.11,33.0,1,-17.88
 17/09/2018 21:30:00,33.16,33.0,1,-17.29
 17/09/2018 21:45:00,32.9,33.0,1,-16.89
 17/09/2018 22:00:00,32.83,33.0,1,-16.25
 17/09/2018 22:15:00,32.88,33.0,1,-15.51
 17/09/2018 22:30:00,33.01,33.0,1,-14.33
 17/09/2018 22:45:00,33.08,33.0,1,-13.7
 17/09/2018 23:00:00,33.11,33.0,1,-13.47
 17/09/2018 23:15:00,33.17,33.0,1,-12.85
 17/09/2018 23:30:00,33.15,33.0,1,-12.05
 17/09/2018 23:45:00,33.18,33.0,1,-11.89
 18/09/2018 00:00:00,33.27,33.0,1,-11.66
 18/09/2018 00:15:00,33.35,33.0,1,-11.22
 18/09/2018 00:30:00,33.37,33.0,1,-11.22
 18/09/2018 00:45:00,33.38,33.0,1,-10.87
 18/09/2018 01:00:00,33.4,33.0,1,-10.72
 18/09/2018 01:15:00,33.36,33.0,1,-11.22
 18/09/2018 01:30:00,33.38,33.0,1,-11.27
 18/09/2018 01:45:00,33.37,33.0,1,-11.73
 18/09/2018 02:00:00,33.34,33.0,1,-11.33
 18/09/2018 02:15:00,33.36,33.0,1,-11.25
 18/09/2018 02:30:00,33.27,33.0,1,-11.23
 18/09/2018 02:45:00,33.16,33.0,1,-10.89
 18/09/2018 03:00:00,33.15,33.0,1,-10.89
 18/09/2018 03:15:00,33.16,33.0,1,-10.89
 18/09/2018 03:30:00,33.18,33.0,1,-10.89
 18/09/2018 03:45:00,33.18,33.0,1,-10.89
 18/09/2018 04:00:00,33.05,33.0,1,-10.89
 18/09/2018 04:15:00,32.95,33.0,1,-10.89
 18/09/2018 04:30:00,32.97,33.0,1,-10.89
 18/09/2018 04:45:00,32.94,33.0,1,-10.89
 18/09/2018 05:00:00,32.87,33.0,1,-10.89
 18/09/2018 05:15:00,32.84,33.0,1,-11.19
 18/09/2018 05:30:00,32.87,33.0,1,-11.39
 18/09/2018 05:45:00,32.92,33.0,1,-11.62
 18/09/2018 06:00:00,32.87,33.0,1,-12.21
 18/09/2018 06:15:00,32.75,33.0,1,-13.46
 18/09/2018 06:30:00,32.6,33.0,1,-14.38
 18/09/2018 06:45:00,32.56,33.0,1,-15.16
 18/09/2018 07:00:00,32.73,33.0,1,-15.82
 18/09/2018 07:15:00,32.74,33.0,1,-17.34
 18/09/2018 07:30:00,32.69,33.0,1,-18.37
 18/09/2018 07:45:00,32.58,33.0,1,-18.09
 18/09/2018 08:00:00,32.62,33.0,1,-18.09
 18/09/2018 08:15:00,32.56,33.0,1,-17.54
 18/09/2018 08:30:00,32.88,33.0,1,-17.42
 18/09/2018 08:45:00,32.87,33.0,1,-17.42
 18/09/2018 09:00:00,32.87,33.0,1,-16.76
 18/09/2018 09:15:00,32.84,33.0,1,-17.19
 18/09/2018 09:30:00,32.83,33.0,1,-17.42
 18/09/2018 09:45:00,32.86,33.0,1,-16.52
 18/09/2018 10:00:00,32.94,33.0,1,-15.01
 18/09/2018 10:15:00,33.01,33.0,1,-13.37
 18/09/2018 10:30:00,32.97,33.0,1,-11.97
 18/09/2018 10:45:00,32.97,33.0,1,-12.16
 18/09/2018 11:00:00,33.04,33.0,1,-10.45
 18/09/2018 11:15:00,33.03,33.0,1,-13.05
 18/09/2018 11:30:00,32.97,33.0,1,-15.22
 18/09/2018 11:45:00,32.92,33.0,1,-15.83
 18/09/2018 12:00:00,32.81,33.0,1,-15.44
 18/09/2018 12:15:00,32.81,33.0,1,-15.66
 18/09/2018 12:30:00,32.84,33.0,1,-13.97
 18/09/2018 12:45:00,32.8,33.0,1,-12.84
 18/09/2018 13:00:00,32.78,33.0,1,-13.5
 18/09/2018 13:15:00,32.81,33.0,1,-15.01
 18/09/2018 13:30:00,32.88,33.0,1,-15.29
 18/09/2018 13:45:00,32.79,33.0,1,-15.1
 18/09/2018 14:00:00,32.79,33.0,1,-14.27
 18/09/2018 14:15:00,32.82,33.0,1,-13.8
 18/09/2018 14:30:00,32.82,33.0,1,-13.12
 18/09/2018 14:45:00,32.91,33.0,1,-14.04
 18/09/2018 15:00:00,32.82,33.0,1,-14.81
 18/09/2018 15:15:00,32.92,33.0,1,-13.84
 18/09/2018 15:30:00,32.96,33.0,1,-12.87
 18/09/2018 15:45:00,32.92,33.0,1,-12.36
 18/09/2018 16:00:00,32.93,33.0,1,-12.68
 18/09/2018 16:15:00,32.86,33.0,1,-13.6
 18/09/2018 16:30:00,32.85,33.0,1,-13.68
 18/09/2018 16:45:00,32.76,33.0,1,-14.43
 18/09/2018 17:00:00,32.69,33.0,1,-16.19
 18/09/2018 17:15:00,32.75,33.0,1,-16.26
 18/09/2018 17:30:00,32.69,33.0,1,-17.11
 18/09/2018 17:45:00,32.64,33.0,1,-18.54
 18/09/2018 18:00:00,32.57,33.0,1,-19.34
 18/09/2018 18:15:00,32.58,33.0,1,-19.93
 18/09/2018 18:30:00,32.59,33.0,1,-20.04
 18/09/2018 18:45:00,32.57,33.0,1,-20.6
 18/09/2018 19:00:00,32.72,33.0,1,-20.36
 18/09/2018 19:15:00,32.77,33.0,1,-19.93
 18/09/2018 19:30:00,32.78,33.0,1,-19.93
 18/09/2018 19:45:00,32.79,33.0,1,-19.93
 18/09/2018 20:00:00,32.84,33.0,1,-19.64
 18/09/2018 20:15:00,32.94,33.0,1,-19.17
 18/09/2018 20:30:00,33.03,33.0,1,-18.76
 18/09/2018 20:45:00,33.01,33.0,1,-18.2
 18/09/2018 21:00:00,32.97,33.0,1,-18.09
 18/09/2018 21:15:00,33.08,33.0,1,-17.78
 18/09/2018 21:30:00,33.02,33.0,1,-17.27
 18/09/2018 21:45:00,33.05,33.0,1,-16.75
 18/09/2018 22:00:00,33.12,33.0,1,-16.21
 18/09/2018 22:15:00,33.17,33.0,1,-15.75
 18/09/2018 22:30:00,33.15,33.0,1,-15.11
 18/09/2018 22:45:00,33.13,33.0,1,-14.63
 18/09/2018 23:00:00,32.98,33.0,1,-14.49
 18/09/2018 23:15:00,32.93,33.0,1,-13.9
 18/09/2018 23:30:00,33.0,33.0,1,-13.77
 18/09/2018 23:45:00,32.98,33.0,1,-13.4
 19/09/2018 00:00:00,32.88,33.0,1,-13.4
 19/09/2018 00:15:00,32.86,33.0,1,-13.08
 19/09/2018 00:30:00,32.89,33.0,1,-12.57
 19/09/2018 00:45:00,32.89,33.0,1,-12.23
 19/09/2018 01:00:00,32.93,33.0,1,-12.23
 19/09/2018 01:15:00,32.93,33.0,1,-12.23
 19/09/2018 01:30:00,32.95,33.0,1,-12.23
 19/09/2018 01:45:00,32.95,33.0,1,-12.23
 19/09/2018 02:00:00,33.01,33.0,1,-12.23
 19/09/2018 02:15:00,33.06,33.0,1,-12.23
 19/09/2018 02:30:00,33.15,33.0,1,-11.82
 19/09/2018 02:45:00,33.14,33.0,1,-11.73
 19/09/2018 03:00:00,33.19,33.0,1,-11.73
 19/09/2018 03:15:00,33.2,33.0,1,-11.73
 19/09/2018 03:30:00,33.21,33.0,1,-11.73
 19/09/2018 03:45:00,33.23,33.0,1,-11.73
 19/09/2018 04:00:00,33.28,33.0,1,-11.73
 19/09/2018 04:15:00,33.24,33.0,1,-11.73
 19/09/2018 04:30:00,33.27,33.0,1,-11.73
 19/09/2018 04:45:00,33.32,33.0,1,-11.73
 19/09/2018 05:00:00,33.3,33.0,1,-11.73
 19/09/2018 05:15:00,33.35,33.0,1,-11.73
 19/09/2018 05:30:00,33.32,33.0,1,-11.73
 19/09/2018 05:45:00,33.27,33.0,1,-12.15
 19/09/2018 06:00:00,33.22,33.0,1,-12.92
 19/09/2018 06:15:00,33.18,33.0,1,-14.07
 19/09/2018 06:30:00,33.24,33.0,1,-14.83
 19/09/2018 06:45:00,33.19,33.0,1,-15.66
 19/09/2018 07:00:00,33.09,33.0,1,-16.21
 19/09/2018 07:15:00,32.85,33.0,1,-17.52
 19/09/2018 07:30:00,32.67,33.0,1,-18.06
 19/09/2018 07:45:00,32.55,33.0,1,-18.26
 19/09/2018 08:00:00,32.85,33.0,1,-17.98
 19/09/2018 08:15:00,32.87,33.0,1,-18.26
 19/09/2018 08:30:00,32.87,33.0,1,-17.84
 19/09/2018 08:45:00,32.91,33.0,1,-15.92
 19/09/2018 09:00:00,32.94,33.0,1,-15.14
 19/09/2018 09:15:00,32.99,33.0,1,-15.46
 19/09/2018 09:30:00,33.04,33.0,1,-15.34
 19/09/2018 09:45:00,33.23,33.0,1,-13.34
 19/09/2018 10:00:00,33.31,33.0,1,-9.21
 19/09/2018 10:15:00,33.29,33.0,1,-9.42
 19/09/2018 10:30:00,33.11,33.0,1,-8.33
 19/09/2018 10:45:00,32.96,33.0,1,-7.98
 19/09/2018 11:00:00,32.93,33.0,1,-7.3
 19/09/2018 11:15:00,32.95,33.0,1,-5.66
 19/09/2018 11:30:00,32.94,33.0,1,-5.49
 19/09/2018 11:45:00,32.89,33.0,1,-5.51
 19/09/2018 12:00:00,32.91,33.0,1,-4.35
 19/09/2018 12:15:00,32.92,33.0,1,-4.68
 19/09/2018 12:30:00,33.0,33.0,1,-6.52
 19/09/2018 12:45:00,32.98,33.0,1,-7.21
 19/09/2018 13:00:00,32.84,33.0,1,-9.51
 19/09/2018 13:15:00,32.82,33.0,1,-13.28
 19/09/2018 13:30:00,32.99,33.0,1,-13.43
 19/09/2018 13:45:00,32.95,33.0,1,-11.79
 19/09/2018 14:00:00,32.98,33.0,1,-13.1
 19/09/2018 14:15:00,32.99,33.0,1,-11.65
 19/09/2018 14:30:00,32.93,33.0,1,-13.68
 19/09/2018 14:45:00,32.97,33.0,1,-12.56
 19/09/2018 15:00:00,32.95,33.0,1,-12.15
 19/09/2018 15:15:00,33.0,33.0,1,-12.77
 19/09/2018 15:30:00,33.0,33.0,1,-14.02
 19/09/2018 15:45:00,32.91,33.0,1,-14.8
 19/09/2018 16:00:00,32.77,33.0,1,-15.58
 19/09/2018 16:15:00,32.94,33.0,1,-17.19
 19/09/2018 16:30:00,32.96,33.0,1,-18.16
 19/09/2018 16:45:00,32.92,33.0,1,-18.55
 19/09/2018 17:00:00,33.23,33.0,1,-18.17
 19/09/2018 17:15:00,33.3,33.0,1,-18.08
 19/09/2018 17:30:00,32.97,33.0,1,-18.09
 19/09/2018 17:45:00,32.95,33.0,1,-18.44
 19/09/2018 18:00:00,33.06,33.0,1,-18.1
 19/09/2018 18:15:00,33.08,33.0,1,-18.76
 19/09/2018 18:30:00,33.12,33.0,1,-18.82
 19/09/2018 18:45:00,33.11,33.0,1,-19.09
 19/09/2018 19:00:00,33.05,33.0,1,-19.09
 19/09/2018 19:15:00,33.04,33.0,1,-19.09
 19/09/2018 19:30:00,33.04,33.0,1,-19.09
 19/09/2018 19:45:00,32.96,33.0,1,-19.09
 19/09/2018 20:00:00,33.04,33.0,1,-19.09
 19/09/2018 20:15:00,33.14,33.0,1,-19.09
 19/09/2018 20:30:00,32.92,33.0,1,-18.62
 19/09/2018 20:45:00,32.95,33.0,1,-18.07
 19/09/2018 21:00:00,32.89,33.0,1,-17.76
 19/09/2018 21:15:00,32.99,33.0,1,-17.7
 19/09/2018 21:30:00,32.96,33.0,1,-16.9
 19/09/2018 21:45:00,32.99,33.0,1,-16.39
 19/09/2018 22:00:00,33.2,33.0,1,-15.5
 19/09/2018 22:15:00,33.35,33.0,1,-15.24
 19/09/2018 22:30:00,32.98,33.0,1,-14.44
 19/09/2018 22:45:00,32.79,33.0,1,-14.09
 19/09/2018 23:00:00,32.87,33.0,1,-13.74
 19/09/2018 23:15:00,32.87,33.0,1,-13.36
 19/09/2018 23:30:00,32.99,33.0,1,-13.0
 19/09/2018 23:45:00,33.07,33.0,1,-12.4
 20/09/2018 00:00:00,33.13,33.0,1,-12.15
 20/09/2018 00:15:00,33.12,33.0,1,-11.89
 20/09/2018 00:30:00,33.16,33.0,1,-11.37
 20/09/2018 00:45:00,33.02,33.0,1,-11.22
 20/09/2018 01:00:00,32.98,33.0,1,-11.22
 20/09/2018 01:15:00,32.94,33.0,1,-11.69
 20/09/2018 01:30:00,33.0,33.0,1,-11.73
 20/09/2018 01:45:00,32.96,33.0,1,-11.73
 20/09/2018 02:00:00,33.04,33.0,1,-11.73
 20/09/2018 02:15:00,33.04,33.0,1,-11.73
 20/09/2018 02:30:00,33.08,33.0,1,-11.73
 20/09/2018 02:45:00,33.09,33.0,1,-11.73
 20/09/2018 03:00:00,33.08,33.0,1,-11.22
 20/09/2018 03:15:00,33.2,33.0,1,-11.06
 20/09/2018 03:30:00,33.2,33.0,1,-11.06
 20/09/2018 03:45:00,33.21,33.0,1,-11.12
 20/09/2018 04:00:00,33.18,33.0,1,-11.73
 20/09/2018 04:15:00,33.17,33.0,1,-11.73
 20/09/2018 04:30:00,33.19,33.0,1,-11.14
 20/09/2018 04:45:00,33.18,33.0,1,-11.2
 20/09/2018 05:00:00,33.23,33.0,1,-11.56
 20/09/2018 05:15:00,33.15,33.0,1,-11.9
 20/09/2018 05:30:00,33.12,33.0,1,-12.12
 20/09/2018 05:45:00,33.13,33.0,1,-12.56
 20/09/2018 06:00:00,33.05,33.0,1,-12.56
 20/09/2018 06:15:00,32.65,33.0,1,-13.71
 20/09/2018 06:30:00,32.64,33.0,1,-14.68
 20/09/2018 06:45:00,32.58,33.0,1,-15.81
 20/09/2018 07:00:00,32.73,33.0,1,-17.28
 20/09/2018 07:15:00,32.71,33.0,1,-18.44
 20/09/2018 07:30:00,32.71,33.0,1,-19.09
 20/09/2018 07:45:00,32.8,33.0,1,-19.19
 20/09/2018 08:00:00,32.75,33.0,1,-19.33
 20/09/2018 08:15:00,32.87,33.0,1,-19.66
 20/09/2018 08:30:00,32.89,33.0,1,-19.93
 20/09/2018 08:45:00,32.92,33.0,1,-19.93
 20/09/2018 09:00:00,32.95,33.0,1,-19.0
 20/09/2018 09:15:00,32.97,33.0,1,-19.48
 20/09/2018 09:30:00,32.95,33.0,1,-19.93
 20/09/2018 09:45:00,32.94,33.0,1,-19.37
 20/09/2018 10:00:00,32.92,33.0,1,-19.26
 20/09/2018 10:15:00,32.99,33.0,1,-19.26
 20/09/2018 10:30:00,33.0,33.0,1,-18.74
 20/09/2018 10:45:00,33.03,33.0,1,-17.82
 20/09/2018 11:00:00,32.99,33.0,1,-18.27
 20/09/2018 11:15:00,33.02,33.0,1,-18.14
 20/09/2018 11:30:00,33.02,33.0,1,-18.38
 20/09/2018 11:45:00,32.98,33.0,1,-18.98
 20/09/2018 12:00:00,32.94,32.99,2,-18.81
 20/09/2018 12:15:00,32.94,33.0,1,-18.42
 20/09/2018 12:30:00,32.99,33.0,1,-18.12
 20/09/2018 12:45:00,33.06,33.0,1,-18.17
 20/09/2018 13:00:00,33.09,33.0,1,-18.59
 20/09/2018 13:15:00,33.16,33.0,1,-18.08
 20/09/2018 13:30:00,33.18,33.0,1,-17.42
 20/09/2018 13:45:00,33.15,33.0,1,-17.67
 20/09/2018 14:00:00,33.12,33.0,1,-17.92
 20/09/2018 14:15:00,33.12,33.0,1,-18.49
 20/09/2018 14:30:00,33.16,33.0,1,-18.19
 20/09/2018 14:45:00,33.17,33.0,1,-18.48
 20/09/2018 15:00:00,33.23,33.0,1,-18.3
 20/09/2018 15:15:00,33.2,33.0,1,-18.26
 20/09/2018 15:30:00,33.2,33.0,1,-18.85
 20/09/2018 15:45:00,33.17,33.0,1,-18.6
 20/09/2018 16:00:00,33.13,33.0,1,-19.29
 20/09/2018 16:15:00,33.17,33.0,1,-19.76
 20/09/2018 16:30:00,33.15,33.0,1,-19.11
 20/09/2018 16:45:00,33.12,33.0,1,-19.75
 20/09/2018 17:00:00,33.13,33.0,1,-20.83
 20/09/2018 17:15:00,33.22,33.0,1,-20.53
 20/09/2018 17:30:00,33.31,33.0,1,-20.27
 20/09/2018 17:45:00,33.37,33.0,1,-19.52
 20/09/2018 18:00:00,33.14,33.0,1,-19.4
 20/09/2018 18:15:00,33.1,33.0,1,-20.07
 20/09/2018 18:30:00,33.15,33.0,1,-20.53
 20/09/2018 18:45:00,33.16,33.0,1,-19.93
 20/09/2018 19:00:00,33.16,33.0,1,-20.15
 20/09/2018 19:15:00,33.14,33.0,1,-20.02
 20/09/2018 19:30:00,33.1,33.0,1,-20.13
 20/09/2018 19:45:00,33.16,33.0,1,-19.93
 20/09/2018 20:00:00,33.21,33.0,1,-19.74
 20/09/2018 20:15:00,33.18,33.0,1,-19.26
 20/09/2018 20:30:00,33.1,33.0,1,-19.23
 20/09/2018 20:45:00,33.03,33.0,1,-18.77
 20/09/2018 21:00:00,32.97,33.0,1,-18.59
 20/09/2018 21:15:00,33.02,33.0,1,-18.3
 20/09/2018 21:30:00,32.91,33.0,1,-17.75
 20/09/2018 21:45:00,32.93,33.0,1,-17.47
 20/09/2018 22:00:00,32.84,33.0,1,-16.92
 20/09/2018 22:15:00,32.89,33.0,1,-16.68
 20/09/2018 22:30:00,33.02,33.0,1,-15.91
 20/09/2018 22:45:00,33.05,33.0,1,-15.33
 20/09/2018 23:00:00,33.23,33.0,1,-14.69
 20/09/2018 23:15:00,33.35,33.0,1,-13.9
 20/09/2018 23:30:00,33.1,33.0,1,-13.54
 20/09/2018 23:45:00,33.24,33.0,1,-12.85
 21/09/2018 00:00:00,33.36,33.0,1,-12.52
 21/09/2018 00:15:00,33.41,33.0,1,-12.23
 21/09/2018 00:30:00,33.24,33.0,1,-12.23
 21/09/2018 00:45:00,33.09,33.0,1,-12.23
 21/09/2018 01:00:00,33.13,33.0,1,-12.23
 21/09/2018 01:15:00,33.11,33.0,1,-12.23
 21/09/2018 01:30:00,33.01,33.0,1,-12.23
 21/09/2018 01:45:00,32.72,33.0,1,-12.23
 21/09/2018 02:00:00,32.77,33.0,1,-12.23
 21/09/2018 02:15:00,32.78,33.0,1,-12.23
 21/09/2018 02:30:00,32.86,33.0,1,-12.23
 21/09/2018 02:45:00,32.87,33.0,1,-12.23
 21/09/2018 03:00:00,32.88,33.0,1,-12.23
 21/09/2018 03:15:00,32.85,33.0,1,-12.23
 21/09/2018 03:30:00,32.92,33.0,1,-12.23
 21/09/2018 03:45:00,32.9,33.0,1,-12.0
 21/09/2018 04:00:00,32.9,33.0,1,-11.56
 21/09/2018 04:15:00,32.92,33.0,1,-11.56
 21/09/2018 04:30:00,32.99,33.0,1,-11.56
 21/09/2018 04:45:00,32.9,33.0,1,-12.22
 21/09/2018 05:00:00,32.89,33.0,1,-12.23
 21/09/2018 05:15:00,32.93,33.0,1,-12.36
 21/09/2018 05:30:00,32.89,33.0,1,-12.73
 21/09/2018 05:45:00,32.81,33.0,1,-13.08
 21/09/2018 06:00:00,32.92,33.0,1,-13.47
 21/09/2018 06:15:00,32.7,33.0,1,-14.4
 21/09/2018 06:30:00,32.87,33.0,1,-15.12
 21/09/2018 06:45:00,33.07,33.0,1,-16.46
 21/09/2018 07:00:00,32.86,33.0,1,-17.42
 21/09/2018 07:15:00,32.81,33.0,1,-18.1
 21/09/2018 07:30:00,33.1,33.0,1,-18.62
 21/09/2018 07:45:00,33.03,33.0,1,-18.96
 21/09/2018 08:00:00,32.99,33.0,1,-18.3
 21/09/2018 08:15:00,32.93,33.0,1,-17.82
 21/09/2018 08:30:00,33.02,33.0,1,-16.91
 21/09/2018 08:45:00,32.94,33.0,1,-15.53
 21/09/2018 09:00:00,33.04,33.0,1,-13.83
 21/09/2018 09:15:00,33.04,33.0,1,-12.03
 21/09/2018 09:30:00,33.14,33.0,1,-11.58
 21/09/2018 09:45:00,33.19,33.0,2,-10.22
 21/09/2018 10:00:00,33.24,32.97,2,-8.77
 21/09/2018 10:15:00,33.2,32.97,2,-7.58
 21/09/2018 10:30:00,33.1,32.97,2,-7.19
 21/09/2018 10:45:00,33.06,32.97,2,-8.85
 21/09/2018 11:00:00,33.04,32.97,2,-6.88
 21/09/2018 11:15:00,33.04,32.97,2,-5.25
 21/09/2018 11:30:00,33.04,32.97,1,-4.49
 21/09/2018 11:45:00,33.17,33.0,1,-5.65
 21/09/2018 12:00:00,33.04,33.0,1,-5.13
 21/09/2018 12:15:00,32.93,33.0,1,-6.61
 21/09/2018 12:30:00,32.96,33.0,1,-6.75
 21/09/2018 12:45:00,33.05,33.0,1,-5.3
 21/09/2018 13:00:00,32.93,33.0,1,-4.98
 21/09/2018 13:15:00,32.85,33.0,1,-6.18
 21/09/2018 13:30:00,32.92,33.0,1,-5.79
 21/09/2018 13:45:00,32.91,33.0,1,-5.62
 21/09/2018 14:00:00,32.87,33.0,1,-10.15
 21/09/2018 14:15:00,32.88,33.0,1,-3.5
 21/09/2018 14:30:00,32.88,33.0,1,-3.53
 21/09/2018 14:45:00,32.93,33.0,1,-4.62
 21/09/2018 15:00:00,32.99,33.0,1,-4.04
 21/09/2018 15:15:00,33.14,33.0,1,-7.82
 21/09/2018 15:30:00,33.1,33.0,1,-7.39
 21/09/2018 15:45:00,33.05,33.0,1,-6.6
 21/09/2018 16:00:00,33.02,33.0,1,-8.46
 21/09/2018 16:15:00,33.11,33.0,1,-7.81
 21/09/2018 16:30:00,33.04,33.0,1,-8.58
 21/09/2018 16:45:00,32.96,33.0,1,-9.22
 21/09/2018 17:00:00,32.94,33.0,1,-10.4
 21/09/2018 17:15:00,32.94,32.93,2,-11.27
 21/09/2018 17:30:00,32.91,32.8,2,-12.27
 21/09/2018 17:45:00,32.86,32.8,2,-13.12
 21/09/2018 18:00:00,32.8,32.89,2,-14.4
 21/09/2018 18:15:00,32.85,32.67,2,-15.45
 21/09/2018 18:30:00,32.81,32.67,2,-15.79
 21/09/2018 18:45:00,32.82,32.67,2,-16.59
 21/09/2018 19:00:00,32.79,32.67,2,-17.1
 21/09/2018 19:15:00,32.75,32.67,2,-17.42
 21/09/2018 19:30:00,32.68,32.67,2,-17.42
 21/09/2018 19:45:00,32.63,32.67,2,-17.88
 21/09/2018 20:00:00,32.67,32.67,2,-17.92
 21/09/2018 20:15:00,32.78,32.67,2,-17.74
 21/09/2018 20:30:00,32.9,32.67,2,-17.42
 21/09/2018 20:45:00,32.94,32.67,2,-17.41
 21/09/2018 21:00:00,33.0,32.67,2,-16.75
 21/09/2018 21:15:00,32.87,32.67,2,-16.22
 21/09/2018 21:30:00,32.57,32.67,2,-15.75
 21/09/2018 21:45:00,32.61,32.67,2,-15.75
 21/09/2018 22:00:00,32.69,32.67,2,-15.15
 21/09/2018 22:15:00,32.74,32.67,2,-14.71
 21/09/2018 22:30:00,32.73,32.67,2,-14.26
 21/09/2018 22:45:00,32.66,32.67,2,-13.9
 21/09/2018 23:00:00,32.72,32.67,2,-13.64
 21/09/2018 23:15:00,32.74,32.67,2,-13.23
 21/09/2018 23:30:00,32.85,32.67,2,-12.61
 21/09/2018 23:45:00,32.96,32.67,2,-12.53
 22/09/2018 00:00:00,32.93,32.67,2,-12.06
 22/09/2018 00:15:00,32.68,32.67,2,-12.06
 22/09/2018 00:30:00,32.72,32.67,2,-11.63
 22/09/2018 00:45:00,32.82,32.82,1,-11.39
 22/09/2018 01:00:00,32.78,33.0,1,-11.39
 22/09/2018 01:15:00,32.74,33.0,1,-12.04
 22/09/2018 01:30:00,32.76,33.0,1,-12.06
 22/09/2018 01:45:00,32.84,33.0,1,-12.06
 22/09/2018 02:00:00,32.9,33.0,1,-12.06
 22/09/2018 02:15:00,32.93,33.0,1,-11.83
 22/09/2018 02:30:00,32.97,33.0,1,-11.56
 22/09/2018 02:45:00,33.01,33.0,1,-11.56
 22/09/2018 03:00:00,33.02,33.0,1,-11.56
 22/09/2018 03:15:00,33.11,33.0,1,-11.56
 22/09/2018 03:30:00,33.14,33.0,1,-11.21
 22/09/2018 03:45:00,33.13,33.0,1,-10.89
 22/09/2018 04:00:00,33.15,33.0,1,-10.89
 22/09/2018 04:15:00,33.17,33.0,1,-10.89
 22/09/2018 04:30:00,33.13,33.0,1,-10.89
 22/09/2018 04:45:00,33.14,33.0,1,-10.89
 22/09/2018 05:00:00,33.14,33.0,1,-10.89
 22/09/2018 05:15:00,33.12,33.0,1,-10.89
 22/09/2018 05:30:00,33.11,33.0,1,-11.39
 22/09/2018 05:45:00,33.02,33.0,1,-11.56
 22/09/2018 06:00:00,32.93,33.0,1,-11.56
 22/09/2018 06:15:00,32.85,33.0,1,-11.94
 22/09/2018 06:30:00,32.7,33.0,1,-12.23
 22/09/2018 06:45:00,32.71,33.0,1,-12.84
 22/09/2018 07:00:00,32.78,33.0,1,-12.9
 22/09/2018 07:15:00,32.78,33.0,1,-13.69
 22/09/2018 07:30:00,32.85,33.0,1,-14.07
 22/09/2018 07:45:00,32.92,33.0,1,-14.81
 22/09/2018 08:00:00,33.07,33.0,1,-15.24
 22/09/2018 08:15:00,33.0,33.0,1,-15.24
 22/09/2018 08:30:00,33.03,33.0,1,-15.47
 22/09/2018 08:45:00,33.04,33.0,1,-15.91
 22/09/2018 09:00:00,32.96,33.0,1,-15.52
 22/09/2018 09:15:00,32.82,33.0,1,-15.66
 22/09/2018 09:30:00,32.75,33.0,1,-15.75
 22/09/2018 09:45:00,32.75,33.0,1,-15.75
 22/09/2018 10:00:00,32.9,33.0,1,-15.75
 22/09/2018 10:15:00,32.94,33.0,1,-15.75
 22/09/2018 10:30:00,33.08,33.0,1,-15.75
 22/09/2018 10:45:00,33.21,33.0,1,-15.75
 22/09/2018 11:00:00,33.2,33.0,1,-15.75
 22/09/2018 11:15:00,33.16,33.0,1,-15.37
 22/09/2018 11:30:00,33.16,33.0,1,-15.08
 22/09/2018 11:45:00,33.13,33.0,1,-15.69
 22/09/2018 12:00:00,33.2,33.0,1,-15.32
 22/09/2018 12:15:00,33.12,33.0,1,-15.58
 22/09/2018 12:30:00,33.13,33.0,1,-16.12
 22/09/2018 12:45:00,33.16,33.0,1,-16.19
 22/09/2018 13:00:00,33.15,33.0,1,-15.88
 22/09/2018 13:15:00,33.15,33.0,1,-15.41
 22/09/2018 13:30:00,33.2,33.0,1,-15.41
 22/09/2018 13:45:00,33.26,33.0,1,-14.39
 22/09/2018 14:00:00,33.24,33.0,1,-14.64
 22/09/2018 14:15:00,33.24,33.0,1,-15.23
 22/09/2018 14:30:00,33.21,33.0,1,-15.58
 22/09/2018 14:45:00,33.14,33.0,1,-15.58
 22/09/2018 15:00:00,33.18,33.0,1,-15.17
 22/09/2018 15:15:00,33.16,33.0,1,-14.91
 22/09/2018 15:30:00,33.1,33.0,1,-15.03
 22/09/2018 15:45:00,33.06,33.0,1,-14.91
 22/09/2018 16:00:00,33.07,33.0,1,-15.09
 22/09/2018 16:15:00,33.01,33.0,1,-15.41
 22/09/2018 16:30:00,32.94,33.0,1,-15.97
 22/09/2018 16:45:00,32.92,33.0,1,-16.75
 22/09/2018 17:00:00,32.83,33.0,1,-17.19
 22/09/2018 17:15:00,32.8,33.0,1,-17.42
 22/09/2018 17:30:00,32.77,33.0,1,-17.42
 22/09/2018 17:45:00,32.73,33.0,1,-17.46
 22/09/2018 18:00:00,32.71,33.0,1,-18.15
 22/09/2018 18:15:00,32.74,33.0,1,-18.42
 22/09/2018 18:30:00,32.74,33.0,1,-18.42
 22/09/2018 18:45:00,32.77,33.0,1,-18.42
 22/09/2018 19:00:00,32.8,33.0,1,-18.42
 22/09/2018 19:15:00,32.84,33.0,1,-18.04
 22/09/2018 19:30:00,32.87,33.0,1,-17.76
 22/09/2018 19:45:00,32.95,33.0,1,-17.76
 22/09/2018 20:00:00,33.0,33.0,1,-17.15
 22/09/2018 20:15:00,33.01,33.0,1,-17.03
 22/09/2018 20:30:00,33.08,33.0,1,-16.58
 22/09/2018 20:45:00,32.94,33.0,1,-16.58
 22/09/2018 21:00:00,33.01,33.0,1,-16.23
 22/09/2018 21:15:00,33.15,33.0,1,-15.48
 22/09/2018 21:30:00,33.16,33.0,1,-15.41
 22/09/2018 21:45:00,33.24,33.0,1,-15.21
 22/09/2018 22:00:00,33.3,33.0,1,-14.74
 22/09/2018 22:15:00,33.44,33.0,1,-14.09
 22/09/2018 22:30:00,33.06,33.0,1,-13.52
 22/09/2018 22:45:00,32.79,33.0,1,-13.4
 22/09/2018 23:00:00,32.76,33.0,1,-13.4
 22/09/2018 23:15:00,32.82,33.0,1,-13.33
 22/09/2018 23:30:00,32.91,33.0,1,-12.73
 22/09/2018 23:45:00,32.89,33.0,1,-12.61
 23/09/2018 00:00:00,32.96,33.0,1,-12.06
 23/09/2018 00:15:00,33.03,33.0,1,-12.06
 23/09/2018 00:30:00,33.07,33.0,1,-12.03
 23/09/2018 00:45:00,33.08,33.0,1,-11.56
 23/09/2018 01:00:00,33.09,33.0,1,-11.56
 23/09/2018 01:15:00,33.07,33.0,1,-11.56
 23/09/2018 01:30:00,33.16,33.0,1,-11.56
 23/09/2018 01:45:00,33.16,33.0,1,-11.56
 23/09/2018 02:00:00,33.17,33.0,1,-11.56
 23/09/2018 02:15:00,33.16,33.0,1,-11.56
 23/09/2018 02:30:00,33.11,33.0,1,-11.56
 23/09/2018 02:45:00,33.1,33.0,1,-11.56
 23/09/2018 03:00:00,33.08,33.0,1,-11.56
 23/09/2018 03:15:00,33.12,33.0,1,-11.56
 23/09/2018 03:30:00,33.14,33.0,1,-11.56
 23/09/2018 03:45:00,33.2,33.0,1,-11.17
 23/09/2018 04:00:00,33.15,33.0,1,-11.06
 23/09/2018 04:15:00,33.18,33.0,1,-11.06
 23/09/2018 04:30:00,33.21,33.0,1,-11.06
 23/09/2018 04:45:00,33.24,33.0,1,-11.06
 23/09/2018 05:00:00,33.21,33.0,1,-10.69
 23/09/2018 05:15:00,33.16,33.0,1,-10.39
 23/09/2018 05:30:00,33.17,33.0,1,-10.67
 23/09/2018 05:45:00,33.2,33.0,1,-10.89
 23/09/2018 06:00:00,33.13,33.0,1,-10.89
 23/09/2018 06:15:00,33.03,33.0,1,-10.89
 23/09/2018 06:30:00,32.98,33.0,1,-11.23
 23/09/2018 06:45:00,32.89,33.0,1,-11.22
 23/09/2018 07:00:00,32.86,33.0,1,-11.55
 23/09/2018 07:15:00,32.81,33.0,1,-11.45
 23/09/2018 07:30:00,32.77,33.0,1,-11.93
 23/09/2018 07:45:00,32.7,33.0,1,-12.73
 23/09/2018 08:00:00,32.58,33.0,1,-13.09
 23/09/2018 08:15:00,32.9,33.0,1,-14.18
 23/09/2018 08:30:00,32.98,33.0,1,-14.57
 23/09/2018 08:45:00,32.96,33.0,1,-14.57
 23/09/2018 09:00:00,32.85,33.0,1,-14.57
 23/09/2018 09:15:00,32.83,33.0,1,-14.79
 23/09/2018 09:30:00,32.81,33.0,1,-15.24
 23/09/2018 09:45:00,32.81,33.0,1,-14.82
 23/09/2018 10:00:00,32.81,33.0,1,-13.69
 23/09/2018 10:15:00,32.82,33.0,1,-9.86
 23/09/2018 10:30:00,32.89,33.0,1,-10.88
 23/09/2018 10:45:00,32.84,33.0,1,-13.99
 23/09/2018 11:00:00,32.8,33.0,1,-15.76
 23/09/2018 11:15:00,32.81,33.0,1,-14.66
 23/09/2018 11:30:00,32.9,33.0,1,-11.25
 23/09/2018 11:45:00,32.99,33.0,1,-10.55
 23/09/2018 12:00:00,33.01,33.0,1,-9.14
 23/09/2018 12:15:00,33.21,33.0,1,-6.58
 23/09/2018 12:30:00,33.22,33.0,1,-6.12
 23/09/2018 12:45:00,32.98,33.0,1,-5.26
 23/09/2018 13:00:00,32.96,33.0,1,-6.74
 23/09/2018 13:15:00,33.02,33.0,1,-6.48
 23/09/2018 13:30:00,33.11,33.0,1,-5.13
 23/09/2018 13:45:00,33.04,33.0,1,-5.57
 23/09/2018 14:00:00,32.98,33.0,1,-5.22
 23/09/2018 14:15:00,32.96,33.0,1,-4.58
 23/09/2018 14:30:00,33.02,33.0,1,-7.93
 23/09/2018 14:45:00,33.07,33.0,1,-5.84
 23/09/2018 15:00:00,32.97,33.0,1,-4.17
 23/09/2018 15:15:00,32.98,33.0,1,-5.13
 23/09/2018 15:30:00,33.0,33.0,1,-5.3
 23/09/2018 15:45:00,32.99,33.0,1,-7.15
 23/09/2018 16:00:00,32.84,33.0,1,-6.32
 23/09/2018 16:15:00,32.77,33.0,1,-6.91
 23/09/2018 16:30:00,32.7,33.0,1,-8.94
 23/09/2018 16:45:00,32.61,33.0,1,-9.8
 23/09/2018 17:00:00,32.76,33.0,1,-11.06
 23/09/2018 17:15:00,32.75,33.0,1,-13.33
 23/09/2018 17:30:00,32.74,33.0,1,-13.84
 23/09/2018 17:45:00,32.87,33.0,1,-15.21
 23/09/2018 18:00:00,32.79,33.0,1,-15.75
 23/09/2018 18:15:00,32.75,33.0,1,-16.19
 23/09/2018 18:30:00,32.71,33.0,1,-16.71
 23/09/2018 18:45:00,32.75,33.0,1,-17.26
 23/09/2018 19:00:00,32.73,33.0,1,-17.59
 23/09/2018 19:15:00,32.64,33.0,1,-17.59
 23/09/2018 19:30:00,32.7,33.0,1,-18.25
 23/09/2018 19:45:00,32.78,33.0,1,-18.26
 23/09/2018 20:00:00,32.83,33.0,1,-18.26
 23/09/2018 20:15:00,32.92,33.0,1,-17.95
 23/09/2018 20:30:00,33.06,33.0,1,-17.14
 23/09/2018 20:45:00,33.16,33.0,1,-17.09
 23/09/2018 21:00:00,33.2,33.0,1,-16.96
 23/09/2018 21:15:00,33.25,33.0,1,-16.34
 23/09/2018 21:30:00,33.18,33.0,1,-15.69
 23/09/2018 21:45:00,33.07,33.0,1,-15.08
 23/09/2018 22:00:00,33.08,33.0,1,-14.57
 23/09/2018 22:15:00,33.06,33.0,1,-14.55
 23/09/2018 22:30:00,33.08,33.0,1,-14.07
 23/09/2018 22:45:00,33.18,33.0,1,-13.75
 23/09/2018 23:00:00,33.27,33.0,1,-13.33
 23/09/2018 23:15:00,33.36,33.0,1,-12.73
 23/09/2018 23:30:00,33.28,33.0,1,-12.73
 23/09/2018 23:45:00,33.35,33.0,1,-12.32
 24/09/2018 00:00:00,33.41,33.0,1,-12.05
 24/09/2018 00:00:00,33.41,33.0,1,-12.05
 24/09/2018 00:15:00,33.12,33.0,1,-11.56
 24/09/2018 00:30:00,33.0,33.0,1,-11.56
 24/09/2018 00:45:00,33.01,33.0,1,-11.56
 24/09/2018 01:00:00,32.99,33.0,1,-11.56
 24/09/2018 01:15:00,32.94,33.0,1,-11.56
 24/09/2018 01:30:00,32.96,33.0,1,-11.87
 24/09/2018 01:45:00,32.96,33.0,1,-12.05
 24/09/2018 02:00:00,33.03,33.0,1,-11.56
 24/09/2018 02:15:00,32.95,33.0,1,-11.98
 24/09/2018 02:30:00,32.83,33.0,1,-12.14
 24/09/2018 02:45:00,32.84,33.0,1,-11.56
 24/09/2018 03:00:00,32.92,33.0,1,-11.56
 24/09/2018 03:15:00,32.89,33.0,1,-11.56
 24/09/2018 03:30:00,32.9,33.0,1,-11.56
 24/09/2018 03:45:00,32.92,33.0,1,-11.56
 24/09/2018 04:00:00,32.92,33.0,1,-11.56
 24/09/2018 04:15:00,32.96,33.0,1,-11.56
 24/09/2018 04:30:00,32.97,33.0,1,-11.56
 24/09/2018 04:45:00,32.92,33.0,1,-11.56
 24/09/2018 05:00:00,32.88,33.0,1,-11.66
 24/09/2018 05:15:00,32.8,33.0,1,-12.23
 24/09/2018 05:30:00,32.76,33.0,1,-12.23
 24/09/2018 05:45:00,32.61,33.0,1,-12.25
 24/09/2018 06:00:00,32.72,33.0,1,-12.84
 24/09/2018 06:15:00,32.76,33.0,1,-14.21
 24/09/2018 06:30:00,32.95,33.0,1,-15.06
 24/09/2018 06:45:00,33.21,33.0,1,-16.15
 24/09/2018 07:00:00,33.1,33.0,1,-16.98
 24/09/2018 07:15:00,32.88,33.0,1,-17.86
 24/09/2018 07:30:00,32.75,33.0,1,-19.07
 24/09/2018 07:45:00,32.77,33.0,1,-19.19
 24/09/2018 08:00:00,32.85,33.0,1,-18.94
 24/09/2018 08:15:00,32.83,33.0,1,-17.87
 24/09/2018 08:30:00,32.82,33.0,1,-16.93
 24/09/2018 08:45:00,32.86,33.0,1,-15.63
 24/09/2018 09:00:00,32.84,33.0,1,-14.42
 24/09/2018 09:15:00,32.88,33.0,1,-13.09
 24/09/2018 09:30:00,32.86,33.0,1,-12.93
 24/09/2018 09:45:00,32.9,33.0,1,-12.12
 24/09/2018 10:00:00,32.93,33.0,1,-10.35
 24/09/2018 10:15:00,32.94,33.0,1,-8.98
 24/09/2018 10:30:00,32.97,33.0,1,-7.8
 24/09/2018 10:45:00,32.93,33.0,1,-7.18
 24/09/2018 11:00:00,32.88,33.0,1,-8.65
 24/09/2018 11:15:00,32.87,33.0,1,-10.22
 24/09/2018 11:30:00,32.86,33.0,1,-9.45
 24/09/2018 11:45:00,32.88,33.0,1,-8.05
 24/09/2018 12:00:00,32.89,33.0,1,-8.75
 24/09/2018 12:15:00,32.87,33.0,1,-9.8
 24/09/2018 12:30:00,32.9,33.0,1,-8.13
 24/09/2018 12:45:00,32.94,33.0,1,-7.68
 24/09/2018 13:00:00,33.01,32.98,2,-5.89
 24/09/2018 13:15:00,33.09,32.97,2,-5.32
 24/09/2018 13:30:00,33.12,32.97,2,-5.09
 24/09/2018 13:45:00,32.98,32.97,2,-5.93
 24/09/2018 14:00:00,32.9,32.97,2,-6.78
 24/09/2018 14:15:00,32.85,32.97,2,-11.29
 24/09/2018 14:30:00,32.82,32.97,2,-10.82
 24/09/2018 14:45:00,32.86,32.97,2,-9.05
 24/09/2018 15:00:00,32.87,32.97,2,-7.56
 24/09/2018 15:15:00,32.89,32.97,2,-10.38
 24/09/2018 15:30:00,32.87,32.97,2,-12.61
 24/09/2018 15:45:00,32.84,32.97,2,-12.86
 24/09/2018 16:00:00,32.87,32.97,2,-9.88
 24/09/2018 16:15:00,32.81,32.97,2,-8.88
 24/09/2018 16:30:00,32.8,32.97,2,-11.93
 24/09/2018 16:45:00,32.75,32.97,2,-11.72
 24/09/2018 17:00:00,32.67,32.97,2,-12.6
 24/09/2018 17:15:00,32.65,32.97,2,-14.7
 24/09/2018 17:30:00,32.71,32.97,2,-14.99
 24/09/2018 17:45:00,32.72,32.97,2,-16.03
 24/09/2018 18:00:00,32.65,32.97,2,-16.64
 24/09/2018 18:15:00,32.57,32.97,2,-17.44
 24/09/2018 18:30:00,32.56,32.97,2,-18.49
 24/09/2018 18:45:00,32.64,32.97,2,-18.67
 24/09/2018 19:00:00,32.94,32.97,2,-19.26
 24/09/2018 19:15:00,32.91,32.97,2,-19.88
 24/09/2018 19:30:00,32.96,32.97,2,-20.03
 24/09/2018 19:45:00,32.96,32.97,2,-20.6
 24/09/2018 20:00:00,33.06,32.97,2,-20.09
 24/09/2018 20:15:00,33.29,32.97,2,-19.85
 24/09/2018 20:30:00,33.27,32.97,2,-18.91
 24/09/2018 20:45:00,32.99,32.97,2,-18.26
 24/09/2018 21:00:00,33.09,32.97,2,-18.26
 24/09/2018 21:15:00,33.13,32.97,2,-17.8
 24/09/2018 21:30:00,33.14,32.97,2,-17.48
 24/09/2018 21:45:00,33.25,32.97,2,-16.92
 24/09/2018 22:00:00,33.24,32.97,2,-16.76
 24/09/2018 22:15:00,33.33,32.97,2,-16.12
 24/09/2018 22:30:00,33.14,32.97,2,-15.24
 24/09/2018 22:45:00,32.6,32.97,2,-14.79
 24/09/2018 23:00:00,32.58,32.97,2,-14.13
 24/09/2018 23:15:00,32.61,32.97,2,-14.07
 24/09/2018 23:30:00,32.7,32.97,2,-13.44
 24/09/2018 23:45:00,32.77,32.97,2,-13.37
 25/09/2018 00:00:00,32.8,32.97,2,-12.73
 25/09/2018 00:15:00,32.84,32.97,2,-12.7
 25/09/2018 00:30:00,32.67,32.97,2,-12.06
 25/09/2018 00:45:00,32.59,32.97,2,-12.06
 25/09/2018 01:00:00,32.54,32.97,2,-12.06
 25/09/2018 01:15:00,32.7,32.97,2,-12.69
 25/09/2018 01:30:00,32.77,32.97,2,-12.63
 25/09/2018 01:45:00,32.78,32.97,2,-12.56
 25/09/2018 02:00:00,32.79,32.97,2,-12.56
 25/09/2018 02:15:00,32.83,32.97,2,-12.56
 25/09/2018 02:30:00,32.85,32.97,2,-12.56
 25/09/2018 02:45:00,32.91,32.97,2,-12.55
 25/09/2018 03:00:00,32.94,32.97,2,-12.06
 25/09/2018 03:15:00,32.94,32.97,2,-12.06
 25/09/2018 03:30:00,32.92,32.97,2,-12.06
 25/09/2018 03:45:00,32.8,32.97,2,-12.06
 25/09/2018 04:00:00,32.8,32.97,2,-12.06
 25/09/2018 04:15:00,32.78,32.97,2,-12.06
 25/09/2018 04:30:00,32.75,32.97,2,-12.06
 25/09/2018 04:45:00,32.74,32.97,2,-12.06
 25/09/2018 05:00:00,32.73,32.97,2,-12.06
 25/09/2018 05:15:00,32.76,32.97,2,-12.66
 25/09/2018 05:30:00,32.8,32.97,2,-13.22
 25/09/2018 05:45:00,32.73,32.97,2,-13.5
 25/09/2018 06:00:00,33.05,32.97,2,-14.07
 25/09/2018 06:15:00,33.02,32.97,2,-14.96
 25/09/2018 06:30:00,33.19,32.97,2,-16.05
 25/09/2018 06:45:00,33.04,32.97,2,-17.14
 25/09/2018 07:00:00,32.91,32.97,2,-17.89
 25/09/2018 07:15:00,32.64,32.97,2,-18.89
 25/09/2018 07:30:00,32.6,32.97,2,-19.09
 25/09/2018 07:45:00,32.69,32.97,2,-19.33
 25/09/2018 08:00:00,32.71,32.97,2,-18.66
 25/09/2018 08:15:00,32.72,32.97,2,-17.78
 25/09/2018 08:30:00,32.8,32.97,2,-16.62
 25/09/2018 08:45:00,32.82,32.97,2,-16.02
 25/09/2018 09:00:00,32.81,32.97,2,-15.03
 25/09/2018 09:15:00,32.78,32.97,2,-13.68
 25/09/2018 09:30:00,32.87,32.97,2,-12.54
 25/09/2018 09:45:00,32.98,32.97,2,-11.65
 25/09/2018 10:00:00,32.99,32.97,2,-9.96
 25/09/2018 10:15:00,33.13,32.97,2,-8.85
 25/09/2018 10:30:00,33.15,32.97,2,-7.31
 25/09/2018 10:45:00,33.16,32.97,2,-6.73
 25/09/2018 11:00:00,33.12,32.97,2,-5.81
 25/09/2018 11:15:00,33.15,32.97,2,-5.81
 25/09/2018 11:30:00,33.1,32.97,2,-5.62
 25/09/2018 11:45:00,33.13,32.97,2,-5.19
 25/09/2018 12:00:00,33.12,32.97,2,-5.57
 25/09/2018 12:15:00,33.08,32.97,2,-5.52
 25/09/2018 12:30:00,33.08,32.97,2,-6.14
 25/09/2018 12:45:00,33.15,32.97,2,-5.3
 25/09/2018 13:00:00,33.2,32.97,2,-5.92
 25/09/2018 13:15:00,33.24,32.97,2,-5.48
 25/09/2018 13:30:00,32.93,32.87,2,-5.27
 25/09/2018 13:45:00,32.79,32.83,2,-4.44
 25/09/2018 14:00:00,32.67,32.46,2,-4.69
 25/09/2018 14:15:00,32.5,32.28,2,-6.37
 25/09/2018 14:30:00,32.13,32.17,2,-5.14
 25/09/2018 14:45:00,32.05,32.24,2,-4.36
 25/09/2018 15:00:00,31.97,32.25,2,-5.08
 25/09/2018 15:15:00,31.94,32.17,2,-4.75
 25/09/2018 15:30:00,31.92,32.17,2,-4.99
 25/09/2018 15:45:00,31.72,32.04,2,-6.29
 25/09/2018 16:00:00,31.76,32.06,2,-8.53
 25/09/2018 16:15:00,32.12,32.21,2,-8.93
 25/09/2018 16:30:00,32.36,32.5,2,-9.73
 25/09/2018 16:45:00,32.77,32.84,2,-10.94
 25/09/2018 17:00:00,32.8,33.0,2,-11.59
 25/09/2018 17:15:00,32.9,33.0,2,-12.04
 25/09/2018 17:30:00,32.76,33.0,2,-13.06
 25/09/2018 17:45:00,32.68,32.8,2,-14.41
 25/09/2018 18:00:00,32.68,32.78,1,-15.27
 25/09/2018 18:15:00,32.65,33.0,1,-16.56
 25/09/2018 18:30:00,32.7,33.0,1,-17.09
 25/09/2018 18:45:00,32.94,33.0,1,-18.01
 25/09/2018 19:00:00,32.98,33.0,1,-18.22
 25/09/2018 19:15:00,32.97,33.0,1,-18.76
 25/09/2018 19:30:00,32.95,33.0,1,-19.01
 25/09/2018 19:45:00,33.21,33.0,1,-19.26
 25/09/2018 20:00:00,33.31,33.0,1,-19.23
 25/09/2018 20:15:00,33.38,33.0,1,-19.26
 25/09/2018 20:30:00,33.33,33.0,1,-18.69
 25/09/2018 20:45:00,33.28,33.0,1,-17.77
 25/09/2018 21:00:00,33.17,33.0,1,-17.42
 25/09/2018 21:15:00,33.19,33.0,1,-17.42
 25/09/2018 21:30:00,33.15,33.0,1,-17.08
 25/09/2018 21:45:00,33.23,33.0,1,-16.39
 25/09/2018 22:00:00,33.17,33.0,1,-15.58
 25/09/2018 22:15:00,33.32,33.0,1,-15.44
 25/09/2018 22:30:00,33.35,33.0,1,-14.83
 25/09/2018 22:45:00,33.05,33.0,1,-13.9
 25/09/2018 23:00:00,32.78,33.0,1,-13.49
 25/09/2018 23:15:00,32.86,33.0,1,-12.73
 25/09/2018 23:30:00,33.01,33.0,1,-12.73
 25/09/2018 23:45:00,33.08,33.0,1,-12.73
 26/09/2018 00:00:00,33.18,33.0,1,-12.73
 26/09/2018 00:15:00,33.22,33.0,1,-12.73
 26/09/2018 00:30:00,33.07,33.0,1,-12.49
 26/09/2018 00:45:00,32.94,33.0,1,-12.23
 26/09/2018 01:00:00,33.0,33.0,1,-12.23
 26/09/2018 01:15:00,32.94,33.0,1,-12.23
 26/09/2018 01:30:00,32.91,33.0,1,-12.23
 26/09/2018 01:45:00,32.93,33.0,1,-12.23
 26/09/2018 02:00:00,32.92,33.0,1,-12.23
 26/09/2018 02:15:00,32.98,33.0,1,-12.23
 26/09/2018 02:30:00,33.03,33.0,1,-12.23
 26/09/2018 02:45:00,33.03,33.0,1,-12.23
 26/09/2018 03:00:00,33.08,33.0,1,-12.23
 26/09/2018 03:15:00,33.08,33.0,1,-12.23
 26/09/2018 03:30:00,33.11,33.0,1,-11.89
 26/09/2018 03:45:00,33.08,33.0,1,-11.56
 26/09/2018 04:00:00,33.1,33.0,1,-11.56
 26/09/2018 04:15:00,33.12,33.0,1,-11.9
 26/09/2018 04:30:00,33.09,33.0,1,-12.23
 26/09/2018 04:45:00,33.04,33.0,1,-12.23
 26/09/2018 05:00:00,33.05,33.0,1,-12.23
 26/09/2018 05:15:00,32.97,33.0,1,-12.23
 26/09/2018 05:30:00,32.91,33.0,1,-12.23
 26/09/2018 05:45:00,32.88,33.0,1,-12.55
 26/09/2018 06:00:00,33.0,33.0,1,-13.3
 26/09/2018 06:15:00,32.7,33.0,1,-14.2
 26/09/2018 06:30:00,32.58,33.0,1,-15.24
 26/09/2018 06:45:00,32.78,33.0,1,-16.62
 26/09/2018 07:00:00,32.72,33.0,1,-17.41
 26/09/2018 07:15:00,32.79,33.0,1,-18.43
 26/09/2018 07:30:00,33.03,33.0,1,-19.26
 26/09/2018 07:45:00,32.96,33.0,1,-19.26
 26/09/2018 08:00:00,32.99,33.0,1,-19.14
 26/09/2018 08:15:00,33.02,33.0,1,-17.8
 26/09/2018 08:30:00,33.16,33.0,1,-16.34
 26/09/2018 08:45:00,33.32,33.0,1,-14.99
 26/09/2018 09:00:00,33.32,33.0,1,-13.96
 26/09/2018 09:15:00,33.28,33.0,1,-12.87
 26/09/2018 09:30:00,33.33,33.0,1,-11.81
 26/09/2018 09:45:00,33.26,33.0,1,-10.59
 26/09/2018 10:00:00,33.29,33.0,1,-9.52
 26/09/2018 10:15:00,33.28,33.0,1,-7.82
 26/09/2018 10:30:00,33.18,33.0,1,-6.78
 26/09/2018 10:45:00,32.99,33.0,1,-5.76
 26/09/2018 11:00:00,32.94,33.0,1,-5.2
 26/09/2018 11:15:00,32.88,33.0,1,-5.05
 26/09/2018 11:30:00,32.92,33.0,1,-4.08
 26/09/2018 11:45:00,32.9,33.0,1,-4.02
 26/09/2018 12:00:00,32.84,33.0,1,-3.6
 26/09/2018 12:15:00,32.9,33.0,1,-3.52
 26/09/2018 12:30:00,32.89,33.0,1,-3.52
 26/09/2018 12:45:00,32.85,33.0,1,-3.52
 26/09/2018 13:00:00,32.85,33.0,1,-2.87
 26/09/2018 13:15:00,32.94,33.0,1,-2.62
 26/09/2018 13:30:00,32.99,33.0,1,-2.32
 26/09/2018 13:45:00,32.96,33.0,1,-2.24
 26/09/2018 14:00:00,32.94,33.0,1,-2.61
 26/09/2018 14:15:00,32.94,33.0,1,-3.19
 26/09/2018 14:30:00,32.97,33.0,1,-3.19
 26/09/2018 14:45:00,32.97,33.0,1,-3.33
 26/09/2018 15:00:00,33.0,33.0,1,-3.86
 26/09/2018 15:15:00,33.06,33.0,1,-4.12
 26/09/2018 15:30:00,33.06,33.0,1,-4.85
 26/09/2018 15:45:00,33.08,33.0,1,-5.43
 26/09/2018 16:00:00,33.06,33.0,1,-6.52
 26/09/2018 16:15:00,33.06,33.0,1,-7.49
 26/09/2018 16:30:00,33.01,33.0,1,-8.71
 26/09/2018 16:45:00,33.03,33.0,1,-9.81
 26/09/2018 17:00:00,32.98,33.0,1,-10.68
 26/09/2018 17:15:00,32.94,33.0,1,-11.83
 26/09/2018 17:30:00,32.84,33.0,1,-12.95
