DateTime,Voltage,Setpoint_Voltage,VVC_ClosedLoop_Enabled,Real_Power
 26/09/2018 17:45:00,32.84,33.0,1,-13.99
 26/09/2018 18:00:00,32.69,33.0,1,-15.41
 26/09/2018 18:15:00,32.63,33.0,1,-17.03
 26/09/2018 18:30:00,32.66,33.0,1,-17.9
 26/09/2018 18:45:00,32.58,33.0,1,-18.56
 26/09/2018 19:00:00,32.73,33.0,1,-18.24
 26/09/2018 19:15:00,32.94,33.0,1,-18.82
 26/09/2018 19:30:00,33.03,33.0,1,-19.09
 26/09/2018 19:45:00,33.06,33.0,1,-19.74
 26/09/2018 20:00:00,33.15,33.0,1,-19.71
 26/09/2018 20:15:00,33.16,33.0,1,-19.26
 26/09/2018 20:30:00,33.34,33.0,1,-18.88
 26/09/2018 20:45:00,33.21,33.0,1,-18.31
 26/09/2018 21:00:00,33.15,33.0,1,-17.76
 26/09/2018 21:15:00,33.01,33.0,1,-17.76
 26/09/2018 21:30:00,33.11,33.0,1,-17.47
 26/09/2018 21:45:00,33.16,33.0,1,-16.86
 26/09/2018 22:00:00,33.03,33.0,1,-16.14
 26/09/2018 22:15:00,33.14,33.0,1,-15.74
 26/09/2018 22:30:00,33.18,33.0,1,-15.07
 26/09/2018 22:45:00,33.31,33.0,1,-14.49
 26/09/2018 23:00:00,33.25,33.0,1,-14.07
 26/09/2018 23:15:00,33.19,33.0,1,-13.59
 26/09/2018 23:30:00,33.27,33.0,1,-12.98
 26/09/2018 23:45:00,33.35,33.0,1,-12.73
 27/09/2018 00:00:00,33.31,33.0,1,-12.44
 27/09/2018 00:15:00,33.21,33.0,1,-11.96
 27/09/2018 00:30:00,33.18,33.0,1,-11.56
 27/09/2018 00:45:00,32.96,33.0,1,-11.56
 27/09/2018 01:00:00,32.98,33.0,1,-11.56
 27/09/2018 01:15:00,32.91,33.0,1,-12.2
 27/09/2018 01:30:00,32.96,33.0,1,-12.23
 27/09/2018 01:45:00,32.95,33.0,1,-12.23
 27/09/2018 02:00:00,33.02,33.0,1,-12.23
 27/09/2018 02:15:00,33.0,33.0,1,-12.23
 27/09/2018 02:30:00,33.1,33.0,1,-12.11
 27/09/2018 02:45:00,33.06,33.0,1,-12.02
 27/09/2018 03:00:00,33.09,33.0,1,-11.82
 27/09/2018 03:15:00,33.14,33.0,1,-11.89
 27/09/2018 03:30:00,33.11,33.0,1,-11.89
 27/09/2018 03:45:00,33.15,33.0,1,-11.89
 27/09/2018 04:00:00,33.2,33.0,1,-11.75
 27/09/2018 04:15:00,33.13,33.0,1,-11.47
 27/09/2018 04:30:00,33.11,33.0,1,-11.74
 27/09/2018 04:45:00,33.08,33.0,1,-11.22
 27/09/2018 05:00:00,33.11,33.0,1,-11.22
 27/09/2018 05:15:00,33.04,33.0,1,-11.99
 27/09/2018 05:30:00,33.03,33.0,1,-12.56
 27/09/2018 05:45:00,33.03,33.0,1,-12.56
 27/09/2018 06:00:00,32.81,33.0,1,-12.96
 27/09/2018 06:15:00,32.72,33.0,1,-13.76
 27/09/2018 06:30:00,32.78,33.0,1,-14.7
 27/09/2018 06:45:00,32.75,33.0,1,-16.12
 27/09/2018 07:00:00,32.77,33.0,1,-16.86
 27/09/2018 07:15:00,32.67,33.0,1,-17.73
 27/09/2018 07:30:00,32.95,33.0,1,-18.44
 27/09/2018 07:45:00,32.92,33.0,1,-18.59
 27/09/2018 08:00:00,32.9,33.0,1,-18.59
 27/09/2018 08:15:00,32.88,33.0,1,-18.51
 27/09/2018 08:30:00,32.92,33.0,1,-18.09
 27/09/2018 08:45:00,32.98,33.0,1,-17.47
 27/09/2018 09:00:00,33.01,33.0,1,-17.1
 27/09/2018 09:15:00,32.95,33.0,1,-16.48
 27/09/2018 09:30:00,32.98,33.0,1,-16.02
 27/09/2018 09:45:00,33.07,33.0,1,-15.05
 27/09/2018 10:00:00,33.14,33.0,1,-13.8
 27/09/2018 10:15:00,33.28,33.0,1,-12.11
 27/09/2018 10:30:00,33.36,32.98,2,-11.43
 27/09/2018 10:45:00,32.5,32.49,2,-10.47
 27/09/2018 11:00:00,32.3,32.67,2,-8.83
 27/09/2018 11:15:00,32.3,32.03,2,-6.41
 27/09/2018 11:30:00,32.27,32.51,2,-4.78
 27/09/2018 11:45:00,32.28,32.45,2,-4.15
 27/09/2018 12:00:00,32.33,32.5,1,-3.88
 27/09/2018 12:15:00,32.73,33.0,1,-3.52
 27/09/2018 12:30:00,32.76,32.99,2,-3.45
 27/09/2018 12:45:00,32.79,32.97,2,-3.22
 27/09/2018 13:00:00,32.78,32.69,2,-3.0
 27/09/2018 13:15:00,32.85,32.86,2,-2.75
 27/09/2018 13:30:00,32.86,32.9,2,-2.85
 27/09/2018 13:45:00,32.84,32.83,2,-3.18
 27/09/2018 14:00:00,32.77,32.62,2,-3.44
 27/09/2018 14:15:00,32.28,32.26,2,-3.43
 27/09/2018 14:30:00,32.28,32.51,2,-3.52
 27/09/2018 14:45:00,32.31,32.45,2,-3.52
 27/09/2018 15:00:00,32.37,32.21,2,-4.11
 27/09/2018 15:15:00,32.38,32.51,2,-4.86
 27/09/2018 15:30:00,32.8,32.87,1,-5.1
 27/09/2018 15:45:00,32.9,33.0,1,-6.03
 27/09/2018 16:00:00,32.88,33.0,1,-6.98
 27/09/2018 16:15:00,32.92,33.0,1,-8.2
 27/09/2018 16:30:00,32.89,33.0,1,-9.51
 27/09/2018 16:45:00,32.83,33.0,1,-10.68
 27/09/2018 17:00:00,32.83,33.0,1,-11.06
 27/09/2018 17:15:00,32.84,33.0,1,-12.27
 27/09/2018 17:30:00,32.7,33.0,1,-13.58
 27/09/2018 17:45:00,32.71,33.0,1,-14.53
 27/09/2018 18:00:00,32.62,33.0,1,-15.59
 27/09/2018 18:15:00,32.7,33.0,1,-16.32
 27/09/2018 18:30:00,32.83,33.0,1,-16.83
 27/09/2018 18:45:00,32.81,33.0,1,-17.09
 27/09/2018 19:00:00,32.83,33.0,1,-17.98
 27/09/2018 19:15:00,33.1,33.0,1,-18.61
 27/09/2018 19:30:00,33.0,33.0,1,-19.09
 27/09/2018 19:45:00,33.0,33.0,1,-19.44
 27/09/2018 20:00:00,33.19,33.0,1,-19.11
 27/09/2018 20:15:00,33.31,33.0,1,-18.93
 27/09/2018 20:30:00,33.27,33.0,1,-18.33
 27/09/2018 20:45:00,33.17,33.0,1,-17.76
 27/09/2018 21:00:00,33.17,33.0,1,-17.42
 27/09/2018 21:15:00,33.1,33.0,1,-17.25
 27/09/2018 21:30:00,33.05,33.0,1,-16.77
 27/09/2018 21:45:00,33.2,33.0,1,-16.11
 27/09/2018 22:00:00,33.31,33.0,1,-16.08
 27/09/2018 22:15:00,33.1,33.0,1,-15.62
 27/09/2018 22:30:00,33.16,33.0,1,-15.29
 27/09/2018 22:45:00,33.22,33.0,1,-14.33
 27/09/2018 23:00:00,33.35,33.0,1,-13.85
 27/09/2018 23:15:00,33.12,33.0,1,-13.57
 27/09/2018 23:30:00,33.2,33.0,1,-13.03
 27/09/2018 23:45:00,33.3,33.0,1,-12.86
 28/09/2018 00:00:00,33.12,33.0,1,-12.4
 28/09/2018 00:15:00,33.14,33.0,1,-12.4
 28/09/2018 00:30:00,33.18,33.0,1,-11.93
 28/09/2018 00:45:00,33.19,33.0,1,-11.89
 28/09/2018 01:00:00,33.27,33.0,1,-11.89
 28/09/2018 01:15:00,33.15,33.0,1,-12.43
 28/09/2018 01:30:00,33.21,33.0,1,-12.56
 28/09/2018 01:45:00,33.2,33.0,1,-12.56
 28/09/2018 02:00:00,33.26,33.0,1,-12.56
 28/09/2018 02:15:00,33.3,33.0,1,-12.56
 28/09/2018 02:30:00,33.26,33.0,1,-12.43
 28/09/2018 02:45:00,33.29,33.0,1,-11.89
 28/09/2018 03:00:00,33.35,33.0,1,-11.89
 28/09/2018 03:15:00,33.36,33.0,1,-11.89
 28/09/2018 03:30:00,33.38,33.0,1,-11.87
 28/09/2018 03:45:00,33.4,33.0,1,-11.22
 28/09/2018 04:00:00,33.35,33.0,1,-11.22
 28/09/2018 04:15:00,33.2,33.0,1,-11.22
 28/09/2018 04:30:00,33.15,33.0,1,-11.22
 28/09/2018 04:45:00,33.16,33.0,1,-11.22
 28/09/2018 05:00:00,33.14,33.0,1,-11.22
 28/09/2018 05:15:00,33.08,33.0,1,-11.6
 28/09/2018 05:30:00,33.03,33.0,1,-12.08
 28/09/2018 05:45:00,32.94,33.0,1,-12.4
 28/09/2018 06:00:00,32.95,33.0,1,-12.7
 28/09/2018 06:15:00,32.9,33.0,1,-13.37
 28/09/2018 06:30:00,32.87,33.0,1,-14.51
 28/09/2018 06:45:00,32.82,33.0,1,-15.61
 28/09/2018 07:00:00,32.97,33.0,1,-16.63
 28/09/2018 07:15:00,32.73,33.0,1,-17.61
 28/09/2018 07:30:00,32.62,33.0,1,-17.92
 28/09/2018 07:45:00,32.69,33.0,1,-17.92
 28/09/2018 08:00:00,32.81,33.0,1,-18.11
 28/09/2018 08:15:00,32.92,33.0,1,-18.2
 28/09/2018 08:30:00,33.13,33.0,1,-17.98
 28/09/2018 08:45:00,33.05,33.0,1,-17.95
 28/09/2018 09:00:00,32.98,33.0,1,-17.76
 28/09/2018 09:15:00,32.92,33.0,1,-18.15
 28/09/2018 09:30:00,32.98,33.0,1,-17.92
 28/09/2018 09:45:00,32.94,33.0,1,-17.92
 28/09/2018 10:00:00,32.97,33.0,2,-17.92
 28/09/2018 10:15:00,33.06,32.88,1,-17.92
 28/09/2018 10:30:00,33.13,33.0,1,-17.04
 28/09/2018 10:45:00,33.14,33.0,1,-16.54
 28/09/2018 11:00:00,33.15,33.0,1,-14.8
 28/09/2018 11:15:00,33.16,33.0,1,-14.83
 28/09/2018 11:30:00,33.21,33.0,1,-15.81
 28/09/2018 11:45:00,33.22,33.0,1,-15.89
 28/09/2018 12:00:00,33.2,33.0,1,-14.91
 28/09/2018 12:15:00,33.22,33.0,1,-13.6
 28/09/2018 12:30:00,33.3,33.0,1,-12.22
 28/09/2018 12:45:00,33.36,33.0,1,-11.23
 28/09/2018 13:00:00,33.24,33.0,1,-9.36
 28/09/2018 13:15:00,33.11,33.0,1,-6.57
 28/09/2018 13:30:00,33.21,33.0,1,-7.07
 28/09/2018 13:45:00,33.04,33.0,1,-8.04
 28/09/2018 14:00:00,33.02,33.0,1,-8.44
 28/09/2018 14:15:00,33.0,33.0,1,-5.75
 28/09/2018 14:30:00,32.87,33.0,1,-4.7
 28/09/2018 14:45:00,32.84,33.0,1,-3.86
 28/09/2018 15:00:00,32.88,33.0,1,-3.7
 28/09/2018 15:15:00,32.92,33.0,1,-4.09
 28/09/2018 15:30:00,32.96,33.0,1,-4.02
 28/09/2018 15:45:00,32.99,33.0,1,-5.39
 28/09/2018 16:00:00,32.99,33.0,1,-7.23
 28/09/2018 16:15:00,33.0,33.0,1,-8.38
 28/09/2018 16:30:00,32.96,33.0,1,-9.07
 28/09/2018 16:45:00,32.96,33.0,1,-10.12
 28/09/2018 17:00:00,32.92,32.98,2,-10.65
 28/09/2018 17:15:00,32.85,32.93,2,-11.72
 28/09/2018 17:30:00,32.84,33.26,2,-13.09
 28/09/2018 17:45:00,32.83,32.87,2,-14.39
 28/09/2018 18:00:00,32.71,32.7,2,-15.49
 28/09/2018 18:15:00,32.65,32.7,2,-16.52
 28/09/2018 18:30:00,32.59,32.7,2,-17.55
 28/09/2018 18:45:00,32.59,32.88,1,-17.59
 28/09/2018 19:00:00,32.81,33.0,1,-17.91
 28/09/2018 19:15:00,32.92,33.0,1,-18.73
 28/09/2018 19:30:00,32.93,33.0,1,-19.26
 28/09/2018 19:45:00,32.97,33.0,1,-19.26
 28/09/2018 20:00:00,33.06,33.0,1,-19.03
 28/09/2018 20:15:00,33.08,33.0,1,-18.59
 28/09/2018 20:30:00,33.1,33.0,1,-18.02
 28/09/2018 20:45:00,33.16,33.0,1,-17.92
 28/09/2018 21:00:00,33.29,33.0,1,-17.48
 28/09/2018 21:15:00,33.36,33.0,1,-17.21
 28/09/2018 21:30:00,33.13,33.0,1,-16.04
 28/09/2018 21:45:00,33.01,33.0,1,-15.91
 28/09/2018 22:00:00,33.05,33.0,1,-15.87
 28/09/2018 22:15:00,33.14,33.0,1,-15.24
 28/09/2018 22:30:00,33.21,33.0,1,-14.84
 28/09/2018 22:45:00,33.14,33.0,1,-14.22
 28/09/2018 23:00:00,33.24,33.0,1,-13.81
 28/09/2018 23:15:00,33.26,33.0,1,-13.4
 28/09/2018 23:30:00,33.34,33.0,1,-13.4
 28/09/2018 23:45:00,33.31,33.0,1,-13.29
 29/09/2018 00:00:00,33.24,33.0,1,-12.9
 29/09/2018 00:15:00,33.31,33.0,1,-12.9
 29/09/2018 00:30:00,33.38,33.0,1,-12.47
 29/09/2018 00:45:00,33.39,33.0,1,-12.23
 29/09/2018 01:00:00,33.4,33.0,1,-12.23
 29/09/2018 01:15:00,33.33,33.0,1,-12.68
 29/09/2018 01:30:00,33.36,33.0,1,-12.9
 29/09/2018 01:45:00,33.36,33.0,1,-12.9
 29/09/2018 02:00:00,33.33,33.0,1,-12.9
 29/09/2018 02:15:00,33.31,33.0,1,-12.63
 29/09/2018 02:30:00,33.18,33.0,1,-12.05
 29/09/2018 02:45:00,32.95,33.0,1,-11.73
 29/09/2018 03:00:00,33.01,33.0,1,-11.73
 29/09/2018 03:15:00,32.98,33.0,1,-11.73
 29/09/2018 03:30:00,33.04,33.0,1,-11.73
 29/09/2018 03:45:00,33.03,33.0,1,-11.73
 29/09/2018 04:00:00,32.89,33.0,1,-11.73
 29/09/2018 04:15:00,32.87,33.0,1,-11.73
 29/09/2018 04:30:00,32.93,33.0,1,-11.73
 29/09/2018 04:45:00,32.86,33.0,1,-11.73
 29/09/2018 05:00:00,32.88,33.0,1,-11.73
 29/09/2018 05:15:00,32.83,33.0,1,-11.81
 29/09/2018 05:30:00,32.79,33.0,1,-12.4
 29/09/2018 05:45:00,32.7,33.0,1,-12.4
 29/09/2018 06:00:00,32.65,33.0,1,-12.4
 29/09/2018 06:15:00,32.65,33.0,1,-12.94
 29/09/2018 06:30:00,32.78,33.0,1,-13.07
 29/09/2018 06:45:00,32.88,33.0,1,-13.64
 29/09/2018 07:00:00,32.98,33.0,1,-13.9
 29/09/2018 07:15:00,32.93,33.0,1,-14.14
 29/09/2018 07:30:00,32.92,33.0,1,-14.91
 29/09/2018 07:45:00,32.85,33.0,1,-15.26
 29/09/2018 08:00:00,32.8,33.0,1,-15.4
 29/09/2018 08:15:00,32.79,33.0,1,-14.35
 29/09/2018 08:30:00,32.82,33.0,1,-13.76
 29/09/2018 08:45:00,32.92,33.0,1,-13.26
 29/09/2018 09:00:00,32.89,33.0,1,-12.59
 29/09/2018 09:15:00,32.86,33.0,1,-11.15
 29/09/2018 09:30:00,32.9,33.0,1,-9.92
 29/09/2018 09:45:00,32.96,33.0,1,-8.36
 29/09/2018 10:00:00,32.99,33.0,1,-7.39
 29/09/2018 10:15:00,33.02,33.0,1,-6.25
 29/09/2018 10:30:00,33.1,33.0,1,-5.22
 29/09/2018 10:45:00,33.13,33.0,1,-4.47
 29/09/2018 11:00:00,33.12,33.0,1,-3.52
 29/09/2018 11:15:00,33.16,33.0,1,-2.88
 29/09/2018 11:30:00,33.14,33.0,1,-2.18
 29/09/2018 11:45:00,33.14,33.0,1,-1.95
 29/09/2018 12:00:00,33.15,33.0,1,-1.58
 29/09/2018 12:15:00,33.18,33.0,1,-1.85
 29/09/2018 12:30:00,33.24,33.0,1,-2.19
 29/09/2018 12:45:00,33.32,33.0,1,-2.3
 29/09/2018 13:00:00,33.29,33.0,1,-1.73
 29/09/2018 13:15:00,33.34,33.0,1,-2.02
 29/09/2018 13:30:00,32.92,33.0,1,-2.29
 29/09/2018 13:45:00,32.92,33.0,1,-1.55
 29/09/2018 14:00:00,33.01,33.0,1,-0.91
 29/09/2018 14:15:00,32.86,33.0,1,-1.83
 29/09/2018 14:30:00,32.85,33.0,1,-1.71
 29/09/2018 14:45:00,32.88,33.0,1,-1.95
 29/09/2018 15:00:00,32.94,33.0,1,-1.3
 29/09/2018 15:15:00,33.0,33.0,1,-1.6
 29/09/2018 15:30:00,32.96,33.0,1,-1.89
 29/09/2018 15:45:00,32.95,33.0,1,-3.19
 29/09/2018 16:00:00,32.93,33.0,1,-4.53
 29/09/2018 16:15:00,32.91,33.0,1,-5.7
 29/09/2018 16:30:00,32.9,33.0,1,-7.11
 29/09/2018 16:45:00,32.82,33.0,1,-8.17
 29/09/2018 17:00:00,32.7,33.0,1,-9.52
 29/09/2018 17:15:00,32.59,33.0,1,-11.46
 29/09/2018 17:30:00,32.75,33.0,1,-12.95
 29/09/2018 17:45:00,32.91,33.0,1,-14.3
 29/09/2018 18:00:00,32.86,33.0,1,-14.88
 29/09/2018 18:15:00,32.86,33.0,1,-15.58
 29/09/2018 18:30:00,32.87,33.0,1,-15.92
 29/09/2018 18:45:00,32.93,33.0,1,-16.62
 29/09/2018 19:00:00,32.91,33.0,1,-16.75
 29/09/2018 19:15:00,32.88,33.0,1,-16.75
 29/09/2018 19:30:00,32.82,33.0,1,-17.42
 29/09/2018 19:45:00,32.8,33.0,1,-17.42
 29/09/2018 20:00:00,32.89,33.0,1,-16.75
 29/09/2018 20:15:00,32.91,33.0,1,-16.69
 29/09/2018 20:30:00,32.98,33.0,1,-16.08
 29/09/2018 20:45:00,33.01,33.0,1,-16.08
 29/09/2018 21:00:00,33.06,33.0,1,-15.81
 29/09/2018 21:15:00,33.0,33.0,1,-15.41
 29/09/2018 21:30:00,33.09,33.0,1,-15.25
 29/09/2018 21:45:00,33.13,33.0,1,-14.74
 29/09/2018 22:00:00,33.14,33.0,1,-14.74
 29/09/2018 22:15:00,33.08,33.0,1,-14.47
 29/09/2018 22:30:00,33.14,33.0,1,-14.07
 29/09/2018 22:45:00,33.18,33.0,1,-13.57
 29/09/2018 23:00:00,33.27,33.0,1,-13.07
 29/09/2018 23:15:00,33.34,33.0,1,-12.9
 29/09/2018 23:30:00,33.31,33.0,1,-12.34
 29/09/2018 23:45:00,33.26,33.0,1,-12.23
 30/09/2018 00:00:00,33.29,33.0,1,-12.23
 30/09/2018 00:15:00,33.35,33.0,1,-12.23
 30/09/2018 00:30:00,33.35,33.0,1,-12.1
 30/09/2018 00:45:00,33.14,33.0,1,-11.39
 30/09/2018 01:00:00,33.15,33.0,1,-11.39
 30/09/2018 01:15:00,33.04,33.0,1,-11.45
 30/09/2018 01:30:00,33.04,33.0,1,-12.06
 30/09/2018 01:45:00,32.99,33.0,1,-12.06
 30/09/2018 02:00:00,33.03,33.0,1,-12.06
 30/09/2018 02:15:00,33.04,33.0,1,-12.06
 30/09/2018 02:30:00,33.1,33.0,1,-12.06
 30/09/2018 02:45:00,33.13,33.0,1,-12.06
 30/09/2018 03:00:00,33.14,33.0,1,-11.57
 30/09/2018 03:15:00,33.2,33.0,1,-11.39
 30/09/2018 03:30:00,32.97,33.0,1,-11.39
 30/09/2018 03:45:00,32.95,33.0,1,-11.39
 30/09/2018 04:00:00,32.96,33.0,1,-11.39
 30/09/2018 04:15:00,33.01,33.0,1,-11.39
 30/09/2018 04:30:00,33.11,33.0,1,-11.08
 30/09/2018 04:45:00,33.13,33.0,1,-10.72
 30/09/2018 05:00:00,33.14,33.0,1,-10.72
 30/09/2018 05:15:00,33.09,33.0,1,-10.98
 30/09/2018 05:30:00,33.07,33.0,1,-11.39
 30/09/2018 05:45:00,33.08,33.0,1,-11.39
 30/09/2018 06:00:00,33.01,33.0,1,-11.39
 30/09/2018 06:15:00,32.96,33.0,1,-11.39
 30/09/2018 06:30:00,32.9,33.0,1,-11.39
 30/09/2018 06:45:00,32.88,33.0,1,-11.74
 30/09/2018 07:00:00,32.88,33.0,1,-12.06
 30/09/2018 07:15:00,32.81,33.0,1,-12.32
 30/09/2018 07:30:00,32.87,33.0,1,-12.73
 30/09/2018 07:45:00,32.91,33.0,1,-12.75
 30/09/2018 08:00:00,32.78,33.0,1,-13.23
 30/09/2018 08:15:00,32.74,33.0,1,-13.23
 30/09/2018 08:30:00,32.62,33.0,1,-13.23
 30/09/2018 08:45:00,32.61,33.0,1,-13.01
 30/09/2018 09:00:00,32.57,33.0,1,-11.18
 30/09/2018 09:15:00,32.68,33.0,1,-8.39
 30/09/2018 09:30:00,32.69,33.0,1,-8.99
 30/09/2018 09:45:00,32.61,33.0,1,-11.93
 30/09/2018 10:00:00,32.66,33.0,1,-12.73
 30/09/2018 10:15:00,32.77,33.0,1,-11.77
 30/09/2018 10:30:00,32.89,33.0,1,-5.8
 30/09/2018 10:45:00,32.83,33.0,1,-7.11
 30/09/2018 11:00:00,32.8,33.0,1,-10.54
 30/09/2018 11:15:00,32.9,33.0,1,-12.51
 30/09/2018 11:30:00,32.98,33.0,1,-13.12
 30/09/2018 11:45:00,33.0,33.0,1,-13.57
 30/09/2018 12:00:00,32.96,33.0,1,-13.57
 30/09/2018 12:15:00,32.99,33.0,1,-12.58
 30/09/2018 12:30:00,33.34,33.0,1,-9.93
 30/09/2018 12:45:00,33.32,33.0,1,-11.96
 30/09/2018 13:00:00,33.33,33.0,1,-12.29
 30/09/2018 13:15:00,33.12,33.0,1,-10.71
 30/09/2018 13:30:00,33.07,33.0,1,-11.53
 30/09/2018 13:45:00,33.14,33.0,1,-10.01
 30/09/2018 14:00:00,33.16,33.0,1,-9.6
 30/09/2018 14:15:00,33.14,33.0,1,-10.42
 30/09/2018 14:30:00,33.13,33.0,1,-9.39
 30/09/2018 14:45:00,33.16,33.0,1,-7.0
 30/09/2018 15:00:00,33.18,33.0,1,-9.89
 30/09/2018 15:15:00,33.18,33.0,1,-8.11
 30/09/2018 15:30:00,32.95,33.0,1,-9.11
 30/09/2018 15:45:00,32.9,33.0,1,-11.32
 30/09/2018 16:00:00,32.84,33.0,1,-10.94
 30/09/2018 16:15:00,32.76,33.0,1,-12.7
 30/09/2018 16:30:00,32.7,33.0,1,-14.15
 30/09/2018 16:45:00,32.6,33.0,1,-14.99
 30/09/2018 17:00:00,32.63,33.0,1,-14.72
 30/09/2018 17:15:00,32.91,33.0,1,-14.07
 30/09/2018 17:30:00,32.95,33.0,1,-15.3
 30/09/2018 17:45:00,32.91,33.0,1,-15.72
 30/09/2018 18:00:00,32.84,33.0,1,-16.25
 30/09/2018 18:15:00,32.78,33.0,1,-17.27
 30/09/2018 18:30:00,32.73,33.0,1,-18.16
 30/09/2018 18:45:00,32.74,33.0,1,-18.56
 30/09/2018 19:00:00,32.68,33.0,1,-18.93
 30/09/2018 19:15:00,32.69,33.0,1,-18.93
 30/09/2018 19:30:00,32.71,33.0,1,-18.93
 30/09/2018 19:45:00,32.78,33.0,1,-18.75
 30/09/2018 20:00:00,32.79,33.0,1,-18.1
 30/09/2018 20:15:00,32.8,33.0,1,-17.59
 30/09/2018 20:30:00,32.86,33.0,1,-17.38
 30/09/2018 20:45:00,32.77,33.0,1,-16.92
 30/09/2018 21:00:00,32.82,33.0,1,-16.33
 30/09/2018 21:15:00,32.87,33.0,1,-16.25
 30/09/2018 21:30:00,32.93,33.0,1,-15.84
 30/09/2018 21:45:00,33.09,33.0,1,-15.5
 30/09/2018 22:00:00,33.12,33.0,1,-14.91
 30/09/2018 22:15:00,33.22,33.0,1,-14.57
 30/09/2018 22:30:00,33.34,33.0,1,-13.95
 30/09/2018 22:45:00,33.37,33.0,1,-13.23
 30/09/2018 23:00:00,33.3,33.0,1,-13.0
 30/09/2018 23:15:00,32.93,33.0,1,-12.9
 30/09/2018 23:30:00,32.87,33.0,1,-12.29
 30/09/2018 23:45:00,32.7,33.0,1,-11.98
 01/10/2018 00:00:00,32.75,33.0,1,-11.56
 01/10/2018 00:00:00,32.75,33.0,1,-11.56
 01/10/2018 00:15:00,32.78,33.0,1,-11.56
 01/10/2018 00:30:00,32.88,33.0,1,-11.56
 01/10/2018 00:45:00,32.85,33.0,1,-11.56
 01/10/2018 01:00:00,32.84,33.0,1,-11.56
 01/10/2018 01:15:00,32.76,33.0,1,-11.72
 01/10/2018 01:30:00,32.73,33.0,1,-12.06
 01/10/2018 01:45:00,32.76,33.0,1,-12.06
 01/10/2018 02:00:00,32.78,33.0,1,-12.06
 01/10/2018 02:15:00,32.76,33.0,1,-12.06
 01/10/2018 02:30:00,32.78,33.0,1,-12.06
 01/10/2018 02:45:00,32.81,33.0,1,-12.06
 01/10/2018 03:00:00,32.82,33.0,1,-12.06
 01/10/2018 03:15:00,32.85,33.0,1,-11.98
 01/10/2018 03:30:00,32.89,33.0,1,-11.56
 01/10/2018 03:45:00,32.95,33.0,1,-11.56
 01/10/2018 04:00:00,32.94,33.0,1,-11.56
 01/10/2018 04:15:00,32.96,33.0,1,-11.56
 01/10/2018 04:30:00,32.93,33.0,1,-11.56
 01/10/2018 04:45:00,32.98,33.0,1,-11.56
 01/10/2018 05:00:00,32.9,33.0,1,-11.56
 01/10/2018 05:15:00,32.89,33.0,1,-11.56
 01/10/2018 05:30:00,32.82,33.0,1,-12.04
 01/10/2018 05:45:00,32.68,33.0,1,-12.23
 01/10/2018 06:00:00,32.64,33.0,1,-12.81
 01/10/2018 06:15:00,32.72,33.0,1,-13.92
 01/10/2018 06:30:00,32.92,33.0,1,-14.62
 01/10/2018 06:45:00,32.81,33.0,1,-15.72
 01/10/2018 07:00:00,32.83,33.0,1,-17.08
 01/10/2018 07:15:00,32.66,33.0,1,-17.78
 01/10/2018 07:30:00,32.84,33.0,1,-18.75
 01/10/2018 07:45:00,33.07,33.0,1,-19.16
 01/10/2018 08:00:00,33.08,33.0,1,-18.8
 01/10/2018 08:15:00,33.04,33.0,1,-18.01
 01/10/2018 08:30:00,33.11,33.0,1,-17.27
 01/10/2018 08:45:00,33.2,33.0,1,-16.02
 01/10/2018 09:00:00,33.21,33.0,1,-14.82
 01/10/2018 09:15:00,33.2,33.0,1,-13.48
 01/10/2018 09:30:00,33.27,33.0,1,-12.26
 01/10/2018 09:45:00,33.32,33.0,1,-10.64
 01/10/2018 10:00:00,33.31,33.0,1,-11.43
 01/10/2018 10:15:00,33.36,33.0,1,-10.87
 01/10/2018 10:30:00,33.16,33.0,1,-10.17
 01/10/2018 10:45:00,33.1,33.0,1,-9.03
 01/10/2018 11:00:00,33.06,33.0,1,-9.17
 01/10/2018 11:15:00,32.99,33.0,1,-12.58
 01/10/2018 11:30:00,33.03,33.0,1,-7.53
 01/10/2018 11:45:00,32.98,33.0,1,-8.3
 01/10/2018 12:00:00,32.95,33.0,1,-6.4
 01/10/2018 12:15:00,32.96,33.0,1,-9.54
 01/10/2018 12:30:00,33.0,33.0,1,-6.25
 01/10/2018 12:45:00,33.0,33.0,1,-8.01
 01/10/2018 13:00:00,33.08,33.0,1,-5.74
 01/10/2018 13:15:00,33.12,33.0,1,-4.31
 01/10/2018 13:30:00,33.0,33.0,1,-5.8
 01/10/2018 13:45:00,32.81,33.0,1,-8.81
 01/10/2018 14:00:00,32.78,33.0,1,-11.02
 01/10/2018 14:15:00,32.8,33.0,1,-7.02
 01/10/2018 14:30:00,32.87,33.0,1,-7.13
 01/10/2018 14:45:00,32.99,33.0,1,-7.7
 01/10/2018 15:00:00,32.97,33.0,1,-11.05
 01/10/2018 15:15:00,33.01,33.0,1,-9.2
 01/10/2018 15:30:00,33.01,33.0,1,-8.85
 01/10/2018 15:45:00,32.92,33.0,1,-10.99
 01/10/2018 16:00:00,32.91,33.0,1,-10.9
 01/10/2018 16:15:00,32.9,33.0,1,-13.35
 01/10/2018 16:30:00,32.87,33.0,1,-14.21
 01/10/2018 16:45:00,32.82,33.0,1,-13.57
 01/10/2018 17:00:00,32.77,33.0,1,-15.33
 01/10/2018 17:15:00,32.73,33.0,1,-15.52
 01/10/2018 17:30:00,32.61,33.0,1,-16.36
 01/10/2018 17:45:00,32.58,33.0,1,-16.77
 01/10/2018 18:00:00,32.59,33.0,1,-18.09
 01/10/2018 18:15:00,32.64,33.0,1,-19.2
 01/10/2018 18:30:00,32.93,33.0,1,-20.15
 01/10/2018 18:45:00,33.13,33.0,1,-20.62
 01/10/2018 19:00:00,33.23,33.0,1,-20.13
 01/10/2018 19:15:00,33.18,33.0,1,-20.49
 01/10/2018 19:30:00,33.18,33.0,1,-20.77
 01/10/2018 19:45:00,33.25,33.0,1,-20.65
 01/10/2018 20:00:00,33.3,33.0,1,-20.1
 01/10/2018 20:15:00,33.34,33.0,1,-19.86
 01/10/2018 20:30:00,33.29,33.0,1,-19.02
 01/10/2018 20:45:00,33.12,33.0,1,-18.76
 01/10/2018 21:00:00,33.06,33.0,1,-18.62
 01/10/2018 21:15:00,33.14,33.0,1,-18.26
 01/10/2018 21:30:00,33.15,33.0,1,-18.13
 01/10/2018 21:45:00,32.94,33.0,1,-17.98
 01/10/2018 22:00:00,33.06,33.0,1,-17.39
 01/10/2018 22:15:00,32.95,33.0,1,-16.89
 01/10/2018 22:30:00,33.01,33.0,1,-16.18
 01/10/2018 22:45:00,32.76,33.0,1,-15.24
 01/10/2018 23:00:00,32.81,33.0,1,-15.09
 01/10/2018 23:15:00,32.84,33.0,1,-14.74
 01/10/2018 23:30:00,33.01,33.0,1,-14.1
 01/10/2018 23:45:00,33.09,33.0,1,-14.07
 02/10/2018 00:00:00,33.21,33.0,1,-13.65
 02/10/2018 00:15:00,33.21,33.0,1,-13.4
 02/10/2018 00:30:00,33.27,33.0,1,-13.4
 02/10/2018 00:45:00,33.3,33.0,1,-13.4
 02/10/2018 01:00:00,33.33,33.0,1,-13.4
 02/10/2018 01:15:00,33.22,33.0,1,-13.86
 02/10/2018 01:30:00,33.24,33.0,1,-14.07
 02/10/2018 01:45:00,33.28,33.0,1,-13.83
 02/10/2018 02:00:00,33.33,33.0,1,-13.57
 02/10/2018 02:15:00,33.21,33.0,1,-13.57
 02/10/2018 02:30:00,33.29,33.0,1,-13.57
 02/10/2018 02:45:00,33.36,33.0,1,-13.57
 02/10/2018 03:00:00,33.41,33.0,1,-13.37
 02/10/2018 03:15:00,33.22,33.0,1,-12.68
 02/10/2018 03:30:00,32.92,33.0,1,-12.66
 02/10/2018 03:45:00,32.93,33.0,1,-12.9
 02/10/2018 04:00:00,33.01,33.0,1,-12.9
 02/10/2018 04:15:00,32.9,33.0,1,-12.9
 02/10/2018 04:30:00,32.93,33.0,1,-12.9
 02/10/2018 04:45:00,32.91,33.0,1,-12.9
 02/10/2018 05:00:00,32.9,33.0,1,-12.9
 02/10/2018 05:15:00,32.86,33.0,1,-12.9
 02/10/2018 05:30:00,32.82,33.0,1,-13.31
 02/10/2018 05:45:00,32.76,33.0,1,-13.57
 02/10/2018 06:00:00,32.62,33.0,1,-14.01
 02/10/2018 06:15:00,32.72,33.0,1,-15.16
 02/10/2018 06:30:00,32.78,33.0,1,-16.05
 02/10/2018 06:45:00,32.66,33.0,1,-17.16
 02/10/2018 07:00:00,32.64,33.0,1,-18.23
 02/10/2018 07:15:00,32.89,33.0,1,-18.97
 02/10/2018 07:30:00,32.96,33.0,1,-19.65
 02/10/2018 07:45:00,33.12,33.0,1,-20.1
 02/10/2018 08:00:00,33.06,33.0,1,-20.49
 02/10/2018 08:15:00,33.03,33.0,1,-20.2
 02/10/2018 08:30:00,33.04,33.0,1,-19.5
 02/10/2018 08:45:00,33.1,33.0,1,-19.09
 02/10/2018 09:00:00,33.09,33.0,1,-19.09
 02/10/2018 09:15:00,33.1,33.0,1,-19.09
 02/10/2018 09:30:00,33.09,33.0,1,-19.09
 02/10/2018 09:45:00,33.13,33.0,1,-18.78
 02/10/2018 10:00:00,33.22,33.0,1,-18.42
 02/10/2018 10:15:00,33.31,33.0,1,-18.42
 02/10/2018 10:30:00,33.37,33.0,1,-17.14
 02/10/2018 10:45:00,33.38,33.0,1,-15.79
 02/10/2018 11:00:00,33.39,33.0,1,-15.79
 02/10/2018 11:15:00,33.11,33.0,1,-15.58
 02/10/2018 11:30:00,33.13,32.97,2,-14.41
 02/10/2018 11:45:00,33.08,32.97,2,-13.39
 02/10/2018 12:00:00,32.91,32.97,2,-14.08
 02/10/2018 12:15:00,32.78,32.97,2,-17.03
 02/10/2018 12:30:00,32.82,32.97,2,-17.08
 02/10/2018 12:45:00,32.86,33.12,2,-16.05
 02/10/2018 13:00:00,32.89,33.23,2,-16.29
 02/10/2018 13:15:00,33.0,32.8,2,-16.79
 02/10/2018 13:30:00,32.73,32.64,2,-17.09
 02/10/2018 13:45:00,32.23,32.27,2,-17.09
 02/10/2018 14:00:00,32.24,32.27,2,-17.16
 02/10/2018 14:15:00,32.28,32.27,2,-16.11
 02/10/2018 14:30:00,32.37,32.27,2,-14.84
 02/10/2018 14:45:00,32.33,32.29,1,-15.35
 02/10/2018 15:00:00,32.77,33.0,1,-17.29
 02/10/2018 15:15:00,32.72,33.0,1,-17.59
 02/10/2018 15:30:00,32.72,33.0,1,-17.59
 02/10/2018 15:45:00,32.72,33.0,1,-17.59
 02/10/2018 16:00:00,32.65,33.0,1,-17.69
 02/10/2018 16:15:00,32.66,33.0,1,-17.43
 02/10/2018 16:30:00,32.63,33.0,1,-17.68
 02/10/2018 16:45:00,32.68,33.0,1,-17.93
 02/10/2018 17:00:00,32.77,33.0,1,-18.21
 02/10/2018 17:15:00,32.75,33.0,1,-18.18
 02/10/2018 17:30:00,33.04,33.0,1,-19.21
 02/10/2018 17:45:00,33.3,33.0,1,-19.43
 02/10/2018 18:00:00,33.19,33.0,1,-18.94
 02/10/2018 18:15:00,33.03,33.0,1,-18.38
 02/10/2018 18:30:00,33.07,33.0,1,-18.85
 02/10/2018 18:45:00,32.95,33.0,1,-19.26
 02/10/2018 19:00:00,33.0,33.0,1,-19.68
 02/10/2018 19:15:00,32.91,33.0,1,-20.31
 02/10/2018 19:30:00,32.93,33.0,1,-20.43
 02/10/2018 19:45:00,32.93,33.0,1,-20.43
 02/10/2018 20:00:00,33.03,33.0,1,-20.43
 02/10/2018 20:15:00,33.11,33.0,1,-20.05
 02/10/2018 20:30:00,33.13,33.0,1,-19.52
 02/10/2018 20:45:00,33.11,33.0,1,-19.26
 02/10/2018 21:00:00,32.8,33.0,1,-18.69
 02/10/2018 21:15:00,32.9,33.0,1,-18.5
 02/10/2018 21:30:00,32.95,33.0,1,-17.92
 02/10/2018 21:45:00,33.05,33.0,1,-17.63
 02/10/2018 22:00:00,33.18,33.0,1,-17.25
 02/10/2018 22:15:00,33.26,33.0,1,-16.58
 02/10/2018 22:30:00,33.3,33.0,1,-16.03
 02/10/2018 22:45:00,33.12,33.0,1,-15.37
 02/10/2018 23:00:00,33.15,33.0,1,-14.91
 02/10/2018 23:15:00,33.22,33.0,1,-14.7
 02/10/2018 23:30:00,33.26,33.0,1,-14.04
 02/10/2018 23:45:00,33.22,33.0,1,-13.72
 03/10/2018 00:00:00,33.34,33.0,1,-13.23
 03/10/2018 00:15:00,33.3,33.0,1,-12.73
 03/10/2018 00:30:00,33.17,33.0,1,-12.57
 03/10/2018 00:45:00,33.03,33.0,1,-12.73
 03/10/2018 01:00:00,33.07,33.0,1,-12.73
 03/10/2018 01:15:00,32.97,33.0,1,-13.2
 03/10/2018 01:30:00,32.96,33.0,1,-13.23
 03/10/2018 01:45:00,32.97,33.0,1,-13.23
 03/10/2018 02:00:00,33.0,33.0,1,-12.9
 03/10/2018 02:15:00,33.06,33.0,1,-12.73
 03/10/2018 02:30:00,33.09,33.0,1,-12.73
 03/10/2018 02:45:00,33.13,33.0,1,-12.73
 03/10/2018 03:00:00,33.16,33.0,1,-12.73
 03/10/2018 03:15:00,33.12,33.0,1,-12.73
 03/10/2018 03:30:00,33.2,33.0,1,-12.73
 03/10/2018 03:45:00,33.24,33.0,1,-12.36
 03/10/2018 04:00:00,33.02,33.0,1,-12.23
 03/10/2018 04:15:00,32.73,33.0,1,-12.23
 03/10/2018 04:30:00,32.78,33.0,1,-12.23
 03/10/2018 04:45:00,32.77,33.0,1,-12.23
 03/10/2018 05:00:00,32.76,33.0,1,-12.23
 03/10/2018 05:15:00,32.63,33.0,1,-12.5
 03/10/2018 05:30:00,32.78,33.0,1,-12.42
 03/10/2018 05:45:00,32.77,33.0,1,-12.61
 03/10/2018 06:00:00,32.93,33.0,1,-13.53
 03/10/2018 06:15:00,33.07,33.0,1,-14.96
 03/10/2018 06:30:00,33.08,33.0,1,-15.57
 03/10/2018 06:45:00,32.76,33.0,1,-16.54
 03/10/2018 07:00:00,32.58,33.0,1,-17.47
 03/10/2018 07:15:00,32.73,33.0,1,-18.17
 03/10/2018 07:30:00,32.64,33.0,1,-19.25
 03/10/2018 07:45:00,32.65,33.0,1,-19.76
 03/10/2018 08:00:00,32.61,33.0,1,-19.42
 03/10/2018 08:15:00,32.59,33.0,1,-19.08
 03/10/2018 08:30:00,32.62,33.0,1,-18.61
 03/10/2018 08:45:00,32.65,33.0,1,-17.91
 03/10/2018 09:00:00,32.66,33.0,1,-16.75
 03/10/2018 09:15:00,32.67,33.0,1,-15.86
 03/10/2018 09:30:00,32.71,33.0,1,-15.24
 03/10/2018 09:45:00,32.84,33.0,1,-15.27
 03/10/2018 10:00:00,32.93,33.0,1,-15.01
 03/10/2018 10:15:00,33.08,33.0,1,-14.15
 03/10/2018 10:30:00,33.06,33.0,1,-12.8
 03/10/2018 10:45:00,33.01,33.0,1,-12.6
 03/10/2018 11:00:00,33.0,33.0,1,-11.1
 03/10/2018 11:15:00,32.97,33.0,1,-9.79
 03/10/2018 11:30:00,32.98,33.0,1,-8.51
 03/10/2018 11:45:00,33.06,33.0,1,-7.83
 03/10/2018 12:00:00,33.11,33.0,1,-7.94
 03/10/2018 12:15:00,33.11,33.0,1,-6.6
 03/10/2018 12:30:00,33.04,33.0,1,-5.79
 03/10/2018 12:45:00,33.39,33.0,1,-3.67
 03/10/2018 13:00:00,33.37,33.0,1,-2.0
 03/10/2018 13:15:00,33.24,33.0,1,-1.56
 03/10/2018 13:30:00,33.23,33.0,1,-1.7
 03/10/2018 13:45:00,33.22,33.0,1,-2.43
 03/10/2018 14:00:00,33.26,33.0,1,-2.87
 03/10/2018 14:15:00,33.26,33.0,1,-3.2
 03/10/2018 14:30:00,33.29,33.0,1,-3.2
 03/10/2018 14:45:00,33.14,33.0,1,-3.52
 03/10/2018 15:00:00,33.07,33.0,1,-3.99
 03/10/2018 15:15:00,33.29,33.0,1,-4.64
 03/10/2018 15:30:00,33.31,33.0,1,-5.11
 03/10/2018 15:45:00,33.11,33.0,1,-6.14
 03/10/2018 16:00:00,32.86,33.0,1,-7.19
 03/10/2018 16:15:00,32.89,33.0,1,-8.24
 03/10/2018 16:30:00,32.82,33.0,1,-9.45
 03/10/2018 16:45:00,32.73,33.0,1,-11.18
 03/10/2018 17:00:00,32.7,33.0,1,-11.98
 03/10/2018 17:15:00,32.77,33.0,1,-13.23
 03/10/2018 17:30:00,32.71,33.0,1,-14.2
 03/10/2018 17:45:00,32.69,33.0,1,-15.54
 03/10/2018 18:00:00,32.58,33.0,1,-16.48
 03/10/2018 18:15:00,32.59,33.0,1,-17.43
 03/10/2018 18:30:00,32.68,33.0,1,-18.09
 03/10/2018 18:45:00,32.99,33.0,1,-18.9
 03/10/2018 19:00:00,32.96,33.0,1,-19.11
 03/10/2018 19:15:00,32.89,33.0,1,-19.6
 03/10/2018 19:30:00,33.01,33.0,1,-19.6
 03/10/2018 19:45:00,33.17,33.0,1,-19.6
 03/10/2018 20:00:00,33.34,33.0,1,-19.51
 03/10/2018 20:15:00,32.83,33.0,1,-18.76
 03/10/2018 20:30:00,32.8,33.0,1,-18.73
 03/10/2018 20:45:00,32.83,33.0,1,-17.91
 03/10/2018 21:00:00,32.85,33.0,1,-17.42
 03/10/2018 21:15:00,32.94,33.0,1,-17.79
 03/10/2018 21:30:00,33.04,33.0,1,-17.35
 03/10/2018 21:45:00,33.13,33.0,1,-16.79
 03/10/2018 22:00:00,32.91,33.0,1,-16.42
 03/10/2018 22:15:00,32.92,33.0,1,-16.1
 03/10/2018 22:30:00,33.06,33.0,1,-15.4
 03/10/2018 22:45:00,33.16,33.0,1,-14.99
 03/10/2018 23:00:00,33.32,33.0,1,-14.44
 03/10/2018 23:15:00,33.3,33.0,1,-14.06
 03/10/2018 23:30:00,33.27,33.0,1,-13.4
 03/10/2018 23:45:00,33.24,33.0,1,-13.4
 04/10/2018 00:00:00,33.33,33.0,1,-13.4
 04/10/2018 00:15:00,33.37,33.0,1,-13.4
 04/10/2018 00:30:00,33.25,33.0,1,-12.7
 04/10/2018 00:45:00,32.98,33.0,1,-12.23
 04/10/2018 01:00:00,32.97,33.0,1,-12.23
 04/10/2018 01:15:00,32.89,33.0,1,-12.85
 04/10/2018 01:30:00,32.92,33.0,1,-12.9
 04/10/2018 01:45:00,32.87,33.0,1,-12.9
 04/10/2018 02:00:00,32.67,33.0,1,-12.9
 04/10/2018 02:15:00,32.7,33.0,1,-13.42
 04/10/2018 02:30:00,32.72,33.0,1,-12.9
 04/10/2018 02:45:00,32.74,33.0,1,-12.9
 04/10/2018 03:00:00,32.79,33.0,1,-12.9
 04/10/2018 03:15:00,32.78,33.0,1,-12.9
 04/10/2018 03:30:00,32.84,33.0,1,-12.9
 04/10/2018 03:45:00,32.9,33.0,1,-12.81
 04/10/2018 04:00:00,32.85,33.0,1,-12.4
 04/10/2018 04:15:00,32.84,33.0,1,-12.44
 04/10/2018 04:30:00,32.8,33.0,1,-13.07
 04/10/2018 04:45:00,32.8,33.0,1,-12.77
 04/10/2018 05:00:00,32.82,33.0,1,-12.4
 04/10/2018 05:15:00,32.75,33.0,1,-12.4
 04/10/2018 05:30:00,32.7,33.0,1,-13.24
 04/10/2018 05:45:00,32.74,33.0,1,-13.74
 04/10/2018 06:00:00,32.95,33.0,1,-13.9
 04/10/2018 06:15:00,32.84,33.0,1,-14.79
 04/10/2018 06:30:00,32.8,33.0,1,-15.82
 04/10/2018 06:45:00,32.74,33.0,1,-17.33
 04/10/2018 07:00:00,32.77,33.0,1,-18.3
 04/10/2018 07:15:00,32.7,33.0,1,-19.06
 04/10/2018 07:30:00,32.57,33.0,1,-19.96
 04/10/2018 07:45:00,32.88,33.0,1,-20.08
 04/10/2018 08:00:00,32.98,33.0,1,-20.31
 04/10/2018 08:15:00,33.0,33.0,1,-20.4
 04/10/2018 08:30:00,32.97,33.0,1,-20.1
 04/10/2018 08:45:00,33.0,33.0,1,-19.44
 04/10/2018 09:00:00,33.0,33.0,1,-18.98
 04/10/2018 09:15:00,32.92,33.0,1,-18.93
 04/10/2018 09:30:00,33.03,33.0,1,-18.86
 04/10/2018 09:45:00,33.01,33.0,1,-18.76
 04/10/2018 10:00:00,33.08,33.0,1,-18.61
 04/10/2018 10:15:00,33.04,33.0,1,-18.09
 04/10/2018 10:30:00,33.06,33.0,1,-17.63
 04/10/2018 10:45:00,33.1,33.0,1,-17.06
 04/10/2018 11:00:00,33.21,33.0,1,-16.47
 04/10/2018 11:15:00,33.05,33.0,1,-15.61
 04/10/2018 11:30:00,33.07,33.0,1,-15.27
 04/10/2018 11:45:00,33.1,33.0,1,-15.15
 04/10/2018 12:00:00,33.15,33.0,1,-15.08
 04/10/2018 12:15:00,33.14,33.0,1,-14.81
 04/10/2018 12:30:00,33.17,33.0,1,-13.58
 04/10/2018 12:45:00,32.97,33.0,1,-13.46
 04/10/2018 13:00:00,33.0,33.0,1,-13.34
 04/10/2018 13:15:00,33.12,33.0,1,-12.7
 04/10/2018 13:30:00,33.18,33.0,1,-12.17
 04/10/2018 13:45:00,33.17,33.0,1,-11.42
 04/10/2018 14:00:00,33.07,33.0,1,-12.31
 04/10/2018 14:15:00,33.04,33.0,1,-12.73
 04/10/2018 14:30:00,33.06,33.0,1,-13.07
 04/10/2018 14:45:00,33.13,33.0,1,-13.58
 04/10/2018 15:00:00,33.15,33.0,1,-14.25
 04/10/2018 15:15:00,33.23,33.0,1,-15.11
 04/10/2018 15:30:00,33.24,33.0,1,-15.75
 04/10/2018 15:45:00,33.23,33.0,1,-16.07
 04/10/2018 16:00:00,33.19,33.0,1,-16.78
 04/10/2018 16:15:00,33.2,33.0,1,-17.68
 04/10/2018 16:30:00,33.13,33.0,1,-18.46
 04/10/2018 16:45:00,33.09,33.0,1,-19.25
 04/10/2018 17:00:00,33.06,33.0,1,-19.6
 04/10/2018 17:15:00,33.11,33.0,1,-19.36
 04/10/2018 17:30:00,33.07,33.0,1,-18.93
 04/10/2018 17:45:00,33.02,33.0,1,-19.36
 04/10/2018 18:00:00,32.98,33.0,1,-19.65
 04/10/2018 18:15:00,32.95,33.0,1,-20.1
 04/10/2018 18:30:00,32.96,33.0,1,-20.53
 04/10/2018 18:45:00,32.93,33.0,1,-20.77
 04/10/2018 19:00:00,32.72,33.0,1,-20.78
 04/10/2018 19:15:00,32.53,33.0,1,-21.27
 04/10/2018 19:30:00,32.62,33.0,1,-21.27
 04/10/2018 19:45:00,32.74,33.0,1,-21.24
 04/10/2018 20:00:00,32.77,33.0,1,-20.59
 04/10/2018 20:15:00,32.84,33.0,1,-19.43
 04/10/2018 20:30:00,32.9,33.0,1,-18.64
 04/10/2018 20:45:00,32.96,33.0,1,-18.59
 04/10/2018 21:00:00,33.14,33.0,1,-18.1
 04/10/2018 21:15:00,33.26,33.0,1,-17.74
 04/10/2018 21:30:00,33.25,33.0,1,-17.14
 04/10/2018 21:45:00,33.13,33.0,1,-16.42
 04/10/2018 22:00:00,32.99,33.0,1,-16.25
 04/10/2018 22:15:00,32.97,33.0,1,-16.18
 04/10/2018 22:30:00,32.91,33.0,1,-16.25
 04/10/2018 22:45:00,32.76,33.0,1,-15.55
 04/10/2018 23:00:00,32.92,33.0,1,-14.94
 04/10/2018 23:15:00,33.01,33.0,1,-14.57
 04/10/2018 23:30:00,33.04,33.0,1,-14.11
 04/10/2018 23:45:00,33.12,33.0,1,-14.07
 05/10/2018 00:00:00,33.26,33.0,1,-13.58
 05/10/2018 00:15:00,33.26,33.0,1,-13.4
 05/10/2018 00:30:00,33.34,33.0,1,-13.4
 05/10/2018 00:45:00,33.37,33.0,1,-13.4
 05/10/2018 01:00:00,33.3,33.0,1,-12.87
 05/10/2018 01:15:00,33.1,33.0,1,-12.95
 05/10/2018 01:30:00,33.17,33.0,1,-13.23
 05/10/2018 01:45:00,33.15,33.0,1,-13.23
 05/10/2018 02:00:00,33.18,33.0,1,-13.11
 05/10/2018 02:15:00,33.22,33.0,1,-12.56
 05/10/2018 02:30:00,33.19,33.0,1,-12.56
 05/10/2018 02:45:00,33.06,33.0,1,-12.56
 05/10/2018 03:00:00,33.1,33.0,1,-12.56
 05/10/2018 03:15:00,33.1,33.0,1,-12.56
 05/10/2018 03:30:00,33.1,33.0,1,-12.56
 05/10/2018 03:45:00,32.96,33.0,1,-12.56
 05/10/2018 04:00:00,33.0,33.0,1,-12.56
 05/10/2018 04:15:00,32.98,33.0,1,-12.56
 05/10/2018 04:30:00,32.89,33.0,1,-12.56
 05/10/2018 04:45:00,32.85,33.0,1,-12.56
 05/10/2018 05:00:00,32.85,33.0,1,-12.56
 05/10/2018 05:15:00,32.74,33.0,1,-12.94
 05/10/2018 05:30:00,32.59,33.0,1,-13.23
 05/10/2018 05:45:00,32.86,33.0,1,-13.53
 05/10/2018 06:00:00,32.96,33.0,1,-13.89
 05/10/2018 06:15:00,32.84,33.0,1,-15.18
 05/10/2018 06:30:00,33.15,33.0,1,-16.01
 05/10/2018 06:45:00,33.16,33.0,1,-17.23
 05/10/2018 07:00:00,32.91,33.0,1,-18.28
 05/10/2018 07:15:00,32.67,33.0,1,-19.05
 05/10/2018 07:30:00,32.77,33.0,1,-19.46
 05/10/2018 07:45:00,32.96,33.0,1,-19.93
 05/10/2018 08:00:00,32.96,33.0,1,-19.72
 05/10/2018 08:15:00,32.9,33.0,1,-19.43
 05/10/2018 08:30:00,33.0,33.0,1,-18.99
 05/10/2018 08:45:00,33.04,33.0,1,-18.32
 05/10/2018 09:00:00,33.03,33.0,1,-18.26
 05/10/2018 09:15:00,33.03,33.0,1,-17.37
 05/10/2018 09:30:00,33.04,33.0,1,-17.03
 05/10/2018 09:45:00,33.03,33.0,1,-17.39
 05/10/2018 10:00:00,33.0,33.0,1,-18.39
 05/10/2018 10:15:00,33.1,33.0,1,-17.5
 05/10/2018 10:30:00,33.18,33.0,1,-16.31
 05/10/2018 10:45:00,33.2,33.0,1,-14.74
 05/10/2018 11:00:00,33.22,33.0,1,-12.55
 05/10/2018 11:15:00,33.2,33.0,1,-10.72
 05/10/2018 11:30:00,33.22,33.0,1,-11.33
 05/10/2018 11:45:00,33.3,33.0,1,-9.12
 05/10/2018 12:00:00,33.3,33.0,1,-9.26
 05/10/2018 12:15:00,33.39,33.0,1,-8.07
 05/10/2018 12:30:00,33.05,33.0,1,-7.45
 05/10/2018 12:45:00,32.91,33.0,1,-7.34
 05/10/2018 13:00:00,32.93,33.0,1,-6.77
 05/10/2018 13:15:00,32.97,33.0,1,-8.27
 05/10/2018 13:30:00,32.97,33.0,1,-8.16
 05/10/2018 13:45:00,32.94,33.0,1,-6.3
 05/10/2018 14:00:00,32.98,33.0,1,-7.76
 05/10/2018 14:15:00,33.07,33.0,1,-10.35
 05/10/2018 14:30:00,33.11,33.0,1,-12.7
 05/10/2018 14:45:00,33.16,33.0,1,-12.21
 05/10/2018 15:00:00,33.21,33.0,1,-10.15
 05/10/2018 15:15:00,33.21,33.0,1,-10.38
 05/10/2018 15:30:00,33.26,33.0,1,-10.11
 05/10/2018 15:45:00,33.18,33.0,1,-12.84
 05/10/2018 16:00:00,33.16,33.0,1,-12.36
 05/10/2018 16:15:00,33.18,33.0,1,-12.23
 05/10/2018 16:30:00,33.18,33.0,1,-12.23
 05/10/2018 16:45:00,33.18,33.0,1,-12.23
 05/10/2018 17:00:00,33.18,33.0,1,-12.23
 05/10/2018 17:15:00,33.18,33.0,1,-12.23
 05/10/2018 17:30:00,33.18,33.0,1,-12.23
 05/10/2018 17:45:00,33.18,33.0,1,-12.23
 05/10/2018 18:00:00,33.18,33.0,1,-12.23
 05/10/2018 18:15:00,33.18,33.0,1,-12.23
 05/10/2018 18:30:00,33.18,33.0,1,-12.23
 05/10/2018 18:45:00,33.18,33.0,1,-12.23
 05/10/2018 19:00:00,33.18,33.0,1,-12.23
 05/10/2018 19:15:00,33.18,33.0,1,-12.23
 05/10/2018 19:30:00,33.18,33.0,1,-12.23
 05/10/2018 19:45:00,33.18,33.0,1,-12.23
 05/10/2018 20:00:00,33.18,33.0,1,-12.23
 05/10/2018 20:15:00,33.18,33.0,1,-12.23
 05/10/2018 20:30:00,33.18,33.0,1,-12.23
 05/10/2018 20:45:00,33.18,33.0,1,-12.23
 05/10/2018 21:00:00,33.18,33.0,1,-12.23
 05/10/2018 21:15:00,33.18,33.0,1,-12.23
 05/10/2018 21:30:00,33.18,33.0,1,-12.23
 05/10/2018 21:45:00,33.18,33.0,1,-12.23
 05/10/2018 22:00:00,33.18,33.0,1,-12.23
 05/10/2018 22:15:00,33.18,33.0,1,-12.23
 05/10/2018 22:30:00,33.18,33.0,1,-12.23
 05/10/2018 22:45:00,33.18,33.0,1,-12.23
 05/10/2018 23:00:00,33.18,33.0,1,-12.23
 05/10/2018 23:15:00,33.18,33.0,1,-12.23
 05/10/2018 23:30:00,33.18,33.0,1,-12.23
 05/10/2018 23:45:00,33.18,33.0,1,-12.23
 06/10/2018 00:00:00,33.18,33.0,1,-12.23
 06/10/2018 00:15:00,33.18,33.0,1,-12.23
 06/10/2018 00:30:00,33.18,33.0,1,-12.23
 06/10/2018 00:45:00,33.18,33.0,1,-12.23
 06/10/2018 01:00:00,33.18,33.0,1,-12.23
 06/10/2018 01:15:00,33.18,33.0,1,-12.23
 06/10/2018 01:30:00,33.18,33.0,1,-12.23
 06/10/2018 01:45:00,33.18,33.0,1,-12.23
 06/10/2018 02:00:00,33.18,33.0,1,-12.23
 06/10/2018 02:15:00,33.18,33.0,1,-12.23
 06/10/2018 02:30:00,33.18,33.0,1,-12.23
 06/10/2018 02:45:00,33.18,33.0,1,-12.23
 06/10/2018 03:00:00,33.18,33.0,1,-12.23
 06/10/2018 03:15:00,33.18,33.0,1,-12.23
 06/10/2018 03:30:00,33.18,33.0,1,-12.23
 06/10/2018 03:45:00,33.18,33.0,1,-12.23
 06/10/2018 04:00:00,33.18,33.0,1,-12.23
 06/10/2018 04:15:00,33.18,33.0,1,-12.23
 06/10/2018 04:30:00,33.18,33.0,1,-12.23
 06/10/2018 04:45:00,33.18,33.0,1,-12.23
 06/10/2018 05:00:00,33.18,33.0,1,-12.23
 06/10/2018 05:15:00,33.18,33.0,1,-12.23
 06/10/2018 05:30:00,33.18,33.0,1,-12.23
 06/10/2018 05:45:00,33.18,33.0,1,-12.23
 06/10/2018 06:00:00,33.18,33.0,1,-12.23
 06/10/2018 06:15:00,33.18,33.0,1,-12.23
 06/10/2018 06:30:00,33.18,33.0,1,-12.23
 06/10/2018 06:45:00,33.18,33.0,1,-12.23
 06/10/2018 07:00:00,33.18,33.0,1,-12.23
 06/10/2018 07:15:00,33.18,33.0,1,-12.23
 06/10/2018 07:30:00,33.18,33.0,1,-12.23
 06/10/2018 07:45:00,33.18,33.0,1,-12.23
 06/10/2018 08:00:00,33.18,33.0,1,-12.23
 06/10/2018 08:15:00,33.18,33.0,1,-12.23
 06/10/2018 08:30:00,33.18,33.0,1,-12.23
 06/10/2018 08:45:00,33.18,33.0,1,-12.23
 06/10/2018 09:00:00,33.18,33.0,1,-12.23
 06/10/2018 09:15:00,33.18,33.0,1,-12.23
 06/10/2018 09:30:00,33.18,33.0,1,-12.23
 06/10/2018 09:45:00,33.18,33.0,1,-12.23
 06/10/2018 10:00:00,33.18,33.0,1,-12.23
 06/10/2018 10:15:00,33.18,33.0,1,-12.23
 06/10/2018 10:30:00,33.18,33.0,1,-12.23
 06/10/2018 10:45:00,33.18,33.0,1,-12.23
 06/10/2018 11:00:00,33.18,33.0,1,-12.23
 06/10/2018 11:15:00,33.18,33.0,1,-12.23
 06/10/2018 11:30:00,33.18,33.0,1,-12.23
 06/10/2018 11:45:00,33.18,33.0,1,-12.23
 06/10/2018 12:00:00,33.18,33.0,1,-12.23
 06/10/2018 12:15:00,33.18,33.0,1,-12.23
 06/10/2018 12:30:00,33.18,33.0,1,-12.23
 06/10/2018 12:45:00,33.18,33.0,1,-12.23
 06/10/2018 13:00:00,33.18,33.0,1,-12.23
 06/10/2018 13:15:00,33.18,33.0,1,-12.23
 06/10/2018 13:30:00,33.18,33.0,1,-12.23
 06/10/2018 13:45:00,33.18,33.0,1,-12.23
 06/10/2018 14:00:00,33.18,33.0,1,-12.23
 06/10/2018 14:15:00,33.18,33.0,1,-12.23
 06/10/2018 14:30:00,33.18,33.0,1,-12.23
 06/10/2018 14:45:00,33.18,33.0,1,-12.23
 06/10/2018 15:00:00,33.18,33.0,1,-12.23
 06/10/2018 15:15:00,33.18,33.0,1,-12.23
 06/10/2018 15:30:00,33.18,33.0,1,-12.23
 06/10/2018 15:45:00,33.18,33.0,1,-12.23
 06/10/2018 16:00:00,33.18,33.0,1,-12.23
 06/10/2018 16:15:00,33.18,33.0,1,-12.23
 06/10/2018 16:30:00,33.18,33.0,1,-12.23
 06/10/2018 16:45:00,33.18,33.0,1,-12.23
 06/10/2018 17:00:00,33.18,33.0,1,-12.23
 06/10/2018 17:15:00,33.18,33.0,1,-12.23
 06/10/2018 17:30:00,33.18,33.0,1,-12.23
 06/10/2018 17:45:00,33.18,33.0,1,-12.23
 06/10/2018 18:00:00,33.18,33.0,1,-12.23
 06/10/2018 18:15:00,33.18,33.0,1,-12.23
 06/10/2018 18:30:00,33.18,33.0,1,-12.23
 06/10/2018 18:45:00,33.18,33.0,1,-12.23
 06/10/2018 19:00:00,33.18,33.0,1,-12.23
 06/10/2018 19:15:00,33.18,33.0,1,-12.23
 06/10/2018 19:30:00,33.18,33.0,1,-12.23
 06/10/2018 19:45:00,33.18,33.0,1,-12.23
 06/10/2018 20:00:00,33.18,33.0,1,-12.23
 06/10/2018 20:15:00,33.18,33.0,1,-12.23
 06/10/2018 20:30:00,33.18,33.0,1,-12.23
 06/10/2018 20:45:00,33.18,33.0,1,-12.23
 06/10/2018 21:00:00,33.18,33.0,1,-12.23
 06/10/2018 21:15:00,33.18,33.0,1,-12.23
 06/10/2018 21:30:00,33.18,33.0,1,-12.23
 06/10/2018 21:45:00,33.18,33.0,1,-12.23
 06/10/2018 22:00:00,33.18,33.0,1,-12.23
 06/10/2018 22:15:00,33.18,33.0,1,-12.23
 06/10/2018 22:30:00,33.18,33.0,1,-12.23
 06/10/2018 22:45:00,33.18,33.0,1,-12.23
 06/10/2018 23:00:00,33.18,33.0,1,-12.23
 06/10/2018 23:15:00,33.18,33.0,1,-12.23
 06/10/2018 23:30:00,33.18,33.0,1,-12.23
 06/10/2018 23:45:00,33.18,33.0,1,-12.23
 07/10/2018 00:00:00,33.18,33.0,1,-12.23
 07/10/2018 00:15:00,33.18,33.0,1,-12.23
 07/10/2018 00:30:00,33.18,33.0,1,-12.23
 07/10/2018 00:45:00,33.18,33.0,1,-12.23
 07/10/2018 01:00:00,33.18,33.0,1,-12.23
 07/10/2018 01:15:00,33.18,33.0,1,-12.23
 07/10/2018 01:30:00,33.18,33.0,1,-12.23
 07/10/2018 01:45:00,33.18,33.0,1,-12.23
 07/10/2018 02:00:00,33.18,33.0,1,-12.23
 07/10/2018 02:15:00,33.18,33.0,1,-12.23
 07/10/2018 02:30:00,33.18,33.0,1,-12.23
 07/10/2018 02:45:00,33.18,33.0,1,-12.23
 07/10/2018 03:00:00,33.18,33.0,1,-12.23
 07/10/2018 03:15:00,33.18,33.0,1,-12.23
 07/10/2018 03:30:00,33.18,33.0,1,-12.23
 07/10/2018 03:45:00,33.18,33.0,1,-12.23
 07/10/2018 04:00:00,33.18,33.0,1,-12.23
 07/10/2018 04:15:00,33.18,33.0,1,-12.23
 07/10/2018 04:30:00,33.18,33.0,1,-12.23
 07/10/2018 04:45:00,33.18,33.0,1,-12.23
 07/10/2018 05:00:00,33.18,33.0,1,-12.23
 07/10/2018 05:15:00,33.18,33.0,1,-12.23
 07/10/2018 05:30:00,33.18,33.0,1,-12.23
 07/10/2018 05:45:00,33.18,33.0,1,-12.23
 07/10/2018 06:00:00,33.18,33.0,1,-12.23
 07/10/2018 06:15:00,33.18,33.0,1,-12.23
 07/10/2018 06:30:00,33.18,33.0,1,-12.23
 07/10/2018 06:45:00,33.18,33.0,1,-12.23
 07/10/2018 07:00:00,33.18,33.0,1,-12.23
 07/10/2018 07:15:00,33.18,33.0,1,-12.23
 07/10/2018 07:30:00,33.18,33.0,1,-12.23
 07/10/2018 07:45:00,33.18,33.0,1,-12.23
 07/10/2018 08:00:00,33.18,33.0,1,-12.23
 07/10/2018 08:15:00,33.18,33.0,1,-12.23
 07/10/2018 08:30:00,33.18,33.0,1,-12.23
 07/10/2018 08:45:00,33.18,33.0,1,-12.23
 07/10/2018 09:00:00,33.18,33.0,1,-12.23
 07/10/2018 09:15:00,33.18,33.0,1,-12.23
 07/10/2018 09:30:00,33.18,33.0,1,-12.23
 07/10/2018 09:45:00,33.18,33.0,1,-12.23
 07/10/2018 10:00:00,33.18,33.0,1,-12.23
 07/10/2018 10:15:00,33.18,33.0,1,-12.23
 07/10/2018 10:30:00,33.18,33.0,1,-12.23
 07/10/2018 10:45:00,33.18,33.0,1,-12.23
 07/10/2018 11:00:00,33.18,33.0,1,-12.23
 07/10/2018 11:15:00,33.18,33.0,1,-12.23
 07/10/2018 11:30:00,33.18,33.0,1,-12.23
 07/10/2018 11:45:00,33.18,33.0,1,-12.23
 07/10/2018 12:00:00,33.18,33.0,1,-12.23
 07/10/2018 12:15:00,33.18,33.0,1,-12.23
 07/10/2018 12:30:00,33.18,33.0,1,-12.23
 07/10/2018 12:45:00,33.18,33.0,1,-12.23
 07/10/2018 13:00:00,33.18,33.0,1,-12.23
 07/10/2018 13:15:00,33.18,33.0,1,-12.23
 07/10/2018 13:30:00,33.18,33.0,1,-12.23
 07/10/2018 13:45:00,33.18,33.0,1,-12.23
 07/10/2018 14:00:00,33.18,33.0,1,-12.23
 07/10/2018 14:15:00,33.18,33.0,1,-12.23
 07/10/2018 14:30:00,33.18,33.0,1,-12.23
 07/10/2018 14:45:00,33.18,33.0,1,-12.23
 07/10/2018 15:00:00,33.18,33.0,1,-12.23
 07/10/2018 15:15:00,33.18,33.0,1,-12.23
 07/10/2018 15:30:00,33.18,33.0,1,-12.23
 07/10/2018 15:45:00,33.18,33.0,1,-12.23
 07/10/2018 16:00:00,33.18,33.0,1,-12.23
 07/10/2018 16:15:00,33.18,33.0,1,-12.23
 07/10/2018 16:30:00,33.18,33.0,1,-12.23
 07/10/2018 16:45:00,33.18,33.0,1,-12.23
 07/10/2018 17:00:00,33.18,33.0,1,-12.23
 07/10/2018 17:15:00,33.18,33.0,1,-12.23
 07/10/2018 17:30:00,33.18,33.0,1,-12.23
 07/10/2018 17:45:00,33.18,33.0,1,-12.23
 07/10/2018 18:00:00,33.18,33.0,1,-12.23
 07/10/2018 18:15:00,33.18,33.0,1,-12.23
 07/10/2018 18:30:00,33.18,33.0,1,-12.23
 07/10/2018 18:45:00,33.18,33.0,1,-12.23
 07/10/2018 19:00:00,33.18,33.0,1,-12.23
 07/10/2018 19:15:00,33.18,33.0,1,-12.23
 07/10/2018 19:30:00,33.18,33.0,1,-12.23
 07/10/2018 19:45:00,33.18,33.0,1,-12.23
 07/10/2018 20:00:00,33.18,33.0,1,-12.23
 07/10/2018 20:15:00,33.18,33.0,1,-12.23
 07/10/2018 20:30:00,33.18,33.0,1,-12.23
 07/10/2018 20:45:00,33.18,33.0,1,-12.23
 07/10/2018 21:00:00,33.18,33.0,1,-12.23
 07/10/2018 21:15:00,33.18,33.0,1,-12.23
 07/10/2018 21:30:00,33.18,33.0,1,-12.23
 07/10/2018 21:45:00,33.18,33.0,1,-12.23
 07/10/2018 22:00:00,33.18,33.0,1,-12.23
 07/10/2018 22:15:00,33.18,33.0,1,-12.23
 07/10/2018 22:30:00,33.18,33.0,1,-12.23
 07/10/2018 22:45:00,33.18,33.0,1,-12.23
 07/10/2018 23:00:00,33.18,33.0,1,-12.23
 07/10/2018 23:15:00,33.18,33.0,1,-12.23
 07/10/2018 23:30:00,33.18,33.0,1,-12.23
 07/10/2018 23:45:00,33.18,33.0,1,-12.23
 08/10/2018 00:00:00,33.18,33.0,1,-12.23
 08/10/2018 00:00:00,33.18,33.0,1,-12.23
 08/10/2018 00:15:00,33.18,33.0,1,-12.23
 08/10/2018 00:30:00,33.18,33.0,1,-12.23
 08/10/2018 00:45:00,33.18,33.0,1,-12.23
 08/10/2018 01:00:00,33.18,33.0,1,-12.23
 08/10/2018 01:15:00,33.18,33.0,1,-12.23
 08/10/2018 01:30:00,33.18,33.0,1,-12.23
 08/10/2018 01:45:00,33.18,33.0,1,-12.23
 08/10/2018 02:00:00,33.18,33.0,1,-12.23
 08/10/2018 02:15:00,33.18,33.0,1,-12.23
 08/10/2018 02:30:00,33.18,33.0,1,-12.23
 08/10/2018 02:45:00,33.18,33.0,1,-12.23
 08/10/2018 03:00:00,33.18,33.0,1,-12.23
 08/10/2018 03:15:00,33.18,33.0,1,-12.23
 08/10/2018 03:30:00,33.18,33.0,1,-12.23
 08/10/2018 03:45:00,33.18,33.0,1,-12.23
 08/10/2018 04:00:00,33.18,33.0,1,-12.23
 08/10/2018 04:15:00,33.18,33.0,1,-12.23
 08/10/2018 04:30:00,33.18,33.0,1,-12.23
 08/10/2018 04:45:00,33.18,33.0,1,-12.23
 08/10/2018 05:00:00,33.18,33.0,1,-12.23
 08/10/2018 05:15:00,33.18,33.0,1,-12.23
 08/10/2018 05:30:00,33.18,33.0,1,-12.23
 08/10/2018 05:45:00,33.18,33.0,1,-12.23
 08/10/2018 06:00:00,33.18,33.0,1,-12.23
 08/10/2018 06:15:00,33.18,33.0,1,-12.23
 08/10/2018 06:30:00,33.18,33.0,1,-12.23
 08/10/2018 06:45:00,33.01,33.0,1,-15.48
 08/10/2018 07:00:00,32.81,33.0,1,-18.06
 08/10/2018 07:15:00,32.71,33.0,1,-18.81
 08/10/2018 07:30:00,32.95,33.0,1,-20.16
 08/10/2018 07:45:00,32.95,33.0,1,-20.43
 08/10/2018 08:00:00,32.97,33.0,1,-20.43
 08/10/2018 08:15:00,32.94,33.0,1,-20.43
 08/10/2018 08:30:00,33.03,33.0,1,-20.41
 08/10/2018 08:45:00,33.22,33.0,1,-19.87
 08/10/2018 09:00:00,33.25,33.0,1,-19.26
 08/10/2018 09:15:00,33.25,33.0,1,-19.26
 08/10/2018 09:30:00,33.33,33.0,1,-18.85
 08/10/2018 09:45:00,33.14,33.0,1,-17.38
 08/10/2018 10:00:00,33.06,33.0,1,-17.09
 08/10/2018 10:15:00,33.12,33.0,1,-16.98
 08/10/2018 10:30:00,33.18,33.0,1,-16.37
 08/10/2018 10:45:00,33.15,33.0,1,-16.09
 08/10/2018 11:00:00,33.1,33.0,1,-17.2
 08/10/2018 11:15:00,33.15,33.0,1,-17.26
 08/10/2018 11:30:00,33.2,33.0,1,-16.99
 08/10/2018 11:45:00,33.21,33.0,1,-15.75
 08/10/2018 12:00:00,33.17,33.0,1,-14.91
 08/10/2018 12:15:00,33.15,33.0,1,-15.15
 08/10/2018 12:30:00,33.16,33.0,1,-15.24
 08/10/2018 12:45:00,33.19,33.0,1,-16.0
 08/10/2018 13:00:00,33.19,33.0,1,-16.08
 08/10/2018 13:15:00,33.27,33.0,1,-14.72
 08/10/2018 13:30:00,33.29,33.0,1,-14.78
 08/10/2018 13:45:00,33.16,33.0,1,-15.67
 08/10/2018 14:00:00,33.08,33.0,1,-15.91
 08/10/2018 14:15:00,33.04,33.0,1,-16.1
 08/10/2018 14:30:00,33.0,33.0,1,-16.42
 08/10/2018 14:45:00,33.03,33.0,1,-16.42
 08/10/2018 15:00:00,33.02,33.0,1,-16.84
 08/10/2018 15:15:00,33.05,33.0,1,-16.42
 08/10/2018 15:30:00,33.09,33.0,1,-16.22
 08/10/2018 15:45:00,33.04,33.0,1,-15.8
 08/10/2018 16:00:00,32.96,33.0,1,-16.42
 08/10/2018 16:15:00,32.9,33.0,1,-17.53
 08/10/2018 16:30:00,32.84,33.0,1,-18.53
