DateTime,Voltage,Setpoint_Voltage,VVC_ClosedLoop_Enabled,Real_Power
 08/10/2018 16:45:00,32.8,33.0,1,-19.28
 08/10/2018 17:00:00,32.77,33.0,1,-19.81
 08/10/2018 17:15:00,32.76,32.94,2,-20.25
 08/10/2018 17:30:00,32.74,32.44,2,-20.77
 08/10/2018 17:45:00,32.75,32.44,2,-20.77
 08/10/2018 18:00:00,32.66,32.44,2,-21.09
 08/10/2018 18:15:00,32.62,32.44,2,-21.84
 08/10/2018 18:30:00,32.59,32.44,2,-21.94
 08/10/2018 18:45:00,32.69,32.66,1,-22.51
 08/10/2018 19:00:00,32.72,33.0,1,-22.61
 08/10/2018 19:15:00,32.67,33.0,1,-22.19
 08/10/2018 19:30:00,32.97,33.0,1,-21.97
 08/10/2018 19:45:00,32.95,33.0,1,-21.5
 08/10/2018 20:00:00,32.99,33.0,1,-21.1
 08/10/2018 20:15:00,33.07,33.0,1,-20.84
 08/10/2018 20:30:00,33.12,33.0,1,-20.2
 08/10/2018 20:45:00,33.14,33.0,1,-19.76
 08/10/2018 21:00:00,33.19,33.0,1,-19.54
 08/10/2018 21:15:00,33.34,33.0,1,-18.96
 08/10/2018 21:30:00,33.33,33.0,1,-18.19
 08/10/2018 21:45:00,32.96,33.0,1,-17.67
 08/10/2018 22:00:00,33.09,33.0,1,-16.77
 08/10/2018 22:15:00,33.14,33.0,1,-15.84
 08/10/2018 22:30:00,33.22,33.0,1,-15.08
 08/10/2018 22:45:00,33.36,33.0,1,-14.7
 08/10/2018 23:00:00,33.22,33.0,1,-14.41
 08/10/2018 23:15:00,32.95,33.0,1,-14.41
 08/10/2018 23:30:00,32.98,33.0,1,-13.87
 08/10/2018 23:45:00,33.0,33.0,1,-13.74
 09/10/2018 00:00:00,33.1,33.0,1,-13.27
 09/10/2018 00:15:00,33.14,33.0,1,-13.07
 09/10/2018 00:30:00,33.18,33.0,1,-13.07
 09/10/2018 00:45:00,33.15,33.0,1,-13.07
 09/10/2018 01:00:00,33.18,33.0,1,-13.07
 09/10/2018 01:15:00,33.14,33.0,1,-13.73
 09/10/2018 01:30:00,33.15,33.0,1,-13.74
 09/10/2018 01:45:00,33.15,33.0,1,-13.74
 09/10/2018 02:00:00,33.18,33.0,1,-13.74
 09/10/2018 02:15:00,33.19,33.0,1,-13.74
 09/10/2018 02:30:00,33.2,33.0,1,-13.74
 09/10/2018 02:45:00,33.23,33.0,1,-13.74
 09/10/2018 03:00:00,33.28,33.0,1,-13.74
 09/10/2018 03:15:00,33.29,33.0,1,-13.51
 09/10/2018 03:30:00,33.15,33.0,1,-13.07
 09/10/2018 03:45:00,33.15,33.0,1,-13.07
 09/10/2018 04:00:00,33.15,33.0,1,-13.07
 09/10/2018 04:15:00,33.11,33.0,1,-13.07
 09/10/2018 04:30:00,33.1,33.0,1,-13.07
 09/10/2018 04:45:00,33.12,33.0,1,-13.0
 09/10/2018 05:00:00,33.15,33.0,1,-12.4
 09/10/2018 05:15:00,33.07,33.0,1,-12.78
 09/10/2018 05:30:00,32.99,33.0,1,-13.07
 09/10/2018 05:45:00,32.95,33.0,1,-13.56
 09/10/2018 06:00:00,32.88,33.0,1,-13.76
 09/10/2018 06:15:00,32.65,33.0,1,-14.97
 09/10/2018 06:30:00,32.69,33.0,1,-15.92
 09/10/2018 06:45:00,32.87,33.0,1,-17.25
 09/10/2018 07:00:00,32.88,33.0,1,-18.43
 09/10/2018 07:15:00,32.7,33.0,1,-19.45
 09/10/2018 07:30:00,32.67,33.0,1,-20.42
 09/10/2018 07:45:00,32.63,33.0,1,-20.91
 09/10/2018 08:00:00,32.62,33.0,1,-20.89
 09/10/2018 08:15:00,32.63,33.0,1,-20.09
 09/10/2018 08:30:00,32.62,33.0,1,-19.37
 09/10/2018 08:45:00,32.62,33.0,1,-18.0
 09/10/2018 09:00:00,32.66,33.0,1,-16.49
 09/10/2018 09:15:00,32.68,33.0,1,-15.2
 09/10/2018 09:30:00,32.72,33.0,1,-13.71
 09/10/2018 09:45:00,32.73,33.0,1,-12.53
 09/10/2018 10:00:00,32.76,33.0,1,-11.51
 09/10/2018 10:15:00,32.8,33.0,1,-10.15
 09/10/2018 10:30:00,32.85,33.0,1,-9.01
 09/10/2018 10:45:00,32.81,33.0,1,-8.04
 09/10/2018 11:00:00,32.77,33.0,1,-8.71
 09/10/2018 11:15:00,32.72,33.0,1,-8.14
 09/10/2018 11:30:00,32.77,33.0,1,-7.54
 09/10/2018 11:45:00,32.75,33.0,1,-7.54
 09/10/2018 12:00:00,32.75,33.0,1,-7.26
 09/10/2018 12:15:00,32.73,33.0,1,-7.04
 09/10/2018 12:30:00,32.75,33.0,1,-6.69
 09/10/2018 12:45:00,32.77,33.0,1,-6.5
 09/10/2018 13:00:00,32.78,33.0,1,-6.11
 09/10/2018 13:15:00,32.87,33.0,1,-5.87
 09/10/2018 13:30:00,32.87,33.0,1,-5.8
 09/10/2018 13:45:00,32.83,33.0,1,-5.63
 09/10/2018 14:00:00,32.86,33.0,1,-5.77
 09/10/2018 14:15:00,32.91,33.0,1,-4.53
 09/10/2018 14:30:00,32.87,33.0,1,-4.8
 09/10/2018 14:45:00,32.88,33.0,1,-5.52
 09/10/2018 15:00:00,32.94,33.0,1,-5.7
 09/10/2018 15:15:00,33.06,33.0,1,-6.34
 09/10/2018 15:30:00,33.1,33.0,1,-7.04
 09/10/2018 15:45:00,33.07,33.0,1,-7.58
 09/10/2018 16:00:00,33.08,33.0,1,-8.62
 09/10/2018 16:15:00,33.08,33.0,1,-9.74
 09/10/2018 16:30:00,33.02,33.0,1,-10.97
 09/10/2018 16:45:00,32.92,33.0,1,-12.35
 09/10/2018 17:00:00,33.01,33.0,1,-13.52
 09/10/2018 17:15:00,33.01,33.0,1,-14.99
 09/10/2018 17:30:00,32.93,33.0,1,-16.2
 09/10/2018 17:45:00,32.89,33.0,1,-17.42
 09/10/2018 18:00:00,32.86,33.0,1,-18.25
 09/10/2018 18:15:00,32.78,33.0,1,-19.22
 09/10/2018 18:30:00,32.71,33.0,1,-19.6
 09/10/2018 18:45:00,32.68,33.0,1,-19.6
 09/10/2018 19:00:00,32.66,33.0,1,-19.6
 09/10/2018 19:15:00,32.62,33.0,1,-19.6
 09/10/2018 19:30:00,32.65,33.0,1,-19.6
 09/10/2018 19:45:00,32.69,33.0,1,-19.38
 09/10/2018 20:00:00,32.65,33.0,1,-18.93
 09/10/2018 20:15:00,32.65,33.0,1,-18.79
 09/10/2018 20:30:00,33.13,33.0,1,-18.26
 09/10/2018 20:45:00,33.08,33.0,1,-17.8
 09/10/2018 21:00:00,32.97,33.0,1,-17.76
 09/10/2018 21:15:00,33.01,33.0,1,-17.76
 09/10/2018 21:30:00,33.13,33.0,1,-17.73
 09/10/2018 21:45:00,33.17,33.0,1,-17.67
 09/10/2018 22:00:00,33.16,33.0,1,-17.19
 09/10/2018 22:15:00,33.33,33.0,1,-16.31
 09/10/2018 22:30:00,33.22,33.0,1,-15.34
 09/10/2018 22:45:00,32.99,33.0,1,-15.24
 09/10/2018 23:00:00,32.85,33.0,1,-14.68
 09/10/2018 23:15:00,32.91,33.0,1,-14.41
 09/10/2018 23:30:00,32.95,33.0,1,-13.9
 09/10/2018 23:45:00,32.98,33.0,1,-13.75
 10/10/2018 00:00:00,33.04,33.0,1,-13.4
 10/10/2018 00:15:00,33.03,33.0,1,-13.4
 10/10/2018 00:30:00,32.97,33.0,1,-12.81
 10/10/2018 00:45:00,32.91,33.0,1,-12.73
 10/10/2018 01:00:00,32.93,33.0,1,-12.73
 10/10/2018 01:15:00,32.86,33.0,1,-13.51
 10/10/2018 01:30:00,32.89,33.0,1,-14.07
 10/10/2018 01:45:00,32.88,33.0,1,-14.07
 10/10/2018 02:00:00,32.9,33.0,1,-14.07
 10/10/2018 02:15:00,32.89,33.0,1,-14.07
 10/10/2018 02:30:00,32.97,33.0,1,-13.79
 10/10/2018 02:45:00,32.99,33.0,1,-13.4
 10/10/2018 03:00:00,33.06,33.0,1,-13.31
 10/10/2018 03:15:00,33.02,33.0,1,-12.9
 10/10/2018 03:30:00,33.08,33.0,1,-12.9
 10/10/2018 03:45:00,33.07,33.0,1,-12.9
 10/10/2018 04:00:00,33.07,33.0,1,-12.9
 10/10/2018 04:15:00,33.1,33.0,1,-12.9
 10/10/2018 04:30:00,33.11,33.0,1,-12.9
 10/10/2018 04:45:00,33.12,33.0,1,-12.9
 10/10/2018 05:00:00,33.06,33.0,1,-12.9
 10/10/2018 05:15:00,33.04,33.0,1,-12.9
 10/10/2018 05:30:00,33.0,33.0,1,-13.52
 10/10/2018 05:45:00,32.91,33.0,1,-13.57
 10/10/2018 06:00:00,32.92,33.0,1,-14.18
 10/10/2018 06:15:00,32.94,33.0,1,-14.68
 10/10/2018 06:30:00,32.73,33.0,1,-15.49
 10/10/2018 06:45:00,32.62,33.0,1,-16.96
 10/10/2018 07:00:00,32.6,33.0,1,-17.85
 10/10/2018 07:15:00,32.65,33.0,1,-19.21
 10/10/2018 07:30:00,32.76,33.0,1,-20.14
 10/10/2018 07:45:00,32.66,33.0,1,-20.62
 10/10/2018 08:00:00,32.68,33.0,1,-20.73
 10/10/2018 08:15:00,32.69,33.0,1,-19.85
 10/10/2018 08:30:00,32.66,33.0,1,-19.15
 10/10/2018 08:45:00,32.7,33.0,1,-18.22
 10/10/2018 09:00:00,32.75,33.0,1,-17.09
 10/10/2018 09:15:00,32.74,33.0,1,-16.57
 10/10/2018 09:30:00,32.76,33.0,1,-15.74
 10/10/2018 09:45:00,32.67,33.0,1,-14.28
 10/10/2018 10:00:00,32.74,33.0,1,-12.87
 10/10/2018 10:15:00,32.87,33.0,1,-11.82
 10/10/2018 10:30:00,32.91,33.0,1,-10.68
 10/10/2018 10:45:00,32.86,33.0,1,-9.38
 10/10/2018 11:00:00,32.84,33.0,1,-8.64
 10/10/2018 11:15:00,32.83,33.0,2,-7.66
 10/10/2018 11:30:00,32.88,32.61,1,-7.2
 10/10/2018 11:45:00,32.88,33.0,1,-6.87
 10/10/2018 12:00:00,32.83,33.0,1,-6.54
 10/10/2018 12:15:00,32.77,33.0,1,-6.22
 10/10/2018 12:30:00,32.84,33.0,1,-5.99
 10/10/2018 12:45:00,32.83,33.0,1,-5.49
 10/10/2018 13:00:00,32.91,33.0,1,-5.44
 10/10/2018 13:15:00,32.98,33.0,1,-4.86
 10/10/2018 13:30:00,33.11,33.0,1,-4.56
 10/10/2018 13:45:00,33.02,33.0,1,-4.85
 10/10/2018 14:00:00,33.0,33.0,1,-5.31
 10/10/2018 14:15:00,32.93,33.0,1,-5.32
 10/10/2018 14:30:00,32.97,33.0,1,-5.84
 10/10/2018 14:45:00,32.97,33.0,1,-6.2
 10/10/2018 15:00:00,33.0,33.0,1,-6.2
 10/10/2018 15:15:00,33.02,33.0,1,-6.78
 10/10/2018 15:30:00,32.96,33.0,1,-7.68
 10/10/2018 15:45:00,32.99,33.0,1,-8.41
 10/10/2018 16:00:00,32.96,33.0,1,-9.6
 10/10/2018 16:15:00,32.89,33.0,1,-10.6
 10/10/2018 16:30:00,32.78,33.0,1,-12.17
 10/10/2018 16:45:00,32.78,33.0,1,-13.4
 10/10/2018 17:00:00,32.77,33.0,1,-14.58
 10/10/2018 17:15:00,32.77,33.0,1,-15.84
 10/10/2018 17:30:00,32.67,33.0,1,-17.04
 10/10/2018 17:45:00,32.6,33.0,1,-18.24
 10/10/2018 18:00:00,32.57,33.0,1,-19.49
 10/10/2018 18:15:00,32.6,33.0,1,-19.93
 10/10/2018 18:30:00,32.56,33.0,1,-20.1
 10/10/2018 18:45:00,32.74,33.0,1,-20.3
 10/10/2018 19:00:00,33.03,33.0,1,-21.19
 10/10/2018 19:15:00,33.06,33.0,1,-21.27
 10/10/2018 19:30:00,33.11,33.0,1,-21.27
 10/10/2018 19:45:00,33.19,33.0,1,-20.86
 10/10/2018 20:00:00,33.3,33.0,1,-20.6
 10/10/2018 20:15:00,33.25,33.0,1,-20.28
 10/10/2018 20:30:00,33.33,33.0,1,-19.93
 10/10/2018 20:45:00,33.41,33.0,1,-19.37
 10/10/2018 21:00:00,33.29,33.0,1,-18.29
 10/10/2018 21:15:00,33.06,33.0,1,-18.17
 10/10/2018 21:30:00,33.12,33.0,1,-18.03
 10/10/2018 21:45:00,33.22,33.0,1,-17.5
 10/10/2018 22:00:00,33.28,33.0,1,-17.25
 10/10/2018 22:15:00,33.29,33.0,1,-16.69
 10/10/2018 22:30:00,33.35,33.0,1,-16.11
 10/10/2018 22:45:00,33.34,33.0,1,-15.22
 10/10/2018 23:00:00,33.0,33.0,1,-14.57
 10/10/2018 23:15:00,32.84,33.0,1,-14.57
 10/10/2018 23:30:00,32.92,33.0,1,-14.05
 10/10/2018 23:45:00,32.97,33.0,1,-13.9
 11/10/2018 00:00:00,32.94,33.0,1,-13.9
 11/10/2018 00:15:00,32.87,33.0,1,-13.89
 11/10/2018 00:30:00,32.91,33.0,1,-13.23
 11/10/2018 00:45:00,32.97,33.0,1,-13.23
 11/10/2018 01:00:00,33.0,33.0,1,-13.23
 11/10/2018 01:15:00,32.96,33.0,1,-13.26
 11/10/2018 01:30:00,32.95,33.0,1,-13.74
 11/10/2018 01:45:00,32.98,33.0,1,-13.74
 11/10/2018 02:00:00,33.05,33.0,1,-13.74
 11/10/2018 02:15:00,33.04,33.0,1,-13.74
 11/10/2018 02:30:00,33.1,33.0,1,-13.37
 11/10/2018 02:45:00,33.16,33.0,1,-13.07
 11/10/2018 03:00:00,33.14,33.0,1,-13.07
 11/10/2018 03:15:00,33.2,33.0,1,-13.07
 11/10/2018 03:30:00,33.29,33.0,1,-12.59
 11/10/2018 03:45:00,33.33,33.0,1,-11.73
 11/10/2018 04:00:00,33.33,33.0,1,-11.73
 11/10/2018 04:15:00,33.28,33.0,1,-11.73
 11/10/2018 04:30:00,33.26,33.0,1,-12.08
 11/10/2018 04:45:00,33.2,33.0,1,-12.23
 11/10/2018 05:00:00,33.23,33.0,1,-12.23
 11/10/2018 05:15:00,33.14,33.0,1,-12.74
 11/10/2018 05:30:00,33.13,33.0,1,-12.9
 11/10/2018 05:45:00,33.1,33.0,1,-13.22
 11/10/2018 06:00:00,33.02,33.0,1,-13.57
 11/10/2018 06:15:00,32.95,33.0,1,-14.43
 11/10/2018 06:30:00,32.91,33.0,1,-15.56
 11/10/2018 06:45:00,32.66,33.0,1,-16.5
 11/10/2018 07:00:00,32.8,33.0,1,-17.98
 11/10/2018 07:15:00,32.73,33.0,1,-18.9
 11/10/2018 07:30:00,32.72,33.0,1,-19.86
 11/10/2018 07:45:00,32.73,33.0,1,-19.93
 11/10/2018 08:00:00,33.11,33.0,1,-19.93
 11/10/2018 08:15:00,33.06,33.0,1,-20.48
 11/10/2018 08:30:00,33.05,33.0,1,-20.6
 11/10/2018 08:45:00,33.03,33.0,1,-20.3
 11/10/2018 09:00:00,33.01,33.0,1,-19.45
 11/10/2018 09:15:00,32.95,33.0,1,-19.56
 11/10/2018 09:30:00,32.93,33.0,1,-19.22
 11/10/2018 09:45:00,33.02,33.0,1,-18.22
 11/10/2018 10:00:00,33.0,33.0,1,-18.42
 11/10/2018 10:15:00,33.04,33.0,1,-18.76
 11/10/2018 10:30:00,33.16,33.0,1,-18.3
 11/10/2018 10:45:00,33.14,33.0,1,-17.76
 11/10/2018 11:00:00,33.03,33.0,1,-18.56
 11/10/2018 11:15:00,32.94,33.0,1,-18.97
 11/10/2018 11:30:00,33.03,33.0,1,-19.42
 11/10/2018 11:45:00,33.09,33.0,1,-19.09
 11/10/2018 12:00:00,33.02,33.0,1,-19.09
 11/10/2018 12:15:00,33.04,33.0,1,-18.49
 11/10/2018 12:30:00,33.17,33.0,1,-16.47
 11/10/2018 12:45:00,33.15,33.0,1,-19.0
 11/10/2018 13:00:00,33.23,33.0,1,-18.64
 11/10/2018 13:15:00,33.42,33.0,1,-16.75
 11/10/2018 13:30:00,33.41,33.0,1,-17.18
 11/10/2018 13:45:00,32.99,33.0,1,-16.52
 11/10/2018 14:00:00,32.84,33.0,1,-18.25
 11/10/2018 14:15:00,32.81,33.0,1,-17.92
 11/10/2018 14:30:00,32.87,33.0,1,-17.28
 11/10/2018 14:45:00,32.91,33.0,1,-15.24
 11/10/2018 15:00:00,32.93,33.0,1,-13.72
 11/10/2018 15:15:00,32.96,33.0,1,-14.22
 11/10/2018 15:30:00,32.95,33.0,1,-15.55
 11/10/2018 15:45:00,32.95,33.0,1,-14.36
 11/10/2018 16:00:00,32.91,33.0,1,-16.38
 11/10/2018 16:15:00,32.88,33.0,1,-17.64
 11/10/2018 16:30:00,32.79,33.0,1,-18.78
 11/10/2018 16:45:00,32.74,33.0,1,-19.55
 11/10/2018 17:00:00,32.66,33.0,1,-19.91
 11/10/2018 17:15:00,32.72,33.0,1,-19.48
 11/10/2018 17:30:00,32.74,33.0,1,-18.27
 11/10/2018 17:45:00,32.76,33.0,1,-18.68
 11/10/2018 18:00:00,32.67,33.0,1,-19.19
 11/10/2018 18:15:00,32.62,33.0,1,-20.1
 11/10/2018 18:30:00,32.62,33.0,1,-20.77
 11/10/2018 18:45:00,32.62,33.0,1,-20.77
 11/10/2018 19:00:00,32.55,33.0,1,-21.42
 11/10/2018 19:15:00,32.52,33.0,1,-21.73
 11/10/2018 19:30:00,32.55,33.0,1,-21.46
 11/10/2018 19:45:00,32.6,33.0,1,-20.94
 11/10/2018 20:00:00,32.75,33.0,1,-20.36
 11/10/2018 20:15:00,32.82,33.0,1,-19.95
 11/10/2018 20:30:00,32.85,33.0,1,-19.76
 11/10/2018 20:45:00,32.79,33.0,1,-19.59
 11/10/2018 21:00:00,32.84,33.0,1,-18.96
 11/10/2018 21:15:00,33.03,33.0,1,-18.42
 11/10/2018 21:30:00,33.34,33.0,1,-18.03
 11/10/2018 21:45:00,33.35,33.0,1,-17.25
 11/10/2018 22:00:00,33.35,33.0,1,-17.25
 11/10/2018 22:15:00,33.35,33.0,1,-16.81
 11/10/2018 22:30:00,33.21,33.0,1,-15.67
 11/10/2018 22:45:00,33.01,33.0,1,-15.41
 11/10/2018 23:00:00,33.11,33.0,1,-14.76
 11/10/2018 23:15:00,32.88,33.0,1,-14.24
 11/10/2018 23:30:00,32.88,33.0,1,-14.24
 11/10/2018 23:45:00,32.9,33.0,1,-14.24
 12/10/2018 00:00:00,32.98,33.0,1,-13.79
 12/10/2018 00:15:00,32.88,33.0,1,-13.57
 12/10/2018 00:30:00,32.82,33.0,1,-13.11
 12/10/2018 00:45:00,32.81,33.0,1,-12.9
 12/10/2018 01:00:00,32.82,33.0,1,-12.9
 12/10/2018 01:15:00,32.8,33.0,1,-13.54
 12/10/2018 01:30:00,32.81,33.0,1,-13.57
 12/10/2018 01:45:00,32.83,33.0,1,-13.57
 12/10/2018 02:00:00,32.87,33.0,1,-13.57
 12/10/2018 02:15:00,32.87,33.0,1,-13.57
 12/10/2018 02:30:00,32.88,33.0,1,-13.57
 12/10/2018 02:45:00,32.92,33.0,1,-13.57
 12/10/2018 03:00:00,32.95,33.0,1,-12.97
 12/10/2018 03:15:00,32.99,33.0,1,-12.9
 12/10/2018 03:30:00,32.96,33.0,1,-12.9
 12/10/2018 03:45:00,32.95,33.0,1,-12.9
 12/10/2018 04:00:00,32.96,33.0,1,-12.9
 12/10/2018 04:15:00,32.95,33.0,1,-12.23
 12/10/2018 04:30:00,32.94,33.0,1,-12.6
 12/10/2018 04:45:00,32.93,33.0,1,-12.49
 12/10/2018 05:00:00,32.91,33.0,1,-12.23
 12/10/2018 05:15:00,32.85,33.0,1,-12.8
 12/10/2018 05:30:00,32.81,33.0,1,-12.97
 12/10/2018 05:45:00,32.73,33.0,1,-13.57
 12/10/2018 06:00:00,32.66,33.0,1,-14.07
 12/10/2018 06:15:00,32.77,33.0,1,-14.75
 12/10/2018 06:30:00,32.74,33.0,1,-15.45
 12/10/2018 06:45:00,32.62,33.0,1,-16.75
 12/10/2018 07:00:00,32.74,33.0,1,-17.91
 12/10/2018 07:15:00,32.64,33.0,1,-19.43
 12/10/2018 07:30:00,32.77,33.0,1,-20.27
 12/10/2018 07:45:00,32.92,33.0,1,-20.71
 12/10/2018 08:00:00,32.93,33.0,1,-21.4
 12/10/2018 08:15:00,32.92,33.0,1,-21.44
 12/10/2018 08:30:00,32.88,33.0,1,-21.44
 12/10/2018 08:45:00,32.96,33.0,1,-21.22
 12/10/2018 09:00:00,32.98,33.0,1,-20.94
 12/10/2018 09:15:00,32.96,33.0,1,-21.03
 12/10/2018 09:30:00,32.87,33.0,1,-21.61
 12/10/2018 09:45:00,32.88,33.0,1,-21.61
 12/10/2018 10:00:00,32.89,33.0,1,-21.08
 12/10/2018 10:15:00,32.98,33.0,1,-20.78
 12/10/2018 10:30:00,33.0,33.0,1,-20.27
 12/10/2018 10:45:00,33.01,33.0,1,-20.5
 12/10/2018 11:00:00,33.0,33.0,1,-20.4
 12/10/2018 11:15:00,32.99,33.0,1,-20.27
 12/10/2018 11:30:00,33.01,33.0,1,-19.98
 12/10/2018 11:45:00,32.98,33.0,1,-19.94
 12/10/2018 12:00:00,32.96,33.0,1,-20.31
 12/10/2018 12:15:00,32.97,33.0,1,-20.16
 12/10/2018 12:30:00,32.96,33.0,1,-19.77
 12/10/2018 12:45:00,32.97,33.0,1,-20.27
 12/10/2018 13:00:00,33.01,33.0,1,-20.27
 12/10/2018 13:15:00,33.15,33.0,1,-19.46
 12/10/2018 13:30:00,33.35,33.0,1,-17.89
 12/10/2018 13:45:00,33.34,33.0,1,-17.89
 12/10/2018 14:00:00,33.24,33.0,1,-17.44
 12/10/2018 14:15:00,32.94,33.0,1,-17.28
 12/10/2018 14:30:00,32.93,33.0,1,-17.92
 12/10/2018 14:45:00,32.99,33.0,1,-18.06
 12/10/2018 15:00:00,32.98,33.0,1,-18.53
 12/10/2018 15:15:00,33.02,33.0,1,-18.14
 12/10/2018 15:30:00,33.02,33.0,1,-18.42
 12/10/2018 15:45:00,33.01,33.0,1,-18.72
 12/10/2018 16:00:00,32.88,33.0,1,-19.33
 12/10/2018 16:15:00,32.84,33.0,1,-19.85
 12/10/2018 16:30:00,32.81,33.0,1,-20.27
 12/10/2018 16:45:00,32.76,33.0,1,-20.94
 12/10/2018 17:00:00,32.73,33.0,1,-20.94
 12/10/2018 17:15:00,32.73,33.0,1,-20.94
 12/10/2018 17:30:00,32.71,33.0,1,-20.99
 12/10/2018 17:45:00,32.64,33.0,1,-21.44
 12/10/2018 18:00:00,32.58,33.0,1,-21.44
 12/10/2018 18:15:00,32.84,33.0,1,-21.28
 12/10/2018 18:30:00,32.86,33.0,1,-20.77
 12/10/2018 18:45:00,32.87,33.0,1,-20.98
 12/10/2018 19:00:00,32.95,33.0,1,-20.77
 12/10/2018 19:15:00,32.97,33.0,1,-20.68
 12/10/2018 19:30:00,33.04,33.0,1,-20.1
 12/10/2018 19:45:00,33.06,33.0,1,-20.1
 12/10/2018 20:00:00,33.09,33.0,1,-19.49
 12/10/2018 20:15:00,33.14,33.0,1,-18.76
 12/10/2018 20:30:00,33.0,33.0,1,-18.65
 12/10/2018 20:45:00,32.8,33.0,1,-18.09
 12/10/2018 21:00:00,32.95,33.0,1,-17.79
 12/10/2018 21:15:00,33.05,33.0,1,-17.57
 12/10/2018 21:30:00,33.18,33.0,1,-17.22
 12/10/2018 21:45:00,33.3,33.0,1,-16.76
 12/10/2018 22:00:00,33.25,33.0,1,-16.25
 12/10/2018 22:15:00,33.27,33.0,1,-16.04
 12/10/2018 22:30:00,33.37,33.0,1,-15.58
 12/10/2018 22:45:00,33.38,33.0,1,-15.39
 12/10/2018 23:00:00,33.15,33.0,1,-14.45
 12/10/2018 23:15:00,33.12,33.0,1,-14.38
 12/10/2018 23:30:00,33.14,33.0,1,-14.24
 12/10/2018 23:45:00,33.13,33.0,1,-13.78
 13/10/2018 00:00:00,33.17,33.0,1,-13.57
 13/10/2018 00:15:00,33.07,33.0,1,-13.57
 13/10/2018 00:30:00,33.12,33.0,1,-13.57
 13/10/2018 00:45:00,33.16,33.0,1,-13.1
 13/10/2018 01:00:00,33.19,33.0,1,-12.9
 13/10/2018 01:15:00,33.17,33.0,1,-13.47
 13/10/2018 01:30:00,33.16,33.0,1,-13.57
 13/10/2018 01:45:00,33.16,33.0,1,-13.57
 13/10/2018 02:00:00,33.09,33.0,1,-13.57
 13/10/2018 02:15:00,32.99,33.0,1,-13.57
 13/10/2018 02:30:00,33.04,33.0,1,-12.96
 13/10/2018 02:45:00,33.04,33.0,1,-12.9
 13/10/2018 03:00:00,33.08,33.0,1,-12.9
 13/10/2018 03:15:00,33.11,33.0,1,-12.9
 13/10/2018 03:30:00,33.09,33.0,1,-12.9
 13/10/2018 03:45:00,33.14,33.0,1,-12.68
 13/10/2018 04:00:00,33.16,33.0,1,-12.23
 13/10/2018 04:15:00,33.13,33.0,1,-12.23
 13/10/2018 04:30:00,33.14,33.0,1,-12.74
 13/10/2018 04:45:00,33.13,33.0,1,-12.9
 13/10/2018 05:00:00,33.14,33.0,1,-12.9
 13/10/2018 05:15:00,33.13,33.0,1,-12.9
 13/10/2018 05:30:00,33.11,33.0,1,-12.9
 13/10/2018 05:45:00,33.08,33.0,1,-13.02
 13/10/2018 06:00:00,33.01,33.0,1,-13.57
 13/10/2018 06:15:00,32.88,33.0,1,-13.66
 13/10/2018 06:30:00,32.83,33.0,1,-14.29
 13/10/2018 06:45:00,32.72,33.0,1,-14.54
 13/10/2018 07:00:00,32.68,33.0,1,-15.08
 13/10/2018 07:15:00,32.57,33.0,1,-15.63
 13/10/2018 07:30:00,32.56,33.0,1,-16.28
 13/10/2018 07:45:00,32.92,33.0,1,-16.42
 13/10/2018 08:00:00,32.89,33.0,1,-16.42
 13/10/2018 08:15:00,32.83,33.0,1,-16.59
 13/10/2018 08:30:00,32.93,33.0,1,-17.59
 13/10/2018 08:45:00,32.99,33.0,1,-17.59
 13/10/2018 09:00:00,32.92,33.0,1,-17.59
 13/10/2018 09:15:00,32.92,33.0,1,-17.59
 13/10/2018 09:30:00,32.99,33.0,1,-16.99
 13/10/2018 09:45:00,32.98,33.0,1,-16.92
 13/10/2018 10:00:00,32.98,33.0,1,-17.39
 13/10/2018 10:15:00,32.97,33.0,1,-17.09
 13/10/2018 10:30:00,33.0,33.0,1,-16.7
 13/10/2018 10:45:00,33.02,33.0,1,-16.21
 13/10/2018 11:00:00,33.07,33.0,1,-15.55
 13/10/2018 11:15:00,33.12,33.0,1,-14.84
 13/10/2018 11:30:00,33.16,33.0,1,-14.07
 13/10/2018 11:45:00,33.15,33.0,1,-14.55
 13/10/2018 12:00:00,33.24,33.0,1,-13.55
 13/10/2018 12:15:00,33.25,33.0,1,-8.53
 13/10/2018 12:30:00,33.24,33.0,1,-7.44
 13/10/2018 12:45:00,33.24,33.0,1,-11.33
 13/10/2018 13:00:00,33.24,33.0,1,-11.86
 13/10/2018 13:15:00,33.26,33.0,1,-11.45
 13/10/2018 13:30:00,33.36,33.0,1,-11.71
 13/10/2018 13:45:00,33.37,33.0,1,-12.58
 13/10/2018 14:00:00,33.39,33.0,1,-13.86
 13/10/2018 14:15:00,33.38,33.0,1,-14.07
 13/10/2018 14:30:00,33.15,33.0,1,-14.66
 13/10/2018 14:45:00,33.15,33.0,1,-15.28
 13/10/2018 15:00:00,33.1,33.0,1,-15.75
 13/10/2018 15:15:00,33.17,33.0,1,-15.75
 13/10/2018 15:30:00,33.01,33.0,1,-16.35
 13/10/2018 15:45:00,32.96,33.0,1,-15.9
 13/10/2018 16:00:00,32.91,33.0,1,-15.75
 13/10/2018 16:15:00,32.84,33.0,1,-15.79
 13/10/2018 16:30:00,32.76,33.0,1,-16.72
 13/10/2018 16:45:00,32.64,33.0,1,-17.21
 13/10/2018 17:00:00,32.6,33.0,1,-17.71
 13/10/2018 17:15:00,32.83,33.0,1,-18.28
 13/10/2018 17:30:00,32.91,33.0,1,-18.93
 13/10/2018 17:45:00,32.91,33.0,1,-19.26
 13/10/2018 18:00:00,32.83,33.0,1,-19.26
 13/10/2018 18:15:00,32.7,33.0,1,-19.26
 13/10/2018 18:30:00,32.81,33.0,1,-19.26
 13/10/2018 18:45:00,32.8,33.0,1,-19.58
 13/10/2018 19:00:00,32.86,33.0,1,-19.93
 13/10/2018 19:15:00,32.94,33.0,1,-19.67
 13/10/2018 19:30:00,33.01,33.0,1,-19.26
 13/10/2018 19:45:00,33.12,33.0,1,-18.69
 13/10/2018 20:00:00,33.23,33.0,1,-18.42
 13/10/2018 20:15:00,33.29,33.0,1,-17.92
 13/10/2018 20:30:00,33.29,33.0,1,-17.61
 13/10/2018 20:45:00,33.39,33.0,1,-17.25
 13/10/2018 21:00:00,33.17,33.0,1,-16.59
 13/10/2018 21:15:00,32.9,33.0,1,-16.25
 13/10/2018 21:30:00,32.95,33.0,1,-16.16
 13/10/2018 21:45:00,32.96,33.0,1,-15.75
 13/10/2018 22:00:00,32.76,33.0,1,-15.39
 13/10/2018 22:15:00,32.8,33.0,1,-15.08
 13/10/2018 22:30:00,32.83,33.0,1,-15.03
 13/10/2018 22:45:00,32.98,33.0,1,-14.41
 13/10/2018 23:00:00,33.05,33.0,1,-14.04
 13/10/2018 23:15:00,33.06,33.0,1,-13.74
 13/10/2018 23:30:00,33.06,33.0,1,-13.74
 13/10/2018 23:45:00,33.18,33.0,1,-13.49
 14/10/2018 00:00:00,33.23,33.0,1,-13.07
 14/10/2018 00:15:00,33.12,33.0,1,-13.07
 14/10/2018 00:30:00,33.17,33.0,1,-13.07
 14/10/2018 00:45:00,33.13,33.0,1,-12.58
 14/10/2018 01:00:00,33.15,33.0,1,-12.4
 14/10/2018 01:15:00,33.1,33.0,1,-13.06
 14/10/2018 01:30:00,33.13,33.0,1,-13.07
 14/10/2018 01:45:00,33.12,33.0,1,-13.07
 14/10/2018 02:00:00,33.18,33.0,1,-13.07
 14/10/2018 02:15:00,33.19,33.0,1,-13.07
 14/10/2018 02:30:00,33.27,33.0,1,-13.07
 14/10/2018 02:45:00,33.24,33.0,1,-12.75
 14/10/2018 03:00:00,33.24,33.0,1,-12.41
 14/10/2018 03:15:00,33.28,33.0,1,-12.06
 14/10/2018 03:30:00,33.33,33.0,1,-12.06
 14/10/2018 03:45:00,33.35,33.0,1,-11.93
 14/10/2018 04:00:00,33.23,33.0,1,-11.56
 14/10/2018 04:15:00,33.25,33.0,1,-11.56
 14/10/2018 04:30:00,33.25,33.0,1,-11.56
 14/10/2018 04:45:00,33.27,33.0,1,-10.96
 14/10/2018 05:00:00,33.25,33.0,1,-10.96
 14/10/2018 05:15:00,33.2,33.0,1,-11.39
 14/10/2018 05:30:00,33.21,33.0,1,-11.39
 14/10/2018 05:45:00,33.15,33.0,1,-11.39
 14/10/2018 06:00:00,33.14,33.0,1,-11.39
 14/10/2018 06:15:00,33.04,33.0,1,-12.03
 14/10/2018 06:30:00,32.99,33.0,1,-12.07
 14/10/2018 06:45:00,32.88,33.0,1,-12.56
 14/10/2018 07:00:00,32.75,33.0,1,-12.56
 14/10/2018 07:15:00,32.72,33.0,1,-12.56
 14/10/2018 07:30:00,32.72,33.0,1,-12.61
 14/10/2018 07:45:00,32.58,33.0,1,-13.66
 14/10/2018 08:00:00,32.5,33.0,1,-14.24
 14/10/2018 08:15:00,32.53,33.0,1,-14.28
 14/10/2018 08:30:00,32.8,33.0,1,-14.96
 14/10/2018 08:45:00,32.92,33.0,1,-15.41
 14/10/2018 09:00:00,32.87,33.0,1,-15.66
 14/10/2018 09:15:00,32.92,33.0,1,-15.91
 14/10/2018 09:30:00,32.95,33.0,1,-16.34
 14/10/2018 09:45:00,32.92,33.0,1,-16.58
 14/10/2018 10:00:00,32.94,33.0,1,-16.58
 14/10/2018 10:15:00,33.04,33.0,1,-16.58
 14/10/2018 10:30:00,33.15,33.0,1,-16.58
 14/10/2018 10:45:00,33.13,33.0,1,-16.84
 14/10/2018 11:00:00,33.11,33.0,1,-17.09
 14/10/2018 11:15:00,33.02,33.0,1,-17.09
 14/10/2018 11:30:00,33.02,33.0,1,-16.77
 14/10/2018 11:45:00,33.01,33.0,1,-16.66
 14/10/2018 12:00:00,33.05,33.0,1,-16.4
 14/10/2018 12:15:00,33.05,33.0,1,-15.83
 14/10/2018 12:30:00,33.04,33.0,1,-16.05
 14/10/2018 12:45:00,33.01,33.0,1,-15.29
 14/10/2018 13:00:00,33.09,33.0,1,-14.63
 14/10/2018 13:15:00,33.12,33.0,1,-15.05
 14/10/2018 13:30:00,33.14,33.0,1,-14.72
 14/10/2018 13:45:00,33.24,33.0,1,-13.21
 14/10/2018 14:00:00,33.3,33.0,1,-11.42
 14/10/2018 14:15:00,33.34,33.0,1,-9.18
 14/10/2018 14:30:00,33.36,33.0,1,-11.66
 14/10/2018 14:45:00,33.34,33.0,1,-12.97
 14/10/2018 15:00:00,33.32,33.0,1,-13.22
 14/10/2018 15:15:00,33.32,33.0,1,-13.74
 14/10/2018 15:30:00,33.37,33.0,1,-13.32
 14/10/2018 15:45:00,33.3,33.0,1,-15.02
 14/10/2018 16:00:00,33.28,33.0,1,-15.56
 14/10/2018 16:15:00,33.27,33.0,1,-16.19
 14/10/2018 16:30:00,33.21,33.0,1,-16.12
 14/10/2018 16:45:00,33.17,33.0,1,-15.86
 14/10/2018 17:00:00,33.05,33.0,1,-16.93
 14/10/2018 17:15:00,32.96,33.0,1,-17.89
 14/10/2018 17:30:00,32.93,33.0,1,-17.81
 14/10/2018 17:45:00,32.89,33.0,1,-18.09
 14/10/2018 18:00:00,32.85,33.0,1,-18.44
 14/10/2018 18:15:00,32.78,33.0,1,-18.76
 14/10/2018 18:30:00,32.8,33.0,1,-18.76
 14/10/2018 18:45:00,32.72,33.0,1,-19.29
 14/10/2018 19:00:00,32.7,33.0,1,-19.43
 14/10/2018 19:15:00,32.68,33.0,1,-19.43
 14/10/2018 19:30:00,32.76,33.0,1,-19.2
 14/10/2018 19:45:00,32.92,33.0,1,-18.76
 14/10/2018 20:00:00,33.0,33.0,1,-18.48
 14/10/2018 20:15:00,33.01,33.0,1,-18.09
 14/10/2018 20:30:00,33.07,33.0,1,-17.72
 14/10/2018 20:45:00,33.1,33.0,1,-17.59
 14/10/2018 21:00:00,33.22,33.0,1,-17.09
 14/10/2018 21:15:00,33.15,33.0,1,-16.42
 14/10/2018 21:30:00,33.19,33.0,1,-16.37
 14/10/2018 21:45:00,33.1,33.0,1,-15.91
 14/10/2018 22:00:00,33.17,33.0,1,-15.91
 14/10/2018 22:15:00,33.23,33.0,1,-15.54
 14/10/2018 22:30:00,33.31,33.0,1,-15.12
 14/10/2018 22:45:00,33.36,33.0,1,-14.37
 14/10/2018 23:00:00,33.27,33.0,1,-13.78
 14/10/2018 23:15:00,32.75,33.0,1,-13.58
 14/10/2018 23:30:00,32.97,33.0,1,-13.23
 14/10/2018 23:45:00,33.04,33.0,1,-13.23
 15/10/2018 00:00:00,33.11,33.0,1,-13.23
 15/10/2018 00:00:00,33.11,33.0,1,-13.23
 15/10/2018 00:15:00,33.1,33.0,1,-13.01
 15/10/2018 00:30:00,33.13,33.0,1,-12.56
 15/10/2018 00:45:00,33.09,33.0,1,-12.56
 15/10/2018 01:00:00,33.16,33.0,1,-12.56
 15/10/2018 01:15:00,33.11,33.0,1,-13.35
 15/10/2018 01:30:00,33.13,33.0,1,-13.9
 15/10/2018 01:45:00,33.13,33.0,1,-13.63
 15/10/2018 02:00:00,33.17,33.0,1,-13.23
 15/10/2018 02:15:00,33.14,33.0,1,-13.76
 15/10/2018 02:30:00,33.17,33.0,1,-13.9
 15/10/2018 02:45:00,33.19,33.0,1,-13.9
 15/10/2018 03:00:00,33.24,33.0,1,-13.53
 15/10/2018 03:15:00,33.23,33.0,1,-13.4
 15/10/2018 03:30:00,33.21,33.0,1,-13.4
 15/10/2018 03:45:00,33.26,33.0,1,-13.4
 15/10/2018 04:00:00,33.29,33.0,1,-13.1
 15/10/2018 04:15:00,33.27,33.0,1,-12.9
 15/10/2018 04:30:00,33.26,33.0,1,-12.9
 15/10/2018 04:45:00,33.25,33.0,1,-12.9
 15/10/2018 05:00:00,33.23,33.0,1,-12.9
 15/10/2018 05:15:00,33.2,33.0,1,-12.9
 15/10/2018 05:30:00,33.17,33.0,1,-13.46
 15/10/2018 05:45:00,33.13,33.0,1,-13.57
 15/10/2018 06:00:00,33.03,33.0,1,-13.89
 15/10/2018 06:15:00,32.87,33.0,1,-15.18
 15/10/2018 06:30:00,32.79,33.0,1,-16.14
 15/10/2018 06:45:00,32.76,33.0,1,-17.2
 15/10/2018 07:00:00,32.65,33.0,1,-18.41
 15/10/2018 07:15:00,32.75,33.0,1,-19.38
 15/10/2018 07:30:00,32.75,33.0,1,-20.72
 15/10/2018 07:45:00,32.91,33.0,1,-20.53
 15/10/2018 08:00:00,33.04,33.0,1,-21.27
 15/10/2018 08:15:00,32.98,33.0,1,-21.27
 15/10/2018 08:30:00,32.95,33.0,1,-21.27
 15/10/2018 08:45:00,32.95,33.0,1,-20.96
 15/10/2018 09:00:00,32.88,33.0,1,-20.77
 15/10/2018 09:15:00,32.9,33.0,1,-20.71
 15/10/2018 09:30:00,32.84,33.0,1,-20.58
 15/10/2018 09:45:00,32.81,33.0,1,-20.27
 15/10/2018 10:00:00,32.85,33.0,1,-20.27
 15/10/2018 10:15:00,32.92,33.0,1,-19.81
 15/10/2018 10:30:00,32.92,33.0,1,-19.26
 15/10/2018 10:45:00,32.93,33.0,1,-19.29
 15/10/2018 11:00:00,32.96,33.0,1,-19.76
 15/10/2018 11:15:00,32.95,32.98,2,-19.76
 15/10/2018 11:30:00,32.95,32.97,2,-19.76
 15/10/2018 11:45:00,33.0,32.97,2,-19.3
 15/10/2018 12:00:00,33.15,32.97,2,-18.65
 15/10/2018 12:15:00,33.15,32.85,2,-17.92
 15/10/2018 12:30:00,33.15,32.84,1,-17.76
 15/10/2018 12:45:00,33.18,33.0,1,-17.29
 15/10/2018 13:00:00,33.19,33.0,1,-17.43
 15/10/2018 13:15:00,33.33,33.0,1,-16.96
 15/10/2018 13:30:00,33.22,33.0,1,-15.37
 15/10/2018 13:45:00,33.1,33.0,1,-15.1
 15/10/2018 14:00:00,33.04,33.0,1,-15.51
 15/10/2018 14:15:00,33.05,33.0,1,-17.03
 15/10/2018 14:30:00,33.03,33.0,1,-17.77
 15/10/2018 14:45:00,33.07,33.0,1,-17.92
 15/10/2018 15:00:00,33.09,33.0,1,-18.2
 15/10/2018 15:15:00,33.08,33.0,1,-18.42
 15/10/2018 15:30:00,33.06,33.0,1,-18.42
 15/10/2018 15:45:00,32.98,33.0,1,-18.73
 15/10/2018 16:00:00,32.88,33.0,1,-19.43
 15/10/2018 16:15:00,32.8,33.0,1,-20.26
 15/10/2018 16:30:00,32.8,33.0,1,-20.9
 15/10/2018 16:45:00,32.77,33.0,1,-21.24
 15/10/2018 17:00:00,32.74,33.0,1,-21.44
 15/10/2018 17:15:00,32.79,33.0,1,-21.44
 15/10/2018 17:30:00,32.91,33.0,1,-22.23
 15/10/2018 17:45:00,32.91,33.0,1,-22.7
 15/10/2018 18:00:00,32.88,33.0,1,-22.95
 15/10/2018 18:15:00,32.88,33.0,1,-22.95
 15/10/2018 18:30:00,32.78,33.0,1,-22.95
 15/10/2018 18:45:00,32.84,33.0,1,-23.22
 15/10/2018 19:00:00,32.89,33.0,1,-23.45
 15/10/2018 19:15:00,32.88,33.0,1,-22.98
 15/10/2018 19:30:00,33.0,33.0,1,-22.64
 15/10/2018 19:45:00,33.03,33.0,1,-22.25
 15/10/2018 20:00:00,33.21,33.0,1,-21.41
 15/10/2018 20:15:00,33.23,33.0,1,-20.77
 15/10/2018 20:30:00,33.31,33.0,1,-20.17
 15/10/2018 20:45:00,33.17,33.0,1,-19.6
 15/10/2018 21:00:00,33.12,33.0,1,-19.17
 15/10/2018 21:15:00,33.06,33.0,1,-18.95
 15/10/2018 21:30:00,33.12,33.0,1,-18.48
 15/10/2018 21:45:00,33.06,33.0,1,-18.04
 15/10/2018 22:00:00,33.14,33.0,1,-17.42
 15/10/2018 22:15:00,33.22,33.0,1,-16.85
 15/10/2018 22:30:00,33.23,33.0,1,-16.31
 15/10/2018 22:45:00,33.24,33.0,1,-15.83
 15/10/2018 23:00:00,33.22,33.0,1,-15.18
 15/10/2018 23:15:00,33.23,33.0,1,-15.0
 15/10/2018 23:30:00,33.3,33.0,1,-14.41
 15/10/2018 23:45:00,33.36,33.0,1,-14.35
 16/10/2018 00:00:00,33.06,33.0,1,-13.74
 16/10/2018 00:15:00,33.04,33.0,1,-13.59
 16/10/2018 00:30:00,33.11,33.0,1,-13.07
 16/10/2018 00:45:00,33.11,33.0,1,-13.07
 16/10/2018 01:00:00,33.11,33.0,1,-13.07
 16/10/2018 01:15:00,33.0,33.0,1,-13.67
 16/10/2018 01:30:00,32.99,33.0,1,-13.74
 16/10/2018 01:45:00,32.94,33.0,1,-13.74
 16/10/2018 02:00:00,32.99,33.0,1,-13.74
 16/10/2018 02:15:00,32.97,33.0,1,-13.74
 16/10/2018 02:30:00,33.02,33.0,1,-13.74
 16/10/2018 02:45:00,33.03,33.0,1,-13.74
 16/10/2018 03:00:00,33.12,33.0,1,-13.74
 16/10/2018 03:15:00,33.18,33.0,1,-13.53
 16/10/2018 03:30:00,33.19,33.0,1,-13.23
 16/10/2018 03:45:00,33.18,33.0,1,-13.23
 16/10/2018 04:00:00,33.02,33.0,1,-13.23
 16/10/2018 04:15:00,32.9,33.0,1,-13.23
 16/10/2018 04:30:00,32.93,33.0,1,-13.23
 16/10/2018 04:45:00,32.95,33.0,1,-13.23
 16/10/2018 05:00:00,32.95,33.0,1,-13.23
 16/10/2018 05:15:00,32.82,33.0,1,-13.51
 16/10/2018 05:30:00,32.79,33.0,1,-13.9
 16/10/2018 05:45:00,32.76,33.0,1,-13.9
 16/10/2018 06:00:00,32.82,33.0,1,-14.5
 16/10/2018 06:15:00,32.73,33.0,1,-15.37
 16/10/2018 06:30:00,32.91,33.0,1,-16.57
 16/10/2018 06:45:00,32.9,33.0,1,-17.86
 16/10/2018 07:00:00,32.74,33.0,1,-19.1
 16/10/2018 07:15:00,32.69,33.0,1,-19.89
 16/10/2018 07:30:00,33.09,33.0,1,-20.6
 16/10/2018 07:45:00,33.0,33.0,1,-21.24
 16/10/2018 08:00:00,32.96,33.0,1,-21.27
 16/10/2018 08:15:00,32.97,33.0,1,-21.38
 16/10/2018 08:30:00,33.09,33.0,1,-21.53
 16/10/2018 08:45:00,33.13,33.0,1,-21.1
 16/10/2018 09:00:00,33.19,33.0,1,-20.43
 16/10/2018 09:15:00,33.22,33.0,1,-19.45
 16/10/2018 09:30:00,33.23,33.0,1,-19.27
 16/10/2018 09:45:00,33.24,33.0,1,-19.27
 16/10/2018 10:00:00,33.24,33.0,1,-18.93
 16/10/2018 10:15:00,33.24,33.0,1,-18.93
 16/10/2018 10:30:00,33.3,33.0,1,-19.08
 16/10/2018 10:45:00,33.34,33.0,1,-18.47
 16/10/2018 11:00:00,33.33,33.0,1,-17.8
 16/10/2018 11:15:00,33.32,33.0,1,-17.42
 16/10/2018 11:30:00,33.33,33.0,1,-17.63
 16/10/2018 11:45:00,33.32,33.0,1,-17.3
 16/10/2018 12:00:00,33.38,33.0,1,-16.31
 16/10/2018 12:15:00,32.99,33.0,1,-14.42
 16/10/2018 12:30:00,32.98,33.0,1,-13.75
 16/10/2018 12:45:00,32.96,33.0,1,-15.96
 16/10/2018 13:00:00,33.06,33.0,1,-13.81
 16/10/2018 13:15:00,33.08,33.0,1,-12.64
 16/10/2018 13:30:00,33.07,33.0,1,-13.65
 16/10/2018 13:45:00,33.03,33.0,1,-15.06
 16/10/2018 14:00:00,32.96,33.0,1,-17.29
 16/10/2018 14:15:00,32.91,33.0,1,-18.09
 16/10/2018 14:30:00,32.79,33.0,1,-18.44
 16/10/2018 14:45:00,32.71,33.0,1,-18.84
 16/10/2018 15:00:00,32.74,33.0,1,-18.61
 16/10/2018 15:15:00,32.84,33.0,1,-18.59
 16/10/2018 15:30:00,32.82,33.0,1,-18.59
 16/10/2018 15:45:00,32.77,33.0,1,-18.59
 16/10/2018 16:00:00,32.69,33.0,1,-18.73
 16/10/2018 16:15:00,32.7,33.0,1,-19.17
 16/10/2018 16:30:00,32.7,33.0,1,-19.76
 16/10/2018 16:45:00,32.63,33.0,1,-20.27
 16/10/2018 17:00:00,32.6,33.0,1,-20.43
 16/10/2018 17:15:00,32.59,33.0,1,-20.88
 16/10/2018 17:30:00,32.67,33.0,1,-20.94
 16/10/2018 17:45:00,32.77,33.0,1,-20.94
 16/10/2018 18:00:00,32.77,33.0,1,-20.94
 16/10/2018 18:15:00,32.74,33.0,1,-20.94
 16/10/2018 18:30:00,32.85,33.0,1,-21.47
 16/10/2018 18:45:00,32.93,33.0,1,-22.61
 16/10/2018 19:00:00,32.92,33.0,1,-22.61
 16/10/2018 19:15:00,32.99,33.0,1,-22.61
 16/10/2018 19:30:00,33.07,33.0,1,-22.11
 16/10/2018 19:45:00,33.05,33.0,1,-21.71
 16/10/2018 20:00:00,33.22,33.0,1,-20.81
 16/10/2018 20:15:00,33.28,33.0,1,-20.42
 16/10/2018 20:30:00,33.34,33.0,1,-19.49
 16/10/2018 20:45:00,33.15,33.0,1,-18.93
 16/10/2018 21:00:00,33.08,33.0,1,-18.47
 16/10/2018 21:15:00,32.98,33.0,1,-18.76
 16/10/2018 21:30:00,33.15,33.0,1,-18.67
 16/10/2018 21:45:00,33.22,33.0,1,-18.09
 16/10/2018 22:00:00,33.33,33.0,1,-17.42
 16/10/2018 22:15:00,33.28,33.0,1,-16.96
 16/10/2018 22:30:00,33.28,33.0,1,-16.59
 16/10/2018 22:45:00,33.33,33.0,1,-15.78
 16/10/2018 23:00:00,33.34,33.0,1,-14.94
 16/10/2018 23:15:00,33.17,33.0,1,-14.07
 16/10/2018 23:30:00,32.96,33.0,1,-14.07
 16/10/2018 23:45:00,32.87,33.0,1,-13.86
 17/10/2018 00:00:00,32.95,33.0,1,-13.4
 17/10/2018 00:15:00,32.97,33.0,1,-13.4
 17/10/2018 00:30:00,33.0,33.0,1,-13.16
 17/10/2018 00:45:00,33.02,33.0,1,-12.73
 17/10/2018 01:00:00,33.03,33.0,1,-12.73
 17/10/2018 01:15:00,32.9,33.0,1,-13.56
 17/10/2018 01:30:00,32.93,33.0,1,-13.57
 17/10/2018 01:45:00,32.9,33.0,1,-13.57
 17/10/2018 02:00:00,32.96,33.0,1,-13.59
 17/10/2018 02:15:00,32.97,33.0,1,-14.07
 17/10/2018 02:30:00,32.99,33.0,1,-13.84
 17/10/2018 02:45:00,33.06,33.0,1,-13.4
 17/10/2018 03:00:00,33.13,33.0,1,-13.4
 17/10/2018 03:15:00,33.16,33.0,1,-13.18
 17/10/2018 03:30:00,33.11,33.0,1,-12.9
 17/10/2018 03:45:00,33.1,33.0,1,-12.9
 17/10/2018 04:00:00,33.11,33.0,1,-12.9
 17/10/2018 04:15:00,33.1,33.0,1,-12.9
 17/10/2018 04:30:00,33.08,33.0,1,-12.9
 17/10/2018 04:45:00,33.06,33.0,1,-12.9
 17/10/2018 05:00:00,33.08,33.0,1,-12.9
 17/10/2018 05:15:00,33.0,33.0,1,-12.9
 17/10/2018 05:30:00,32.95,33.0,1,-13.29
 17/10/2018 05:45:00,32.92,33.0,1,-13.84
 17/10/2018 06:00:00,32.86,33.0,1,-14.07
 17/10/2018 06:15:00,32.99,33.0,1,-15.04
 17/10/2018 06:30:00,33.01,33.0,1,-16.08
 17/10/2018 06:45:00,33.02,33.0,1,-17.17
 17/10/2018 07:00:00,33.08,33.0,1,-18.01
 17/10/2018 07:15:00,32.81,33.0,1,-19.13
 17/10/2018 07:30:00,32.6,33.0,1,-19.99
 17/10/2018 07:45:00,32.89,33.0,1,-20.3
 17/10/2018 08:00:00,32.93,33.0,1,-20.94
 17/10/2018 08:15:00,32.92,33.0,1,-20.94
 17/10/2018 08:30:00,33.07,33.0,1,-20.79
 17/10/2018 08:45:00,33.18,33.0,1,-20.27
 17/10/2018 09:00:00,33.16,33.0,1,-19.99
 17/10/2018 09:15:00,33.2,33.0,1,-19.6
 17/10/2018 09:30:00,33.17,33.0,1,-19.4
 17/10/2018 09:45:00,33.2,33.0,1,-18.86
 17/10/2018 10:00:00,33.24,33.0,1,-18.26
 17/10/2018 10:15:00,33.31,33.0,1,-17.55
 17/10/2018 10:30:00,33.31,33.0,1,-16.21
 17/10/2018 10:45:00,33.35,33.0,1,-15.27
 17/10/2018 11:00:00,33.32,33.0,1,-15.24
 17/10/2018 11:15:00,33.23,33.0,1,-16.53
 17/10/2018 11:30:00,33.24,33.0,1,-16.69
 17/10/2018 11:45:00,33.19,33.0,1,-17.76
 17/10/2018 12:00:00,33.23,33.0,1,-17.76
 17/10/2018 12:15:00,33.23,33.0,1,-17.76
 17/10/2018 12:30:00,33.23,33.0,1,-17.29
 17/10/2018 12:45:00,33.26,33.0,1,-16.88
 17/10/2018 13:00:00,33.31,33.0,1,-16.69
 17/10/2018 13:15:00,33.25,33.0,1,-16.11
 17/10/2018 13:30:00,32.9,33.0,1,-15.97
 17/10/2018 13:45:00,32.79,33.0,1,-15.43
 17/10/2018 14:00:00,32.8,33.0,1,-15.8
 17/10/2018 14:15:00,32.77,33.0,1,-16.34
 17/10/2018 14:30:00,32.82,33.0,1,-16.53
 17/10/2018 14:45:00,32.86,33.0,1,-16.32
 17/10/2018 15:00:00,32.9,33.0,1,-16.16
 17/10/2018 15:15:00,32.88,33.0,1,-16.43
 17/10/2018 15:30:00,32.87,33.0,1,-16.56
 17/10/2018 15:45:00,32.79,33.0,1,-17.32
 17/10/2018 16:00:00,32.71,33.0,1,-17.79
 17/10/2018 16:15:00,32.68,33.0,1,-18.44
 17/10/2018 16:30:00,32.62,33.0,1,-19.51
 17/10/2018 16:45:00,32.59,33.0,1,-20.59
 17/10/2018 17:00:00,32.92,33.0,1,-20.87
 17/10/2018 17:15:00,33.08,33.0,1,-21.44
 17/10/2018 17:30:00,33.15,33.0,1,-21.44
 17/10/2018 17:45:00,33.15,33.0,1,-21.44
 17/10/2018 18:00:00,33.13,33.0,1,-21.44
 17/10/2018 18:15:00,33.15,33.0,1,-22.02
 17/10/2018 18:30:00,33.15,33.0,1,-22.11
 17/10/2018 18:45:00,33.23,33.0,1,-22.54
 17/10/2018 19:00:00,33.33,33.0,1,-22.78
 17/10/2018 19:15:00,33.34,33.0,1,-22.52
 17/10/2018 19:30:00,33.26,33.0,1,-21.47
 17/10/2018 19:45:00,33.18,33.0,1,-20.77
 17/10/2018 20:00:00,33.14,33.0,1,-20.44
 17/10/2018 20:15:00,32.93,33.0,1,-20.1
 17/10/2018 20:30:00,32.93,33.0,1,-20.1
 17/10/2018 20:45:00,32.99,33.0,1,-19.86
 17/10/2018 21:00:00,33.01,33.0,1,-19.43
 17/10/2018 21:15:00,33.08,33.0,1,-18.97
 17/10/2018 21:30:00,33.12,33.0,1,-18.21
 17/10/2018 21:45:00,33.25,33.0,1,-17.34
 17/10/2018 22:00:00,33.35,33.0,1,-16.92
 17/10/2018 22:15:00,33.19,33.0,1,-16.35
 17/10/2018 22:30:00,32.97,33.0,1,-15.79
 17/10/2018 22:45:00,32.91,33.0,1,-15.24
 17/10/2018 23:00:00,33.09,33.0,1,-14.59
 17/10/2018 23:15:00,33.18,33.0,1,-14.57
 17/10/2018 23:30:00,33.23,33.0,1,-14.06
 17/10/2018 23:45:00,32.96,33.0,1,-13.81
 18/10/2018 00:00:00,32.74,33.0,1,-13.23
 18/10/2018 00:15:00,32.75,33.0,1,-13.23
 18/10/2018 00:30:00,32.79,33.0,1,-13.23
 18/10/2018 00:45:00,32.84,33.0,1,-13.23
 18/10/2018 01:00:00,32.81,33.0,1,-13.23
 18/10/2018 01:15:00,32.71,33.0,1,-13.66
 18/10/2018 01:30:00,32.72,33.0,1,-13.9
 18/10/2018 01:45:00,32.69,33.0,1,-13.9
 18/10/2018 02:00:00,32.74,33.0,1,-13.9
 18/10/2018 02:15:00,32.77,33.0,1,-13.9
 18/10/2018 02:30:00,32.8,33.0,1,-13.9
 18/10/2018 02:45:00,32.81,33.0,1,-13.9
 18/10/2018 03:00:00,32.82,33.0,1,-13.9
 18/10/2018 03:15:00,32.88,33.0,1,-13.84
 18/10/2018 03:30:00,32.88,33.0,1,-13.4
 18/10/2018 03:45:00,32.85,33.0,1,-13.4
 18/10/2018 04:00:00,32.86,33.0,1,-13.03
 18/10/2018 04:15:00,32.88,33.0,1,-12.9
 18/10/2018 04:30:00,32.9,33.0,1,-12.9
 18/10/2018 04:45:00,32.85,33.0,1,-12.9
 18/10/2018 05:00:00,32.87,33.0,1,-12.9
 18/10/2018 05:15:00,32.86,33.0,1,-13.25
 18/10/2018 05:30:00,32.87,33.0,1,-13.57
 18/10/2018 05:45:00,32.79,33.0,1,-13.81
 18/10/2018 06:00:00,32.7,33.0,1,-14.25
 18/10/2018 06:15:00,32.78,33.0,1,-15.61
 18/10/2018 06:30:00,32.9,33.0,1,-16.38
 18/10/2018 06:45:00,32.83,33.0,1,-17.78
 18/10/2018 07:00:00,33.05,33.0,1,-18.87
 18/10/2018 07:15:00,32.76,33.0,1,-19.41
 18/10/2018 07:30:00,32.82,33.0,1,-19.76
 18/10/2018 07:45:00,32.83,33.0,1,-20.1
 18/10/2018 08:00:00,32.99,33.0,1,-20.94
 18/10/2018 08:15:00,32.98,33.0,1,-20.6
 18/10/2018 08:30:00,33.04,33.0,1,-20.15
 18/10/2018 08:45:00,33.1,33.0,1,-19.2
 18/10/2018 09:00:00,33.07,33.0,1,-18.76
 18/10/2018 09:15:00,33.03,33.0,1,-18.71
 18/10/2018 09:30:00,33.2,33.0,1,-17.73
 18/10/2018 09:45:00,33.22,33.0,1,-15.79
 18/10/2018 10:00:00,33.3,33.0,1,-13.85
 18/10/2018 10:15:00,33.3,33.0,1,-11.76
 18/10/2018 10:30:00,33.06,33.0,1,-10.62
 18/10/2018 10:45:00,33.1,33.05,2,-10.03
 18/10/2018 11:00:00,33.13,33.17,2,-9.1
 18/10/2018 11:15:00,32.82,32.77,2,-7.72
 18/10/2018 11:30:00,32.34,32.31,2,-7.3
 18/10/2018 11:45:00,32.38,32.35,2,-6.7
 18/10/2018 12:00:00,32.43,32.24,1,-6.58
 18/10/2018 12:15:00,32.82,33.0,1,-6.59
 18/10/2018 12:30:00,32.8,33.0,1,-6.23
 18/10/2018 12:45:00,32.88,33.0,1,-6.22
 18/10/2018 13:00:00,32.96,32.75,2,-5.42
 18/10/2018 13:15:00,32.43,32.28,2,-5.05
 18/10/2018 13:30:00,32.26,32.08,2,-4.75
 18/10/2018 13:45:00,31.95,32.13,2,-5.06
 18/10/2018 14:00:00,32.0,32.19,1,-5.59
 18/10/2018 14:15:00,33.0,33.0,1,-6.08
 18/10/2018 14:30:00,32.99,33.0,1,-6.31
 18/10/2018 14:45:00,33.04,33.0,1,-6.56
 18/10/2018 15:00:00,32.99,33.0,1,-7.32
 18/10/2018 15:15:00,33.01,33.0,1,-7.35
 18/10/2018 15:30:00,33.02,33.0,1,-8.36
 18/10/2018 15:45:00,33.0,33.0,1,-8.93
 18/10/2018 16:00:00,32.93,33.0,1,-9.92
 18/10/2018 16:15:00,32.89,33.0,1,-11.49
 18/10/2018 16:30:00,32.87,33.0,1,-13.74
 18/10/2018 16:45:00,32.78,33.0,1,-15.21
 18/10/2018 17:00:00,32.71,33.0,1,-16.02
 18/10/2018 17:15:00,32.63,33.0,1,-17.07
 18/10/2018 17:30:00,32.91,33.0,1,-18.22
 18/10/2018 17:45:00,32.99,33.0,1,-19.04
 18/10/2018 18:00:00,32.93,33.0,1,-19.48
 18/10/2018 18:15:00,32.88,33.0,1,-20.41
 18/10/2018 18:30:00,32.85,33.0,1,-21.05
 18/10/2018 18:45:00,32.83,33.0,1,-21.57
 18/10/2018 19:00:00,32.83,33.0,1,-21.77
 18/10/2018 19:15:00,32.82,33.0,1,-21.77
 18/10/2018 19:30:00,32.94,33.0,1,-20.99
 18/10/2018 19:45:00,33.06,33.0,1,-20.57
 18/10/2018 20:00:00,33.03,33.0,1,-20.1
 18/10/2018 20:15:00,33.11,33.0,1,-19.66
 18/10/2018 20:30:00,33.2,33.0,1,-19.42
 18/10/2018 20:45:00,33.1,33.0,1,-18.76
 18/10/2018 21:00:00,33.2,33.0,1,-18.76
 18/10/2018 21:15:00,33.1,33.0,1,-18.26
 18/10/2018 21:30:00,33.04,33.0,1,-17.95
 18/10/2018 21:45:00,33.1,33.0,1,-17.42
 18/10/2018 22:00:00,33.31,33.0,1,-17.03
 18/10/2018 22:15:00,33.41,33.0,1,-16.34
 18/10/2018 22:30:00,33.18,33.0,1,-15.41
 18/10/2018 22:45:00,33.07,33.0,1,-15.11
 18/10/2018 23:00:00,32.79,33.0,1,-14.74
 18/10/2018 23:15:00,32.64,33.0,1,-14.74
 18/10/2018 23:30:00,32.71,33.0,1,-14.35
 18/10/2018 23:45:00,32.81,33.0,1,-14.05
 19/10/2018 00:00:00,32.86,33.0,1,-13.4
 19/10/2018 00:15:00,32.92,33.0,1,-13.4
 19/10/2018 00:30:00,33.03,33.0,1,-13.4
 19/10/2018 00:45:00,33.04,33.0,1,-13.01
 19/10/2018 01:00:00,33.09,33.0,1,-12.73
 19/10/2018 01:15:00,33.02,33.0,1,-13.4
 19/10/2018 01:30:00,32.99,33.0,1,-14.0
 19/10/2018 01:45:00,32.97,33.0,1,-14.07
 19/10/2018 02:00:00,32.98,33.0,1,-14.07
 19/10/2018 02:15:00,32.98,33.0,1,-14.07
 19/10/2018 02:30:00,33.02,33.0,1,-14.07
 19/10/2018 02:45:00,33.08,33.0,1,-13.92
 19/10/2018 03:00:00,33.19,33.0,1,-13.4
 19/10/2018 03:15:00,32.97,33.0,1,-13.4
 19/10/2018 03:30:00,32.87,33.0,1,-13.4
 19/10/2018 03:45:00,32.83,33.0,1,-13.4
 19/10/2018 04:00:00,32.86,33.0,1,-13.37
 19/10/2018 04:15:00,32.89,33.0,1,-12.73
 19/10/2018 04:30:00,32.91,33.0,1,-12.73
 19/10/2018 04:45:00,32.9,33.0,1,-12.73
 19/10/2018 05:00:00,32.88,33.0,1,-12.73
 19/10/2018 05:15:00,32.81,33.0,1,-12.73
 19/10/2018 05:30:00,32.78,33.0,1,-12.73
 19/10/2018 05:45:00,32.68,33.0,1,-13.03
 19/10/2018 06:00:00,32.63,33.0,1,-13.52
 19/10/2018 06:15:00,32.92,33.0,1,-14.68
 19/10/2018 06:30:00,32.82,33.0,1,-15.78
 19/10/2018 06:45:00,32.91,33.0,1,-17.02
 19/10/2018 07:00:00,33.1,33.0,1,-17.99
 19/10/2018 07:15:00,32.78,33.0,1,-19.01
 19/10/2018 07:30:00,32.7,33.0,1,-19.76
 19/10/2018 07:45:00,32.6,33.0,1,-20.15
 19/10/2018 08:00:00,32.88,33.0,1,-20.27
 19/10/2018 08:15:00,32.93,33.0,1,-19.72
 19/10/2018 08:30:00,32.89,33.0,1,-19.09
 19/10/2018 08:45:00,32.96,32.98,2,-18.49
 19/10/2018 09:00:00,33.09,32.97,2,-16.01
 19/10/2018 09:15:00,33.12,32.97,2,-15.17
 19/10/2018 09:30:00,32.82,32.68,2,-15.22
 19/10/2018 09:45:00,32.5,32.26,2,-13.01
 19/10/2018 10:00:00,32.48,32.13,2,-11.89
 19/10/2018 10:15:00,32.02,32.13,2,-10.71
 19/10/2018 10:30:00,32.06,32.42,2,-9.67
 19/10/2018 10:45:00,32.13,32.52,1,-8.96
 19/10/2018 11:00:00,32.55,33.0,1,-8.43
 19/10/2018 11:15:00,32.6,33.0,1,-7.88
 19/10/2018 11:30:00,32.64,33.0,1,-7.4
 19/10/2018 11:45:00,32.67,33.0,1,-7.04
 19/10/2018 12:00:00,32.64,33.0,1,-6.99
 19/10/2018 12:15:00,32.65,33.0,1,-6.77
 19/10/2018 12:30:00,32.66,33.0,1,-6.71
 19/10/2018 12:45:00,32.58,33.0,1,-6.34
 19/10/2018 13:00:00,32.97,33.0,1,-6.09
 19/10/2018 13:15:00,32.99,33.0,1,-6.09
 19/10/2018 13:30:00,33.04,33.0,1,-6.27
 19/10/2018 13:45:00,33.03,33.0,1,-8.05
 19/10/2018 14:00:00,32.98,33.0,1,-11.7
 19/10/2018 14:15:00,32.92,33.0,1,-13.09
 19/10/2018 14:30:00,32.85,32.99,2,-14.59
 19/10/2018 14:45:00,32.86,32.97,2,-14.63
 19/10/2018 15:00:00,32.7,32.44,2,-14.74
 19/10/2018 15:15:00,32.14,32.11,2,-14.83
 19/10/2018 15:30:00,32.13,32.11,2,-14.89
 19/10/2018 15:45:00,32.15,32.11,2,-14.69
 19/10/2018 16:00:00,32.23,32.21,2,-14.22
 19/10/2018 16:15:00,32.21,32.28,1,-14.86
 19/10/2018 16:30:00,32.15,32.27,1,-15.0
 19/10/2018 16:45:00,32.02,32.27,1,-16.54
 19/10/2018 17:00:00,32.06,32.27,1,-17.03
 19/10/2018 17:15:00,32.2,32.27,1,-17.71
 19/10/2018 17:30:00,32.22,32.27,1,-18.62
 19/10/2018 17:45:00,32.19,32.27,1,-19.34
 19/10/2018 18:00:00,32.11,32.27,1,-19.54
 19/10/2018 18:15:00,32.1,32.27,1,-20.2
 19/10/2018 18:30:00,32.04,32.27,1,-20.6
 19/10/2018 18:45:00,31.9,32.27,1,-20.6
 19/10/2018 19:00:00,31.95,32.27,1,-20.6
 19/10/2018 19:15:00,32.03,32.27,1,-20.6
 19/10/2018 19:30:00,32.15,32.27,1,-20.47
 19/10/2018 19:45:00,32.28,32.27,1,-19.63
 19/10/2018 20:00:00,32.38,32.27,1,-18.93
 19/10/2018 20:15:00,32.38,32.27,1,-18.59
 19/10/2018 20:30:00,32.47,32.27,1,-18.59
 19/10/2018 20:45:00,32.46,32.27,1,-17.96
 19/10/2018 21:00:00,32.55,32.27,1,-17.71
 19/10/2018 21:15:00,32.5,32.27,1,-16.82
 19/10/2018 21:30:00,32.29,32.27,1,-16.58
 19/10/2018 21:45:00,31.96,32.27,1,-16.08
 19/10/2018 22:00:00,32.01,32.27,1,-16.08
 19/10/2018 22:15:00,32.09,32.27,1,-15.88
 19/10/2018 22:30:00,32.13,32.27,1,-15.43
 19/10/2018 22:45:00,32.01,32.27,1,-14.76
 19/10/2018 23:00:00,32.08,32.27,1,-14.24
 19/10/2018 23:15:00,32.12,32.27,1,-14.24
 19/10/2018 23:30:00,32.29,32.27,1,-14.01
 19/10/2018 23:45:00,32.37,32.27,1,-13.33
 20/10/2018 00:00:00,32.47,32.27,1,-12.9
 20/10/2018 00:15:00,32.5,32.27,1,-12.9
 20/10/2018 00:30:00,32.2,32.27,1,-12.9
 20/10/2018 00:45:00,32.15,32.27,1,-12.78
 20/10/2018 01:00:00,32.15,32.27,1,-12.23
 20/10/2018 01:15:00,32.1,32.27,1,-13.36
 20/10/2018 01:30:00,32.07,32.27,1,-13.57
 20/10/2018 01:45:00,32.06,32.27,1,-13.57
 20/10/2018 02:00:00,32.08,32.27,1,-13.57
 20/10/2018 02:15:00,32.1,32.27,1,-13.57
 20/10/2018 02:30:00,32.12,32.27,1,-13.57
 20/10/2018 02:45:00,32.13,32.27,1,-13.57
 20/10/2018 03:00:00,32.18,32.27,1,-13.15
 20/10/2018 03:15:00,32.21,32.27,1,-13.07
 20/10/2018 03:30:00,32.21,32.27,1,-13.07
 20/10/2018 03:45:00,32.25,32.27,1,-12.52
 20/10/2018 04:00:00,32.29,32.27,1,-12.4
 20/10/2018 04:15:00,32.26,32.27,1,-12.4
 20/10/2018 04:30:00,32.28,32.27,1,-12.4
 20/10/2018 04:45:00,32.31,32.27,1,-12.4
 20/10/2018 05:00:00,32.28,32.27,1,-12.4
 20/10/2018 05:15:00,32.28,32.27,1,-12.4
 20/10/2018 05:30:00,32.26,32.27,1,-12.4
 20/10/2018 05:45:00,32.24,32.27,1,-12.4
 20/10/2018 06:00:00,32.18,32.27,1,-12.75
 20/10/2018 06:15:00,32.1,32.27,1,-13.07
 20/10/2018 06:30:00,32.14,32.27,1,-13.55
 20/10/2018 06:45:00,32.01,32.27,1,-14.11
 20/10/2018 07:00:00,31.92,32.27,1,-15.01
 20/10/2018 07:15:00,32.22,32.27,1,-15.75
 20/10/2018 07:30:00,32.37,32.27,1,-15.91
 20/10/2018 07:45:00,32.29,32.27,1,-15.91
 20/10/2018 08:00:00,32.3,32.27,1,-16.19
 20/10/2018 08:15:00,32.28,32.27,1,-16.09
 20/10/2018 08:30:00,32.23,32.27,1,-16.23
 20/10/2018 08:45:00,32.5,32.27,1,-16.58
 20/10/2018 09:00:00,32.58,32.27,1,-15.96
 20/10/2018 09:15:00,32.63,32.27,1,-14.42
 20/10/2018 09:30:00,32.7,32.27,1,-12.83
 20/10/2018 09:45:00,32.33,32.27,1,-11.59
 20/10/2018 10:00:00,32.39,32.27,1,-10.24
 20/10/2018 10:15:00,32.43,32.27,1,-9.13
 20/10/2018 10:30:00,32.49,32.27,1,-8.41
 20/10/2018 10:45:00,32.48,32.27,1,-7.2
 20/10/2018 11:00:00,32.4,32.27,1,-6.07
 20/10/2018 11:15:00,32.43,32.27,1,-5.37
 20/10/2018 11:30:00,32.42,32.27,1,-4.86
 20/10/2018 11:45:00,32.47,32.27,1,-4.34
 20/10/2018 12:00:00,32.5,32.27,1,-3.89
 20/10/2018 12:15:00,32.53,32.27,1,-3.79
 20/10/2018 12:30:00,32.51,32.27,1,-3.52
 20/10/2018 12:45:00,32.49,32.27,1,-3.52
 20/10/2018 13:00:00,32.5,32.27,1,-3.52
 20/10/2018 13:15:00,32.54,32.27,1,-2.85
 20/10/2018 13:30:00,32.58,32.27,1,-2.78
 20/10/2018 13:45:00,32.48,32.27,1,-2.18
 20/10/2018 14:00:00,32.53,32.27,1,-2.18
 20/10/2018 14:15:00,32.54,32.27,1,-2.68
 20/10/2018 14:30:00,32.57,32.27,1,-2.68
 20/10/2018 14:45:00,32.53,32.27,1,-3.12
 20/10/2018 15:00:00,32.56,32.27,1,-3.72
 20/10/2018 15:15:00,32.56,32.27,1,-4.11
 20/10/2018 15:30:00,32.59,32.27,1,-4.76
