DateTime,Voltage,Setpoint_Voltage,VVC_ClosedLoop_Enabled,Real_Power
 20/10/2018 15:45:00,32.59,32.27,1,-5.55
 20/10/2018 16:00:00,32.59,32.27,1,-6.55
 20/10/2018 16:15:00,32.5,32.27,1,-7.68
 20/10/2018 16:30:00,32.44,32.27,1,-8.97
 20/10/2018 16:45:00,32.34,32.27,1,-9.97
 20/10/2018 17:00:00,32.2,32.27,1,-11.75
 20/10/2018 17:15:00,31.97,32.27,1,-13.46
 20/10/2018 17:30:00,31.96,32.27,1,-14.96
 20/10/2018 17:45:00,32.31,32.27,1,-16.61
 20/10/2018 18:00:00,32.36,32.27,1,-17.5
 20/10/2018 18:15:00,32.31,32.27,1,-17.6
 20/10/2018 18:30:00,32.19,32.27,1,-18.09
 20/10/2018 18:45:00,32.07,32.27,1,-18.7
 20/10/2018 19:00:00,32.08,32.27,1,-18.76
 20/10/2018 19:15:00,32.11,32.27,1,-18.76
 20/10/2018 19:30:00,32.25,32.27,1,-18.46
 20/10/2018 19:45:00,32.35,32.27,1,-17.78
 20/10/2018 20:00:00,32.48,32.27,1,-17.42
 20/10/2018 20:15:00,32.53,32.27,1,-16.77
 20/10/2018 20:30:00,32.59,32.27,1,-16.37
 20/10/2018 20:45:00,32.65,32.27,1,-15.79
 20/10/2018 21:00:00,32.62,32.27,1,-15.75
 20/10/2018 21:15:00,32.63,32.27,1,-15.52
 20/10/2018 21:30:00,32.72,32.86,1,-15.08
 20/10/2018 21:45:00,32.83,33.0,1,-15.01
 20/10/2018 22:00:00,32.6,33.0,1,-14.41
 20/10/2018 22:15:00,32.7,33.0,1,-14.41
 20/10/2018 22:30:00,32.77,33.0,1,-13.93
 20/10/2018 22:45:00,32.85,33.0,1,-13.42
 20/10/2018 23:00:00,32.95,33.0,1,-12.9
 20/10/2018 23:15:00,33.07,33.0,1,-12.56
 20/10/2018 23:30:00,33.0,33.0,1,-12.56
 20/10/2018 23:45:00,33.07,33.0,1,-12.56
 21/10/2018 00:00:00,33.16,33.0,1,-11.9
 21/10/2018 00:15:00,33.22,33.0,1,-11.89
 21/10/2018 00:30:00,33.07,33.0,1,-11.89
 21/10/2018 00:45:00,33.05,33.0,1,-11.89
 21/10/2018 01:00:00,33.14,33.0,1,-11.89
 21/10/2018 01:15:00,33.13,33.0,1,-12.36
 21/10/2018 01:30:00,33.15,33.0,1,-12.56
 21/10/2018 01:45:00,33.15,33.0,1,-12.56
 21/10/2018 02:00:00,33.2,33.0,1,-12.56
 21/10/2018 02:15:00,33.23,33.0,1,-12.56
 21/10/2018 02:30:00,33.12,33.0,1,-12.56
 21/10/2018 02:45:00,33.17,33.0,1,-12.56
 21/10/2018 03:00:00,33.17,33.0,1,-12.42
 21/10/2018 03:15:00,33.2,33.0,1,-11.89
 21/10/2018 03:30:00,33.23,33.0,1,-11.89
 21/10/2018 03:45:00,33.27,33.0,1,-11.89
 21/10/2018 04:00:00,33.3,33.0,1,-11.27
 21/10/2018 04:15:00,33.26,33.0,1,-11.22
 21/10/2018 04:30:00,33.18,33.0,1,-11.22
 21/10/2018 04:45:00,33.22,33.0,1,-11.22
 21/10/2018 05:00:00,33.19,33.0,1,-11.32
 21/10/2018 05:15:00,33.15,33.0,1,-11.89
 21/10/2018 05:30:00,33.2,33.0,1,-11.89
 21/10/2018 05:45:00,33.17,33.0,1,-11.89
 21/10/2018 06:00:00,33.13,33.0,1,-11.89
 21/10/2018 06:15:00,33.03,33.0,1,-11.89
 21/10/2018 06:30:00,32.92,33.0,1,-12.33
 21/10/2018 06:45:00,32.8,33.0,1,-13.0
 21/10/2018 07:00:00,32.74,33.0,1,-13.23
 21/10/2018 07:15:00,32.61,33.0,1,-13.23
 21/10/2018 07:30:00,32.76,33.0,1,-13.23
 21/10/2018 07:45:00,32.77,33.0,1,-13.5
 21/10/2018 08:00:00,32.9,33.0,1,-14.08
 21/10/2018 08:15:00,33.02,33.0,1,-14.24
 21/10/2018 08:30:00,32.97,33.0,1,-14.24
 21/10/2018 08:45:00,32.96,33.0,1,-13.87
 21/10/2018 09:00:00,32.95,33.0,1,-13.21
 21/10/2018 09:15:00,32.95,33.0,1,-12.14
 21/10/2018 09:30:00,33.12,33.0,1,-10.98
 21/10/2018 09:45:00,33.1,33.0,1,-10.02
 21/10/2018 10:00:00,33.06,33.0,1,-9.07
 21/10/2018 10:15:00,32.95,33.0,1,-8.41
 21/10/2018 10:30:00,33.0,33.0,1,-7.47
 21/10/2018 10:45:00,33.0,33.0,1,-6.66
 21/10/2018 11:00:00,33.01,33.0,1,-6.07
 21/10/2018 11:15:00,33.02,33.0,1,-5.53
 21/10/2018 11:30:00,33.02,33.0,1,-4.86
 21/10/2018 11:45:00,33.03,33.0,1,-4.86
 21/10/2018 12:00:00,33.01,33.0,1,-4.31
 21/10/2018 12:15:00,33.02,33.0,1,-4.28
 21/10/2018 12:30:00,33.03,33.0,1,-3.29
 21/10/2018 12:45:00,33.07,33.0,1,-2.85
 21/10/2018 13:00:00,33.06,33.0,1,-2.85
 21/10/2018 13:15:00,33.09,33.0,1,-2.66
 21/10/2018 13:30:00,33.08,33.0,1,-2.18
 21/10/2018 13:45:00,33.12,33.0,1,-2.18
 21/10/2018 14:00:00,33.12,33.0,1,-2.18
 21/10/2018 14:15:00,33.14,33.0,1,-2.18
 21/10/2018 14:30:00,33.19,33.0,1,-2.38
 21/10/2018 14:45:00,33.17,33.0,1,-3.19
 21/10/2018 15:00:00,33.17,33.0,1,-3.09
 21/10/2018 15:15:00,33.16,33.0,1,-3.87
 21/10/2018 15:30:00,33.14,33.0,1,-4.95
 21/10/2018 15:45:00,33.11,33.0,1,-5.86
 21/10/2018 16:00:00,33.08,33.0,1,-6.8
 21/10/2018 16:15:00,33.02,33.0,1,-8.19
 21/10/2018 16:30:00,32.93,33.0,1,-9.41
 21/10/2018 16:45:00,32.82,33.0,1,-11.13
 21/10/2018 17:00:00,32.67,33.0,1,-13.54
 21/10/2018 17:15:00,32.67,33.0,1,-15.44
 21/10/2018 17:30:00,32.91,33.0,1,-16.57
 21/10/2018 17:45:00,32.82,33.0,1,-17.25
 21/10/2018 18:00:00,32.74,33.0,1,-17.94
 21/10/2018 18:15:00,32.66,33.0,1,-18.73
 21/10/2018 18:30:00,32.61,33.0,1,-18.76
 21/10/2018 18:45:00,32.58,33.0,1,-18.76
 21/10/2018 19:00:00,32.65,33.0,1,-18.76
 21/10/2018 19:15:00,32.72,33.0,1,-18.76
 21/10/2018 19:30:00,32.78,33.0,1,-18.1
 21/10/2018 19:45:00,32.82,33.0,1,-18.08
 21/10/2018 20:00:00,32.95,33.0,1,-17.42
 21/10/2018 20:15:00,33.09,33.0,1,-17.11
 21/10/2018 20:30:00,33.1,33.0,1,-16.48
 21/10/2018 20:45:00,33.11,33.0,1,-16.08
 21/10/2018 21:00:00,33.14,33.0,1,-16.08
 21/10/2018 21:15:00,33.15,33.0,1,-15.82
 21/10/2018 21:30:00,33.22,33.0,1,-15.28
 21/10/2018 21:45:00,33.23,33.0,1,-14.72
 21/10/2018 22:00:00,32.95,33.0,1,-14.24
 21/10/2018 22:15:00,33.0,33.0,1,-13.98
 21/10/2018 22:30:00,33.03,33.0,1,-13.49
 21/10/2018 22:45:00,33.11,33.0,1,-12.93
 21/10/2018 23:00:00,33.12,33.0,1,-12.4
 21/10/2018 23:15:00,33.18,33.0,1,-12.4
 21/10/2018 23:30:00,33.3,33.0,1,-12.04
 21/10/2018 23:45:00,33.16,33.0,1,-11.56
 22/10/2018 00:00:00,33.06,33.0,1,-11.56
 22/10/2018 00:00:00,33.06,33.0,1,-11.56
 22/10/2018 00:15:00,32.92,33.0,1,-11.56
 22/10/2018 00:30:00,32.93,33.0,1,-11.39
 22/10/2018 00:45:00,32.94,33.0,1,-10.89
 22/10/2018 01:00:00,32.96,33.0,1,-10.89
 22/10/2018 01:15:00,32.9,33.0,1,-11.75
 22/10/2018 01:30:00,32.86,33.0,1,-12.23
 22/10/2018 01:45:00,32.79,33.0,1,-12.23
 22/10/2018 02:00:00,32.82,33.0,1,-12.23
 22/10/2018 02:15:00,32.84,33.0,1,-12.73
 22/10/2018 02:30:00,32.82,33.0,1,-12.9
 22/10/2018 02:45:00,32.82,33.0,1,-12.9
 22/10/2018 03:00:00,32.91,33.0,1,-12.9
 22/10/2018 03:15:00,32.9,33.0,1,-12.66
 22/10/2018 03:30:00,32.95,33.0,1,-12.4
 22/10/2018 03:45:00,32.93,33.0,1,-12.4
 22/10/2018 04:00:00,32.98,33.0,1,-11.9
 22/10/2018 04:15:00,32.96,33.0,1,-11.87
 22/10/2018 04:30:00,33.0,33.0,1,-11.87
 22/10/2018 04:45:00,32.96,33.0,1,-11.56
 22/10/2018 05:00:00,32.94,33.0,1,-11.67
 22/10/2018 05:15:00,32.89,33.0,1,-12.06
 22/10/2018 05:30:00,32.92,33.0,1,-12.06
 22/10/2018 05:45:00,32.75,33.0,1,-12.06
 22/10/2018 06:00:00,32.71,33.0,1,-12.52
 22/10/2018 06:15:00,32.8,33.0,1,-13.57
 22/10/2018 06:30:00,32.96,33.0,1,-14.73
 22/10/2018 06:45:00,32.79,33.0,1,-15.77
 22/10/2018 07:00:00,32.74,33.0,1,-16.45
 22/10/2018 07:15:00,32.69,33.0,1,-17.45
 22/10/2018 07:30:00,32.69,33.0,1,-17.8
 22/10/2018 07:45:00,32.72,33.0,1,-17.59
 22/10/2018 08:00:00,32.9,33.0,1,-18.25
 22/10/2018 08:15:00,32.92,33.0,1,-18.26
 22/10/2018 08:30:00,33.13,33.0,1,-18.59
 22/10/2018 08:45:00,33.14,33.0,1,-17.95
 22/10/2018 09:00:00,33.34,33.0,1,-16.71
 22/10/2018 09:15:00,33.38,33.0,1,-15.68
 22/10/2018 09:30:00,33.4,33.0,1,-14.32
 22/10/2018 09:45:00,33.29,33.0,1,-12.9
 22/10/2018 10:00:00,32.97,33.0,1,-11.69
 22/10/2018 10:15:00,32.98,33.0,1,-10.44
 22/10/2018 10:30:00,32.97,33.0,1,-9.0
 22/10/2018 10:45:00,32.99,33.0,1,-7.93
 22/10/2018 11:00:00,32.99,33.0,1,-7.07
 22/10/2018 11:15:00,33.07,33.0,1,-6.91
 22/10/2018 11:30:00,33.09,33.0,1,-6.41
 22/10/2018 11:45:00,33.04,33.0,1,-6.04
 22/10/2018 12:00:00,32.98,33.0,1,-5.71
 22/10/2018 12:15:00,32.89,33.0,1,-5.06
 22/10/2018 12:30:00,32.89,33.0,1,-5.03
 22/10/2018 12:45:00,32.86,33.0,1,-4.84
 22/10/2018 13:00:00,32.9,33.0,1,-4.38
 22/10/2018 13:15:00,32.92,33.0,1,-4.16
 22/10/2018 13:30:00,33.0,33.0,1,-3.7
 22/10/2018 13:45:00,32.96,33.0,1,-4.11
 22/10/2018 14:00:00,32.99,33.0,1,-4.57
 22/10/2018 14:15:00,33.0,33.0,1,-4.77
 22/10/2018 14:30:00,32.99,33.0,1,-4.91
 22/10/2018 14:45:00,32.95,33.0,1,-5.44
 22/10/2018 15:00:00,32.97,33.0,1,-6.27
 22/10/2018 15:15:00,32.99,33.0,1,-6.84
 22/10/2018 15:30:00,32.96,33.0,1,-7.43
 22/10/2018 15:45:00,32.91,33.0,1,-8.41
 22/10/2018 16:00:00,32.9,33.0,1,-9.86
 22/10/2018 16:15:00,32.82,33.0,1,-11.06
 22/10/2018 16:30:00,32.83,33.0,1,-12.21
 22/10/2018 16:45:00,32.74,33.0,1,-13.7
 22/10/2018 17:00:00,32.76,33.0,1,-14.95
 22/10/2018 17:15:00,32.63,33.0,1,-16.66
 22/10/2018 17:30:00,32.84,33.0,1,-17.76
 22/10/2018 17:45:00,32.83,33.0,1,-18.85
 22/10/2018 18:00:00,32.87,33.0,1,-19.61
 22/10/2018 18:15:00,32.94,33.0,1,-20.43
 22/10/2018 18:30:00,33.02,33.0,1,-21.1
 22/10/2018 18:45:00,32.97,33.0,1,-21.59
 22/10/2018 19:00:00,33.0,33.0,1,-21.77
 22/10/2018 19:15:00,32.86,33.0,1,-21.46
 22/10/2018 19:30:00,32.97,33.0,1,-21.17
 22/10/2018 19:45:00,33.02,33.0,1,-20.77
 22/10/2018 20:00:00,33.28,33.0,1,-19.91
 22/10/2018 20:15:00,33.19,33.0,1,-19.43
 22/10/2018 20:30:00,33.27,33.0,1,-18.88
 22/10/2018 20:45:00,33.36,33.0,1,-18.47
 22/10/2018 21:00:00,33.39,33.0,1,-18.09
 22/10/2018 21:15:00,33.26,33.0,1,-17.74
 22/10/2018 21:30:00,33.05,33.0,1,-17.15
 22/10/2018 21:45:00,33.05,33.0,1,-16.59
 22/10/2018 22:00:00,33.12,33.0,1,-16.25
 22/10/2018 22:15:00,33.11,33.0,1,-15.77
 22/10/2018 22:30:00,33.2,33.0,1,-15.09
 22/10/2018 22:45:00,33.2,33.0,1,-14.87
 22/10/2018 23:00:00,33.17,33.0,1,-14.24
 22/10/2018 23:15:00,33.08,33.0,1,-13.97
 22/10/2018 23:30:00,33.21,33.0,1,-13.49
 22/10/2018 23:45:00,33.27,33.0,1,-12.9
 23/10/2018 00:00:00,33.35,33.0,1,-12.9
 23/10/2018 00:15:00,33.37,33.0,1,-12.9
 23/10/2018 00:30:00,32.89,33.0,1,-12.9
 23/10/2018 00:45:00,32.63,33.0,1,-12.41
 23/10/2018 01:00:00,32.66,33.0,1,-12.58
 23/10/2018 01:15:00,32.69,33.0,1,-13.43
 23/10/2018 01:30:00,32.93,33.0,1,-13.57
 23/10/2018 01:45:00,32.99,33.0,1,-13.57
 23/10/2018 02:00:00,33.01,33.0,1,-13.57
 23/10/2018 02:15:00,33.02,33.0,1,-13.57
 23/10/2018 02:30:00,33.05,33.0,1,-13.57
 23/10/2018 02:45:00,33.06,33.0,1,-13.57
 23/10/2018 03:00:00,33.13,33.0,1,-13.57
 23/10/2018 03:15:00,33.15,33.0,1,-13.57
 23/10/2018 03:30:00,33.16,33.0,1,-12.92
 23/10/2018 03:45:00,33.17,33.0,1,-12.9
 23/10/2018 04:00:00,33.22,33.0,1,-12.45
 23/10/2018 04:15:00,33.25,33.0,1,-12.4
 23/10/2018 04:30:00,33.27,33.0,1,-12.4
 23/10/2018 04:45:00,33.23,33.0,1,-12.4
 23/10/2018 05:00:00,33.17,33.0,1,-12.4
 23/10/2018 05:15:00,33.15,33.0,1,-12.73
 23/10/2018 05:30:00,33.28,33.0,1,-13.07
 23/10/2018 05:45:00,33.33,33.0,1,-13.07
 23/10/2018 06:00:00,33.23,33.0,1,-13.35
 23/10/2018 06:15:00,33.04,33.0,1,-14.2
 23/10/2018 06:30:00,33.04,33.0,1,-15.16
 23/10/2018 06:45:00,32.88,33.0,1,-16.08
 23/10/2018 07:00:00,32.92,33.0,1,-16.95
 23/10/2018 07:15:00,32.67,33.0,1,-17.7
 23/10/2018 07:30:00,32.66,33.0,1,-18.49
 23/10/2018 07:45:00,32.69,33.0,1,-19.5
 23/10/2018 08:00:00,32.94,33.0,1,-20.25
 23/10/2018 08:15:00,32.9,33.0,1,-20.35
 23/10/2018 08:30:00,32.85,33.0,1,-19.93
 23/10/2018 08:45:00,32.83,33.0,1,-19.57
 23/10/2018 09:00:00,32.84,33.0,1,-19.04
 23/10/2018 09:15:00,32.9,33.0,1,-18.24
 23/10/2018 09:30:00,32.92,33.0,1,-17.73
 23/10/2018 09:45:00,33.01,33.0,1,-17.17
 23/10/2018 10:00:00,33.26,33.0,1,-13.78
 23/10/2018 10:15:00,33.34,33.0,1,-14.43
 23/10/2018 10:30:00,33.39,33.0,1,-13.93
 23/10/2018 10:45:00,33.39,33.0,1,-13.44
 23/10/2018 11:00:00,33.39,33.0,1,-14.41
 23/10/2018 11:15:00,33.36,33.0,1,-13.58
 23/10/2018 11:30:00,33.37,33.0,1,-12.46
 23/10/2018 11:45:00,33.11,33.0,1,-11.89
 23/10/2018 12:00:00,33.04,33.0,1,-11.89
 23/10/2018 12:15:00,33.08,33.0,1,-11.81
 23/10/2018 12:30:00,33.16,33.0,1,-10.6
 23/10/2018 12:45:00,33.08,33.0,1,-9.88
 23/10/2018 13:00:00,33.06,33.0,1,-10.34
 23/10/2018 13:15:00,33.1,33.0,1,-9.4
 23/10/2018 13:30:00,33.05,33.0,1,-8.75
 23/10/2018 13:45:00,33.0,33.0,1,-9.18
 23/10/2018 14:00:00,32.98,33.0,1,-9.06
 23/10/2018 14:15:00,32.96,33.0,1,-9.28
 23/10/2018 14:30:00,32.98,33.0,1,-10.19
 23/10/2018 14:45:00,32.97,33.0,1,-11.64
 23/10/2018 15:00:00,32.97,33.0,1,-12.06
 23/10/2018 15:15:00,33.02,33.0,1,-12.39
 23/10/2018 15:30:00,32.98,33.0,1,-12.56
 23/10/2018 15:45:00,32.9,33.0,1,-13.34
 23/10/2018 16:00:00,32.85,33.0,1,-14.06
 23/10/2018 16:15:00,32.7,33.0,1,-15.15
 23/10/2018 16:30:00,32.6,33.0,1,-15.86
 23/10/2018 16:45:00,32.75,33.0,1,-16.77
 23/10/2018 17:00:00,32.85,33.0,1,-17.22
 23/10/2018 17:15:00,32.93,33.0,1,-18.0
 23/10/2018 17:30:00,32.81,33.0,1,-18.86
 23/10/2018 17:45:00,32.81,33.0,1,-19.34
 23/10/2018 18:00:00,32.92,33.0,1,-20.47
 23/10/2018 18:15:00,32.81,33.0,1,-21.33
 23/10/2018 18:30:00,32.78,33.0,1,-21.49
 23/10/2018 18:45:00,32.84,33.0,1,-21.94
 23/10/2018 19:00:00,33.36,33.0,1,-21.94
 23/10/2018 19:15:00,33.28,33.0,1,-21.74
 23/10/2018 19:30:00,33.34,33.0,1,-21.01
 23/10/2018 19:45:00,32.93,33.0,1,-20.6
 23/10/2018 20:00:00,33.03,33.0,1,-20.09
 23/10/2018 20:15:00,32.93,33.0,1,-19.09
 23/10/2018 20:30:00,33.12,33.0,1,-18.59
 23/10/2018 20:45:00,33.07,33.0,1,-18.52
 23/10/2018 21:00:00,33.15,33.0,1,-17.92
 23/10/2018 21:15:00,33.22,33.0,1,-17.92
 23/10/2018 21:30:00,33.15,33.0,1,-17.56
 23/10/2018 21:45:00,33.23,33.0,1,-17.13
 23/10/2018 22:00:00,33.26,33.0,1,-16.75
 23/10/2018 22:15:00,33.33,33.0,1,-16.13
 23/10/2018 22:30:00,33.13,33.0,1,-15.47
 23/10/2018 22:45:00,32.93,33.0,1,-14.63
 23/10/2018 23:00:00,33.01,33.0,1,-13.9
 23/10/2018 23:15:00,33.11,33.0,1,-13.64
 23/10/2018 23:30:00,33.12,33.0,1,-13.23
 23/10/2018 23:45:00,32.97,33.0,1,-13.23
 24/10/2018 00:00:00,32.9,33.0,1,-12.8
 24/10/2018 00:15:00,32.86,33.0,1,-12.56
 24/10/2018 00:30:00,32.9,33.0,1,-12.56
 24/10/2018 00:45:00,32.9,33.0,1,-12.56
 24/10/2018 01:00:00,32.94,33.0,1,-11.58
 24/10/2018 01:15:00,32.84,33.0,1,-11.86
 24/10/2018 01:30:00,32.77,33.0,1,-12.4
 24/10/2018 01:45:00,32.79,33.0,1,-12.4
 24/10/2018 02:00:00,32.85,33.0,1,-12.4
 24/10/2018 02:15:00,32.8,33.0,1,-12.9
 24/10/2018 02:30:00,32.92,33.0,1,-13.13
 24/10/2018 02:45:00,33.07,33.0,1,-12.7
 24/10/2018 03:00:00,33.1,33.0,1,-12.4
 24/10/2018 03:15:00,33.16,33.0,1,-12.4
 24/10/2018 03:30:00,33.07,33.0,1,-11.93
 24/10/2018 03:45:00,33.09,33.0,1,-11.73
 24/10/2018 04:00:00,33.1,33.0,1,-11.73
 24/10/2018 04:15:00,33.06,33.0,1,-11.73
 24/10/2018 04:30:00,33.06,33.0,1,-11.73
 24/10/2018 04:45:00,33.05,33.0,1,-11.73
 24/10/2018 05:00:00,33.05,33.0,1,-11.55
 24/10/2018 05:15:00,33.01,33.0,1,-11.94
 24/10/2018 05:30:00,32.93,33.0,1,-13.07
 24/10/2018 05:45:00,32.88,33.0,1,-13.07
 24/10/2018 06:00:00,32.81,33.0,1,-13.64
 24/10/2018 06:15:00,32.65,33.0,1,-14.08
 24/10/2018 06:30:00,32.62,33.0,1,-14.8
 24/10/2018 06:45:00,32.55,33.0,1,-16.13
 24/10/2018 07:00:00,32.75,33.0,1,-16.54
 24/10/2018 07:15:00,32.76,33.0,1,-17.94
 24/10/2018 07:30:00,32.68,33.0,1,-18.83
 24/10/2018 07:45:00,32.84,33.0,1,-19.09
 24/10/2018 08:00:00,32.73,33.0,1,-19.27
 24/10/2018 08:15:00,32.67,33.0,1,-19.76
 24/10/2018 08:30:00,32.56,32.97,2,-19.76
 24/10/2018 08:45:00,32.53,32.97,2,-19.51
 24/10/2018 09:00:00,32.57,32.97,2,-18.1
 24/10/2018 09:15:00,32.58,32.97,2,-16.93
 24/10/2018 09:30:00,32.68,32.97,2,-15.19
 24/10/2018 09:45:00,32.77,32.97,2,-14.74
 24/10/2018 10:00:00,32.85,32.97,2,-13.74
 24/10/2018 10:15:00,32.91,32.97,2,-12.72
 24/10/2018 10:30:00,32.99,32.97,2,-11.01
 24/10/2018 10:45:00,32.89,32.82,2,-8.9
 24/10/2018 11:00:00,32.58,32.54,2,-7.94
 24/10/2018 11:15:00,32.45,32.44,2,-7.83
 24/10/2018 11:30:00,32.5,32.46,2,-7.18
 24/10/2018 11:45:00,32.48,32.38,2,-6.6
 24/10/2018 12:00:00,32.47,32.63,2,-5.87
 24/10/2018 12:15:00,32.48,32.45,2,-6.51
 24/10/2018 12:30:00,32.5,32.21,2,-6.12
 24/10/2018 12:45:00,32.53,32.21,2,-6.79
 24/10/2018 13:00:00,32.52,32.2,2,-7.09
 24/10/2018 13:15:00,32.47,32.16,2,-7.79
 24/10/2018 13:30:00,32.01,31.73,2,-7.71
 24/10/2018 13:45:00,32.01,31.91,2,-6.63
 24/10/2018 14:00:00,31.99,32.01,2,-5.53
 24/10/2018 14:15:00,31.97,32.01,2,-5.53
 24/10/2018 14:30:00,32.26,32.62,2,-5.61
 24/10/2018 14:45:00,32.45,32.65,2,-6.24
 24/10/2018 15:00:00,32.51,32.52,1,-6.77
 24/10/2018 15:15:00,32.6,33.0,1,-6.97
 24/10/2018 15:30:00,32.6,33.0,1,-7.38
 24/10/2018 15:45:00,32.57,33.0,1,-8.55
 24/10/2018 16:00:00,32.55,33.0,1,-9.51
 24/10/2018 16:15:00,32.53,33.0,1,-11.49
 24/10/2018 16:30:00,32.72,33.0,1,-12.94
 24/10/2018 16:45:00,32.76,33.0,1,-13.77
 24/10/2018 17:00:00,32.89,33.0,1,-15.93
 24/10/2018 17:15:00,32.85,33.0,1,-18.03
 24/10/2018 17:30:00,32.77,33.0,1,-18.93
 24/10/2018 17:45:00,32.76,33.0,1,-19.49
 24/10/2018 18:00:00,32.65,33.0,1,-20.1
 24/10/2018 18:15:00,32.58,33.0,1,-20.21
 24/10/2018 18:30:00,32.85,33.0,1,-20.75
 24/10/2018 18:45:00,32.99,33.0,1,-21.27
 24/10/2018 19:00:00,33.02,33.0,1,-21.27
 24/10/2018 19:15:00,33.05,33.0,1,-21.27
 24/10/2018 19:30:00,33.19,33.0,1,-20.99
 24/10/2018 19:45:00,33.22,33.0,1,-20.47
 24/10/2018 20:00:00,33.33,33.0,1,-19.79
 24/10/2018 20:15:00,33.31,33.0,1,-19.08
 24/10/2018 20:30:00,32.96,33.0,1,-18.59
 24/10/2018 20:45:00,33.02,33.0,1,-18.59
 24/10/2018 21:00:00,33.03,33.0,1,-18.25
 24/10/2018 21:15:00,33.0,33.0,1,-17.92
 24/10/2018 21:30:00,33.13,33.0,1,-17.52
 24/10/2018 21:45:00,33.22,33.0,1,-16.58
 24/10/2018 22:00:00,33.22,33.0,1,-16.26
 24/10/2018 22:15:00,33.33,33.0,1,-15.93
 24/10/2018 22:30:00,33.39,33.0,1,-15.15
 24/10/2018 22:45:00,33.37,33.0,1,-14.64
 24/10/2018 23:00:00,33.38,33.0,1,-13.72
 24/10/2018 23:15:00,33.09,33.0,1,-13.07
 24/10/2018 23:30:00,33.07,33.0,1,-13.07
 24/10/2018 23:45:00,33.06,33.0,1,-13.06
 25/10/2018 00:00:00,33.1,33.0,1,-12.56
 25/10/2018 00:15:00,33.16,33.0,1,-12.56
 25/10/2018 00:30:00,33.26,33.0,1,-12.56
 25/10/2018 00:45:00,33.24,33.0,1,-12.56
 25/10/2018 01:00:00,33.2,33.0,1,-12.56
 25/10/2018 01:15:00,33.1,33.0,1,-13.13
 25/10/2018 01:30:00,33.1,33.0,1,-13.23
 25/10/2018 01:45:00,33.09,33.0,1,-13.23
 25/10/2018 02:00:00,33.07,33.0,1,-13.23
 25/10/2018 02:15:00,33.06,33.0,1,-13.86
 25/10/2018 02:30:00,33.13,33.0,1,-13.88
 25/10/2018 02:45:00,33.18,33.0,1,-13.4
 25/10/2018 03:00:00,33.23,33.0,1,-13.4
 25/10/2018 03:15:00,33.23,33.0,1,-13.4
 25/10/2018 03:30:00,33.28,33.0,1,-12.83
 25/10/2018 03:45:00,33.3,33.0,1,-12.73
 25/10/2018 04:00:00,33.26,33.0,1,-12.73
 25/10/2018 04:15:00,33.05,33.0,1,-12.73
 25/10/2018 04:30:00,33.02,33.0,1,-12.58
 25/10/2018 04:45:00,32.97,33.0,1,-12.06
 25/10/2018 05:00:00,32.95,33.0,1,-12.25
 25/10/2018 05:15:00,32.81,33.0,1,-12.73
 25/10/2018 05:30:00,32.68,33.0,1,-13.23
 25/10/2018 05:45:00,32.64,33.0,1,-13.47
 25/10/2018 06:00:00,32.76,33.0,1,-13.74
 25/10/2018 06:15:00,32.89,33.0,1,-14.81
 25/10/2018 06:30:00,33.05,33.0,1,-15.75
 25/10/2018 06:45:00,32.91,33.0,1,-16.34
 25/10/2018 07:00:00,32.75,33.0,1,-17.13
 25/10/2018 07:15:00,32.59,33.0,1,-18.32
 25/10/2018 07:30:00,32.61,33.0,1,-19.43
 25/10/2018 07:45:00,32.59,33.0,1,-19.61
 25/10/2018 08:00:00,32.93,33.0,1,-20.08
 25/10/2018 08:15:00,33.11,33.0,1,-20.43
 25/10/2018 08:30:00,33.02,33.0,1,-20.43
 25/10/2018 08:45:00,33.0,33.0,1,-20.43
 25/10/2018 09:00:00,33.03,33.0,1,-19.42
 25/10/2018 09:15:00,32.59,32.46,2,-18.81
 25/10/2018 09:30:00,32.53,32.37,2,-17.67
 25/10/2018 09:45:00,32.52,32.45,2,-17.13
 25/10/2018 10:00:00,32.62,32.51,2,-15.63
 25/10/2018 10:15:00,32.7,32.51,2,-14.41
 25/10/2018 10:30:00,32.7,32.51,2,-14.48
 25/10/2018 10:45:00,32.69,32.87,2,-14.84
 25/10/2018 11:00:00,32.65,32.87,2,-14.89
 25/10/2018 11:15:00,32.66,32.81,2,-13.44
 25/10/2018 11:30:00,32.68,32.64,2,-13.48
 25/10/2018 11:45:00,32.67,32.44,2,-13.15
 25/10/2018 12:00:00,32.51,32.27,2,-12.51
 25/10/2018 12:15:00,32.26,32.29,2,-12.91
 25/10/2018 12:30:00,32.23,32.31,2,-13.1
 25/10/2018 12:45:00,32.29,32.33,2,-11.28
 25/10/2018 13:00:00,32.32,32.74,2,-8.3
 25/10/2018 13:15:00,32.31,32.42,2,-8.46
 25/10/2018 13:30:00,32.35,32.28,2,-8.83
 25/10/2018 13:45:00,32.29,32.24,2,-10.98
 25/10/2018 14:00:00,32.26,32.24,2,-9.35
 25/10/2018 14:15:00,32.23,32.24,2,-9.78
 25/10/2018 14:30:00,32.19,32.24,2,-14.16
 25/10/2018 14:45:00,32.15,32.43,2,-14.91
 25/10/2018 15:00:00,32.11,32.41,2,-15.37
 25/10/2018 15:15:00,32.15,32.45,2,-15.78
 25/10/2018 15:30:00,32.67,32.92,2,-16.15
 25/10/2018 15:45:00,32.64,32.92,1,-16.48
 25/10/2018 16:00:00,32.61,33.0,1,-17.21
 25/10/2018 16:15:00,32.67,33.0,1,-18.28
 25/10/2018 16:30:00,32.62,33.0,1,-18.99
 25/10/2018 16:45:00,32.59,33.0,1,-19.76
 25/10/2018 17:00:00,32.8,33.0,1,-19.76
 25/10/2018 17:15:00,32.87,33.0,1,-19.76
 25/10/2018 17:30:00,32.8,33.0,1,-19.76
 25/10/2018 17:45:00,32.83,33.0,1,-19.76
 25/10/2018 18:00:00,32.79,33.0,1,-19.8
 25/10/2018 18:15:00,32.79,33.0,1,-20.32
 25/10/2018 18:30:00,32.75,33.0,1,-20.77
 25/10/2018 18:45:00,32.75,33.0,1,-20.77
 25/10/2018 19:00:00,32.84,33.0,1,-20.77
 25/10/2018 19:15:00,32.92,33.0,1,-20.45
 25/10/2018 19:30:00,32.98,33.0,1,-20.1
 25/10/2018 19:45:00,32.97,33.0,1,-19.63
 25/10/2018 20:00:00,32.93,33.0,1,-18.87
 25/10/2018 20:15:00,32.92,33.0,1,-18.42
 25/10/2018 20:30:00,32.96,33.0,1,-18.14
 25/10/2018 20:45:00,32.92,33.0,1,-17.76
 25/10/2018 21:00:00,33.01,33.0,1,-17.33
 25/10/2018 21:15:00,33.08,33.0,1,-17.09
 25/10/2018 21:30:00,32.91,33.0,1,-16.8
 25/10/2018 21:45:00,33.09,33.0,1,-16.38
 25/10/2018 22:00:00,33.25,33.0,1,-15.75
 25/10/2018 22:15:00,33.15,33.0,1,-15.4
 25/10/2018 22:30:00,33.23,33.0,1,-14.57
 25/10/2018 22:45:00,33.27,33.0,1,-14.32
 25/10/2018 23:00:00,33.16,33.0,1,-13.69
 25/10/2018 23:15:00,33.27,33.0,1,-13.57
 25/10/2018 23:30:00,33.33,33.0,1,-13.57
 25/10/2018 23:45:00,33.36,33.0,1,-13.23
 26/10/2018 00:00:00,33.39,33.0,1,-12.9
 26/10/2018 00:15:00,33.25,33.0,1,-12.68
 26/10/2018 00:30:00,32.99,33.0,1,-12.4
 26/10/2018 00:45:00,33.01,33.0,1,-12.4
 26/10/2018 01:00:00,33.0,33.0,1,-12.4
 26/10/2018 01:15:00,32.97,33.0,1,-12.94
 26/10/2018 01:30:00,32.95,33.0,1,-13.32
 26/10/2018 01:45:00,32.93,33.0,1,-13.57
 26/10/2018 02:00:00,32.94,33.0,1,-13.57
 26/10/2018 02:15:00,32.98,33.0,1,-14.18
 26/10/2018 02:30:00,33.04,33.0,1,-14.24
 26/10/2018 02:45:00,33.09,33.0,1,-13.74
 26/10/2018 03:00:00,33.17,33.0,1,-13.39
 26/10/2018 03:15:00,33.12,33.0,1,-13.07
 26/10/2018 03:30:00,33.08,33.0,1,-13.07
 26/10/2018 03:45:00,33.12,33.0,1,-12.76
 26/10/2018 04:00:00,33.1,33.0,1,-12.4
 26/10/2018 04:15:00,32.99,33.0,1,-12.4
 26/10/2018 04:30:00,32.97,33.0,1,-12.4
 26/10/2018 04:45:00,33.0,33.0,1,-12.4
 26/10/2018 05:00:00,32.97,33.0,1,-12.4
 26/10/2018 05:15:00,32.92,33.0,1,-12.49
 26/10/2018 05:30:00,33.05,33.0,1,-12.9
 26/10/2018 05:45:00,33.02,33.0,1,-12.9
 26/10/2018 06:00:00,32.98,33.0,1,-13.42
 26/10/2018 06:15:00,32.88,33.0,1,-13.23
 26/10/2018 06:30:00,32.81,33.0,1,-13.71
 26/10/2018 06:45:00,32.67,33.0,1,-14.61
 26/10/2018 07:00:00,32.9,33.0,1,-15.47
 26/10/2018 07:15:00,32.81,33.0,1,-16.47
 26/10/2018 07:30:00,32.62,33.0,1,-16.7
 26/10/2018 07:45:00,32.72,33.0,1,-17.62
 26/10/2018 08:00:00,32.64,33.0,1,-18.07
 26/10/2018 08:15:00,32.73,33.0,1,-18.53
 26/10/2018 08:30:00,33.03,33.0,1,-18.93
 26/10/2018 08:45:00,33.21,33.0,1,-18.85
 26/10/2018 09:00:00,33.28,33.0,1,-17.69
 26/10/2018 09:15:00,33.32,33.0,1,-16.39
 26/10/2018 09:30:00,33.25,33.0,1,-15.39
 26/10/2018 09:45:00,32.98,33.0,1,-13.67
 26/10/2018 10:00:00,33.11,33.0,1,-11.58
 26/10/2018 10:15:00,33.14,33.0,1,-10.13
 26/10/2018 10:30:00,32.93,33.0,1,-10.79
 26/10/2018 10:45:00,32.78,33.0,1,-10.41
 26/10/2018 11:00:00,32.78,33.0,1,-10.07
 26/10/2018 11:15:00,32.64,33.0,1,-12.27
 26/10/2018 11:30:00,32.73,33.0,1,-8.09
 26/10/2018 11:45:00,32.73,33.0,1,-8.08
 26/10/2018 12:00:00,32.78,33.0,1,-9.72
 26/10/2018 12:15:00,32.8,33.0,1,-6.76
 26/10/2018 12:30:00,32.8,33.0,1,-6.38
 26/10/2018 12:45:00,32.82,33.0,1,-10.58
 26/10/2018 13:00:00,32.84,33.0,1,-8.85
 26/10/2018 13:15:00,32.9,33.0,1,-9.27
 26/10/2018 13:30:00,32.95,33.0,1,-9.01
 26/10/2018 13:45:00,33.06,33.0,1,-6.19
 26/10/2018 14:00:00,33.0,33.0,1,-7.65
 26/10/2018 14:15:00,32.98,33.0,1,-8.44
 26/10/2018 14:30:00,33.0,33.0,1,-12.74
 26/10/2018 14:45:00,33.09,33.0,1,-10.54
 26/10/2018 15:00:00,32.96,33.0,1,-6.35
 26/10/2018 15:15:00,33.2,33.0,1,-6.79
 26/10/2018 15:30:00,33.38,33.0,1,-10.69
 26/10/2018 15:45:00,33.3,33.0,1,-12.22
 26/10/2018 16:00:00,33.29,33.0,1,-12.51
 26/10/2018 16:15:00,33.32,33.0,1,-15.12
 26/10/2018 16:30:00,33.31,33.0,1,-14.14
 26/10/2018 16:45:00,33.11,33.0,1,-16.74
 26/10/2018 17:00:00,33.03,33.0,1,-16.62
 26/10/2018 17:15:00,33.12,33.0,1,-16.94
 26/10/2018 17:30:00,33.09,33.0,1,-18.32
 26/10/2018 17:45:00,32.97,33.0,1,-19.13
 26/10/2018 18:00:00,32.86,33.0,1,-19.69
 26/10/2018 18:15:00,32.8,33.0,1,-20.0
 26/10/2018 18:30:00,32.71,33.0,1,-20.6
 26/10/2018 18:45:00,32.74,33.0,1,-21.19
 26/10/2018 19:00:00,32.87,33.0,1,-21.27
 26/10/2018 19:15:00,32.97,33.0,1,-21.2
 26/10/2018 19:30:00,33.15,33.0,1,-20.54
 26/10/2018 19:45:00,33.19,33.0,1,-19.81
 26/10/2018 20:00:00,33.37,33.0,1,-19.26
 26/10/2018 20:15:00,33.42,33.0,1,-19.04
 26/10/2018 20:30:00,33.13,33.0,1,-18.26
 26/10/2018 20:45:00,32.81,33.0,1,-18.26
 26/10/2018 21:00:00,32.86,33.0,1,-17.73
 26/10/2018 21:15:00,32.92,33.0,1,-17.31
 26/10/2018 21:30:00,32.71,33.0,1,-16.89
 26/10/2018 21:45:00,32.73,33.0,1,-16.25
 26/10/2018 22:00:00,32.62,33.0,1,-15.73
 26/10/2018 22:15:00,32.65,33.0,1,-15.58
 26/10/2018 22:30:00,32.77,33.0,1,-15.03
 26/10/2018 22:45:00,32.86,33.0,1,-14.54
 26/10/2018 23:00:00,33.01,33.0,1,-14.24
 26/10/2018 23:15:00,33.13,33.0,1,-14.11
 26/10/2018 23:30:00,33.19,33.0,1,-13.23
 26/10/2018 23:45:00,33.23,33.0,1,-12.9
 27/10/2018 00:00:00,33.33,33.0,1,-12.9
 27/10/2018 00:15:00,33.12,33.0,1,-12.9
 27/10/2018 00:30:00,33.23,33.0,1,-12.9
 27/10/2018 00:45:00,33.23,33.0,1,-12.9
 27/10/2018 01:00:00,33.27,33.0,1,-12.9
 27/10/2018 01:15:00,33.13,33.0,1,-13.35
 27/10/2018 01:30:00,33.13,33.0,1,-13.87
 27/10/2018 01:45:00,33.1,33.0,1,-13.9
 27/10/2018 02:00:00,33.11,33.0,1,-13.9
 27/10/2018 02:15:00,33.12,33.0,1,-13.9
 27/10/2018 02:30:00,33.19,33.0,1,-13.9
 27/10/2018 02:45:00,33.2,33.0,1,-13.9
 27/10/2018 03:00:00,33.24,33.0,1,-13.9
 27/10/2018 03:15:00,33.31,33.0,1,-13.64
 27/10/2018 03:30:00,33.33,33.0,1,-13.23
 27/10/2018 03:45:00,33.36,33.0,1,-13.23
 27/10/2018 04:00:00,33.04,33.0,1,-12.49
 27/10/2018 04:15:00,32.9,33.0,1,-12.4
 27/10/2018 04:30:00,32.95,33.0,1,-12.4
 27/10/2018 04:45:00,32.96,33.0,1,-12.4
 27/10/2018 05:00:00,32.95,33.0,1,-12.4
 27/10/2018 05:15:00,32.8,33.0,1,-12.71
 27/10/2018 05:30:00,32.76,33.0,1,-12.9
 27/10/2018 05:45:00,32.75,33.0,1,-12.9
 27/10/2018 06:00:00,32.66,33.0,1,-12.9
 27/10/2018 06:15:00,32.79,33.0,1,-13.54
 27/10/2018 06:30:00,33.19,33.0,1,-14.07
 27/10/2018 06:45:00,33.11,33.0,1,-14.18
 27/10/2018 07:00:00,33.0,33.0,1,-14.86
 27/10/2018 07:15:00,32.87,33.0,1,-15.52
 27/10/2018 07:30:00,32.62,33.0,1,-15.94
 27/10/2018 07:45:00,32.55,33.0,1,-16.25
 27/10/2018 08:00:00,32.75,33.0,1,-16.7
 27/10/2018 08:15:00,32.98,33.0,1,-16.75
 27/10/2018 08:30:00,33.25,33.0,1,-16.55
 27/10/2018 08:45:00,33.33,33.0,1,-16.08
 27/10/2018 09:00:00,33.32,33.0,1,-15.33
 27/10/2018 09:15:00,33.3,33.0,1,-14.34
 27/10/2018 09:30:00,33.32,33.0,1,-13.37
 27/10/2018 09:45:00,33.39,33.0,1,-12.01
 27/10/2018 10:00:00,33.22,33.0,1,-10.16
 27/10/2018 10:15:00,32.95,33.0,1,-9.45
 27/10/2018 10:30:00,33.03,33.0,1,-8.76
 27/10/2018 10:45:00,33.05,33.0,1,-9.28
 27/10/2018 11:00:00,33.13,33.0,1,-8.79
 27/10/2018 11:15:00,33.15,33.0,1,-6.93
 27/10/2018 11:30:00,33.14,33.0,1,-5.61
 27/10/2018 11:45:00,33.2,33.0,1,-4.98
 27/10/2018 12:00:00,33.21,33.0,1,-4.14
 27/10/2018 12:15:00,33.25,33.0,1,-5.54
 27/10/2018 12:30:00,33.22,33.0,1,-4.35
 27/10/2018 12:45:00,33.24,33.0,1,-3.35
 27/10/2018 13:00:00,33.28,33.0,1,-3.7
 27/10/2018 13:15:00,33.18,33.0,1,-4.51
 27/10/2018 13:30:00,33.23,33.0,1,-4.62
 27/10/2018 13:45:00,33.2,33.0,1,-7.36
 27/10/2018 14:00:00,33.27,33.0,1,-4.58
 27/10/2018 14:15:00,33.25,33.0,1,-5.1
 27/10/2018 14:30:00,33.25,33.0,1,-6.19
 27/10/2018 14:45:00,33.23,33.0,1,-6.38
 27/10/2018 15:00:00,33.27,33.0,1,-6.59
 27/10/2018 15:15:00,33.29,33.0,1,-8.88
 27/10/2018 15:30:00,33.35,33.0,1,-8.1
 27/10/2018 15:45:00,33.28,33.0,1,-10.53
 27/10/2018 16:00:00,33.21,33.0,1,-13.17
 27/10/2018 16:15:00,33.11,33.0,1,-12.41
 27/10/2018 16:30:00,33.04,33.0,1,-12.52
 27/10/2018 16:45:00,32.85,33.0,1,-15.08
 27/10/2018 17:00:00,32.67,33.0,1,-17.11
 27/10/2018 17:15:00,33.01,33.0,1,-18.32
 27/10/2018 17:30:00,33.03,33.0,1,-19.21
 27/10/2018 17:45:00,32.99,33.0,1,-19.6
 27/10/2018 18:00:00,33.13,33.0,1,-19.6
 27/10/2018 18:15:00,33.32,33.0,1,-19.91
 27/10/2018 18:30:00,33.26,33.0,1,-20.11
 27/10/2018 18:45:00,33.04,33.0,1,-19.76
 27/10/2018 19:00:00,32.97,33.0,1,-19.76
 27/10/2018 19:15:00,33.25,33.0,1,-19.39
 27/10/2018 19:30:00,33.42,33.0,1,-18.93
 27/10/2018 19:45:00,33.19,33.0,1,-18.26
 27/10/2018 20:00:00,33.29,33.0,1,-17.76
 27/10/2018 20:15:00,33.4,33.0,1,-17.22
 27/10/2018 20:30:00,33.21,33.0,1,-16.42
 27/10/2018 20:45:00,33.02,33.0,1,-16.42
 27/10/2018 21:00:00,33.09,33.0,1,-16.42
 27/10/2018 21:15:00,33.15,33.0,1,-15.76
 27/10/2018 21:30:00,33.16,33.0,1,-15.48
 27/10/2018 21:45:00,33.17,33.0,1,-15.24
 27/10/2018 22:00:00,32.85,33.0,1,-14.58
 27/10/2018 22:15:00,32.93,33.0,1,-14.57
 27/10/2018 22:30:00,33.04,33.0,1,-13.99
 27/10/2018 22:45:00,33.09,33.0,1,-13.57
 27/10/2018 23:00:00,32.92,33.0,1,-13.23
 27/10/2018 23:15:00,33.03,33.0,1,-12.78
 27/10/2018 23:30:00,33.15,33.0,1,-12.14
 27/10/2018 23:45:00,33.26,33.0,1,-12.06
 28/10/2018 00:00:00,33.29,33.0,1,-11.48
 28/10/2018 00:15:00,33.27,33.0,1,-12.22
 28/10/2018 00:30:00,33.3,33.0,1,-12.23
 28/10/2018 00:45:00,33.18,33.0,1,-12.23
 28/10/2018 01:00:00,33.18,33.0,1,-12.27
 28/10/2018 01:00:00,32.78,33.0,1,-14.24
 28/10/2018 01:15:00,33.03,33.0,1,-13.52
 28/10/2018 01:15:00,32.69,33.0,1,-14.24
 28/10/2018 01:30:00,33.01,33.0,1,-14.24
 28/10/2018 01:30:00,32.72,33.0,1,-13.79
 28/10/2018 01:45:00,32.94,33.0,1,-14.24
 28/10/2018 01:45:00,32.78,33.0,1,-13.57
 28/10/2018 02:00:00,32.79,33.0,1,-13.57
 28/10/2018 02:15:00,32.75,33.0,1,-13.57
 28/10/2018 02:30:00,32.8,33.0,1,-13.57
 28/10/2018 02:45:00,32.81,33.0,1,-13.57
 28/10/2018 03:00:00,32.81,33.0,1,-13.13
 28/10/2018 03:15:00,32.86,33.0,1,-12.9
 28/10/2018 03:30:00,32.93,33.0,1,-12.9
 28/10/2018 03:45:00,32.93,33.0,1,-12.87
 28/10/2018 04:00:00,32.92,33.0,1,-12.4
 28/10/2018 04:15:00,32.94,33.0,1,-12.4
 28/10/2018 04:30:00,32.96,33.0,1,-12.01
 28/10/2018 04:45:00,32.93,33.0,1,-11.89
 28/10/2018 05:00:00,32.94,33.0,1,-11.89
 28/10/2018 05:15:00,32.92,33.0,1,-11.89
 28/10/2018 05:30:00,32.9,33.0,1,-11.89
 28/10/2018 05:45:00,32.84,33.0,1,-11.89
 28/10/2018 06:00:00,32.83,33.0,1,-11.89
 28/10/2018 06:15:00,32.72,33.0,1,-12.41
 28/10/2018 06:30:00,32.89,33.0,1,-13.07
 28/10/2018 06:45:00,32.81,33.0,1,-13.07
 28/10/2018 07:00:00,32.78,33.0,1,-13.37
 28/10/2018 07:15:00,32.8,33.0,1,-13.57
 28/10/2018 07:30:00,32.8,33.0,1,-13.57
 28/10/2018 07:45:00,32.79,33.0,1,-13.57
 28/10/2018 08:00:00,32.73,33.0,1,-13.57
 28/10/2018 08:15:00,32.78,33.0,1,-13.57
 28/10/2018 08:30:00,32.66,33.0,1,-13.57
 28/10/2018 08:45:00,32.56,33.0,1,-14.03
 28/10/2018 09:00:00,32.53,33.0,1,-13.36
 28/10/2018 09:15:00,32.54,33.0,1,-11.86
 28/10/2018 09:30:00,32.6,33.0,1,-8.7
 28/10/2018 09:45:00,32.63,33.0,1,-7.93
 28/10/2018 10:00:00,32.94,33.0,1,-7.44
 28/10/2018 10:15:00,32.93,33.0,1,-7.85
 28/10/2018 10:30:00,32.94,33.0,1,-7.5
 28/10/2018 10:45:00,32.94,33.0,1,-6.19
 28/10/2018 11:00:00,32.95,33.0,1,-4.45
 28/10/2018 11:15:00,32.94,33.0,1,-4.95
 28/10/2018 11:30:00,32.93,33.0,1,-8.93
 28/10/2018 11:45:00,32.87,33.0,1,-8.19
 28/10/2018 12:00:00,32.95,33.0,1,-5.86
 28/10/2018 12:15:00,32.91,33.0,1,-5.01
 28/10/2018 12:30:00,32.92,33.0,1,-6.37
 28/10/2018 12:45:00,32.93,33.0,1,-5.85
 28/10/2018 13:00:00,33.01,33.0,1,-4.29
 28/10/2018 13:15:00,32.99,33.0,1,-3.94
 28/10/2018 13:30:00,33.02,33.0,1,-4.36
 28/10/2018 13:45:00,33.1,33.0,1,-5.19
 28/10/2018 14:00:00,33.17,33.0,1,-5.1
 28/10/2018 14:15:00,33.18,33.0,1,-5.76
 28/10/2018 14:30:00,33.16,33.0,1,-7.75
 28/10/2018 14:45:00,33.2,33.0,1,-7.5
 28/10/2018 15:00:00,33.19,33.0,1,-8.08
 28/10/2018 15:15:00,33.11,33.0,1,-10.09
 28/10/2018 15:30:00,33.11,33.0,1,-10.57
 28/10/2018 15:45:00,32.97,33.0,1,-11.99
 28/10/2018 16:00:00,32.87,33.0,1,-13.29
 28/10/2018 16:15:00,32.67,33.0,1,-14.73
 28/10/2018 16:30:00,32.59,33.0,1,-16.11
 28/10/2018 16:45:00,33.04,33.0,1,-17.47
 28/10/2018 17:00:00,32.95,33.0,1,-18.59
 28/10/2018 17:15:00,32.95,33.0,1,-19.56
 28/10/2018 17:30:00,32.82,33.0,1,-20.66
 28/10/2018 17:45:00,32.75,33.0,1,-20.77
 28/10/2018 18:00:00,32.78,33.0,1,-20.77
 28/10/2018 18:15:00,33.12,33.0,1,-20.77
 28/10/2018 18:30:00,33.28,33.0,1,-20.63
 28/10/2018 18:45:00,33.24,33.0,1,-20.27
 28/10/2018 19:00:00,33.29,33.0,1,-19.76
 28/10/2018 19:15:00,33.32,33.0,1,-19.51
 28/10/2018 19:30:00,33.33,33.0,1,-18.88
 28/10/2018 19:45:00,33.01,33.0,1,-18.11
 28/10/2018 20:00:00,32.85,33.0,1,-17.59
 28/10/2018 20:15:00,32.92,33.0,1,-17.59
 28/10/2018 20:30:00,32.96,33.0,1,-17.27
 28/10/2018 20:45:00,32.95,33.0,1,-16.87
 28/10/2018 21:00:00,32.82,33.0,1,-16.58
 28/10/2018 21:15:00,32.82,33.0,1,-16.57
 28/10/2018 21:30:00,32.94,33.0,1,-15.59
 28/10/2018 21:45:00,33.08,33.0,1,-15.13
 28/10/2018 22:00:00,33.17,33.0,1,-14.7
 28/10/2018 22:15:00,33.36,33.0,1,-14.24
 28/10/2018 22:30:00,33.35,33.0,1,-13.38
 28/10/2018 22:45:00,33.18,33.0,1,-12.61
 28/10/2018 23:00:00,33.05,33.0,1,-12.23
 28/10/2018 23:15:00,32.78,33.0,1,-12.23
 28/10/2018 23:30:00,32.75,33.0,1,-12.23
 28/10/2018 23:45:00,33.0,33.0,1,-12.23
 29/10/2018 00:00:00,33.02,33.0,1,-12.49
 29/10/2018 00:00:00,33.02,33.0,1,-12.49
 29/10/2018 00:15:00,32.79,33.0,1,-14.2
 29/10/2018 00:30:00,32.73,33.0,1,-14.74
 29/10/2018 00:45:00,32.72,33.0,1,-14.99
 29/10/2018 01:00:00,32.7,33.0,1,-15.24
 29/10/2018 01:15:00,32.71,33.0,1,-15.24
 29/10/2018 01:30:00,32.79,33.0,1,-14.75
 29/10/2018 01:45:00,32.8,33.0,1,-14.57
 29/10/2018 02:00:00,32.86,33.0,1,-14.57
 29/10/2018 02:15:00,32.84,33.0,1,-14.69
 29/10/2018 02:30:00,32.94,33.0,1,-15.08
 29/10/2018 02:45:00,32.82,33.0,1,-14.79
 29/10/2018 03:00:00,32.76,33.0,1,-14.46
 29/10/2018 03:15:00,32.75,33.0,1,-13.9
 29/10/2018 03:30:00,32.78,33.0,1,-13.9
 29/10/2018 03:45:00,32.8,33.0,1,-13.9
 29/10/2018 04:00:00,32.85,33.0,1,-13.9
 29/10/2018 04:15:00,32.82,33.0,1,-13.9
 29/10/2018 04:30:00,32.88,33.0,1,-13.34
 29/10/2018 04:45:00,32.87,33.0,1,-13.23
 29/10/2018 05:00:00,32.83,33.0,1,-13.43
 29/10/2018 05:15:00,32.71,33.0,1,-14.15
 29/10/2018 05:30:00,32.57,33.0,1,-14.53
 29/10/2018 05:45:00,33.07,33.0,1,-15.11
 29/10/2018 06:00:00,33.02,33.0,1,-15.42
 29/10/2018 06:15:00,32.73,33.0,1,-16.28
 29/10/2018 06:30:00,32.57,33.0,1,-17.22
 29/10/2018 06:45:00,32.78,33.0,1,-18.0
 29/10/2018 07:00:00,32.82,33.0,1,-18.84
 29/10/2018 07:15:00,32.76,33.0,1,-19.87
 29/10/2018 07:30:00,32.89,33.0,1,-20.1
 29/10/2018 07:45:00,33.01,33.0,1,-20.02
 29/10/2018 08:00:00,32.96,33.0,1,-19.43
 29/10/2018 08:15:00,32.88,33.0,1,-18.77
 29/10/2018 08:30:00,32.87,33.0,1,-18.18
 29/10/2018 08:45:00,32.79,33.0,1,-17.63
 29/10/2018 09:00:00,32.79,33.0,1,-16.58
 29/10/2018 09:15:00,32.83,33.0,1,-14.59
 29/10/2018 09:30:00,32.91,33.0,1,-13.11
 29/10/2018 09:45:00,33.03,33.0,1,-12.18
 29/10/2018 10:00:00,33.11,33.0,1,-10.68
 29/10/2018 10:15:00,33.19,33.0,1,-9.06
 29/10/2018 10:30:00,33.26,33.0,1,-8.07
 29/10/2018 10:45:00,33.3,33.0,1,-7.62
 29/10/2018 11:00:00,33.3,33.0,1,-7.71
 29/10/2018 11:15:00,33.3,33.0,1,-7.71
 29/10/2018 11:30:00,33.3,33.0,1,-7.71
 29/10/2018 11:45:00,33.3,33.0,1,-7.71
 29/10/2018 12:00:00,33.3,33.0,1,-7.71
 29/10/2018 12:15:00,33.3,33.0,1,-7.71
 29/10/2018 12:30:00,33.3,33.0,1,-7.71
 29/10/2018 12:45:00,33.3,33.0,1,-7.71
 29/10/2018 13:00:00,33.3,33.0,1,-7.71
 29/10/2018 13:15:00,33.3,33.0,1,-7.71
 29/10/2018 13:30:00,33.3,33.0,1,-7.71
 29/10/2018 13:45:00,33.3,33.0,1,-7.71
 29/10/2018 14:00:00,33.3,33.0,1,-7.71
 29/10/2018 14:15:00,33.3,33.0,1,-7.71
 29/10/2018 14:30:00,33.3,33.0,1,-7.71
 29/10/2018 14:45:00,33.29,33.0,1,-7.71
 29/10/2018 15:00:00,32.77,33.0,1,-11.13
 29/10/2018 15:15:00,32.79,33.0,1,-11.95
 29/10/2018 15:30:00,32.7,33.0,1,-13.3
 29/10/2018 15:45:00,32.66,33.0,1,-14.81
 29/10/2018 16:00:00,32.81,33.0,1,-16.97
 29/10/2018 16:15:00,32.89,33.0,1,-18.9
 29/10/2018 16:30:00,32.83,33.0,1,-20.39
 29/10/2018 16:45:00,32.67,33.0,1,-21.78
 29/10/2018 17:00:00,32.84,33.0,1,-22.9
 29/10/2018 17:15:00,32.97,33.0,1,-24.01
 29/10/2018 17:30:00,32.88,33.0,1,-24.75
 29/10/2018 17:45:00,32.81,33.0,1,-25.29
 29/10/2018 18:00:00,32.82,33.0,1,-24.87
 29/10/2018 18:15:00,32.88,33.0,1,-24.62
 29/10/2018 18:30:00,33.03,33.0,1,-24.35
 29/10/2018 18:45:00,33.06,33.0,1,-23.95
 29/10/2018 19:00:00,33.18,33.0,1,-23.46
 29/10/2018 19:15:00,33.37,33.0,1,-23.28
 29/10/2018 19:30:00,33.18,33.0,1,-22.27
 29/10/2018 19:45:00,33.14,33.0,1,-21.78
 29/10/2018 20:00:00,33.27,33.0,1,-21.72
 29/10/2018 20:15:00,33.37,33.0,1,-21.07
 29/10/2018 20:30:00,33.31,33.0,1,-20.94
 29/10/2018 20:45:00,33.18,33.0,1,-20.3
 29/10/2018 21:00:00,33.18,33.0,1,-19.43
 29/10/2018 21:15:00,33.21,33.0,1,-18.89
 29/10/2018 21:30:00,33.28,33.0,1,-18.26
 29/10/2018 21:45:00,33.36,33.0,1,-17.63
 29/10/2018 22:00:00,33.06,33.0,1,-16.68
 29/10/2018 22:15:00,33.13,33.0,1,-16.2
 29/10/2018 22:30:00,33.04,33.0,1,-15.58
 29/10/2018 22:45:00,32.96,33.0,1,-15.07
 29/10/2018 23:00:00,33.03,33.0,1,-14.82
 29/10/2018 23:15:00,33.08,33.0,1,-14.24
 29/10/2018 23:30:00,33.16,33.0,1,-14.24
 29/10/2018 23:45:00,33.2,33.0,1,-14.24
 30/10/2018 00:00:00,33.22,33.0,1,-14.24
 30/10/2018 00:15:00,32.97,33.0,1,-15.56
 30/10/2018 00:30:00,32.91,33.0,1,-16.32
 30/10/2018 00:45:00,32.93,33.0,1,-16.92
 30/10/2018 01:00:00,32.9,33.0,1,-16.88
 30/10/2018 01:15:00,32.94,33.0,1,-16.42
 30/10/2018 01:30:00,32.97,33.0,1,-16.1
 30/10/2018 01:45:00,33.08,33.0,1,-15.75
 30/10/2018 02:00:00,33.22,33.0,1,-15.75
 30/10/2018 02:15:00,33.22,33.0,1,-15.75
 30/10/2018 02:30:00,33.31,33.0,1,-15.75
 30/10/2018 02:45:00,33.34,33.0,1,-15.75
 30/10/2018 03:00:00,33.36,33.0,1,-15.75
 30/10/2018 03:15:00,33.4,33.0,1,-15.52
 30/10/2018 03:30:00,33.44,33.0,1,-15.08
 30/10/2018 03:45:00,33.09,33.0,1,-14.29
 30/10/2018 04:00:00,33.12,33.0,1,-14.24
 30/10/2018 04:15:00,33.02,33.0,1,-14.24
 30/10/2018 04:30:00,32.94,33.0,1,-14.24
 30/10/2018 04:45:00,32.91,33.0,1,-14.24
 30/10/2018 05:00:00,32.89,33.0,1,-14.24
 30/10/2018 05:15:00,32.81,33.0,1,-14.34
 30/10/2018 05:30:00,32.77,33.0,1,-14.91
 30/10/2018 05:45:00,32.9,33.0,1,-15.56
 30/10/2018 06:00:00,32.8,33.0,1,-16.13
 30/10/2018 06:15:00,32.81,33.0,1,-17.36
 30/10/2018 06:30:00,32.87,33.0,1,-18.47
 30/10/2018 06:45:00,32.69,33.0,1,-19.6
 30/10/2018 07:00:00,32.86,33.0,1,-20.71
 30/10/2018 07:15:00,33.0,33.0,1,-21.44
 30/10/2018 07:30:00,32.92,33.0,1,-21.94
 30/10/2018 07:45:00,32.89,33.0,1,-21.48
 30/10/2018 08:00:00,32.91,33.0,1,-21.69
 30/10/2018 08:15:00,32.98,33.0,1,-21.59
 30/10/2018 08:30:00,32.99,33.0,1,-20.42
 30/10/2018 08:45:00,33.09,33.0,1,-18.23
 30/10/2018 09:00:00,33.15,33.0,1,-15.93
 30/10/2018 09:15:00,33.19,33.0,1,-14.73
 30/10/2018 09:30:00,33.19,33.0,1,-13.29
 30/10/2018 09:45:00,33.23,33.0,1,-11.95
 30/10/2018 10:00:00,33.29,33.0,1,-11.05
 30/10/2018 10:15:00,33.37,33.0,1,-9.68
 30/10/2018 10:30:00,33.39,33.0,1,-9.13
 30/10/2018 10:45:00,33.19,33.0,1,-7.89
 30/10/2018 11:00:00,33.16,33.0,1,-7.5
 30/10/2018 11:15:00,33.14,33.0,1,-7.29
 30/10/2018 11:30:00,32.91,33.0,1,-6.54
 30/10/2018 11:45:00,32.87,33.0,1,-6.64
 30/10/2018 12:00:00,32.89,33.0,1,-6.37
 30/10/2018 12:15:00,32.93,33.0,1,-6.37
 30/10/2018 12:30:00,32.97,33.0,1,-6.51
 30/10/2018 12:45:00,32.96,33.0,1,-6.87
 30/10/2018 13:00:00,33.06,33.0,1,-6.38
 30/10/2018 13:15:00,33.12,33.0,1,-6.43
 30/10/2018 13:30:00,33.14,33.0,1,-6.7
 30/10/2018 13:45:00,33.13,33.0,1,-7.07
 30/10/2018 14:00:00,33.11,33.0,1,-7.56
 30/10/2018 14:15:00,33.1,33.0,1,-8.01
 30/10/2018 14:30:00,33.05,33.0,1,-9.13
 30/10/2018 14:45:00,33.03,33.0,1,-9.95
 30/10/2018 15:00:00,32.99,33.0,1,-11.17
 30/10/2018 15:15:00,33.02,33.0,1,-12.16
 30/10/2018 15:30:00,32.99,33.0,1,-12.9
 30/10/2018 15:45:00,32.89,33.0,1,-14.84
 30/10/2018 16:00:00,32.7,33.0,1,-16.77
 30/10/2018 16:15:00,32.58,33.0,1,-18.19
 30/10/2018 16:30:00,32.91,33.0,1,-20.01
 30/10/2018 16:45:00,32.82,33.0,1,-21.68
 30/10/2018 17:00:00,32.92,33.0,1,-22.72
 30/10/2018 17:15:00,33.1,33.0,1,-23.32
 30/10/2018 17:30:00,33.08,33.0,1,-24.29
 30/10/2018 17:45:00,33.15,33.0,1,-24.52
 30/10/2018 18:00:00,33.2,33.0,1,-24.29
 30/10/2018 18:15:00,33.27,33.0,1,-24.29
 30/10/2018 18:30:00,33.32,33.0,1,-24.29
 30/10/2018 18:45:00,33.19,33.0,1,-24.07
 30/10/2018 19:00:00,33.2,33.0,1,-23.62
 30/10/2018 19:15:00,33.34,33.0,1,-23.3
 30/10/2018 19:30:00,33.24,33.0,1,-22.61
 30/10/2018 19:45:00,32.91,33.0,1,-22.19
 30/10/2018 20:00:00,32.98,33.0,1,-21.61
 30/10/2018 20:15:00,33.02,33.0,1,-21.09
 30/10/2018 20:30:00,33.1,33.0,1,-20.66
 30/10/2018 20:45:00,33.25,33.0,1,-20.24
 30/10/2018 21:00:00,33.16,33.0,1,-19.6
 30/10/2018 21:15:00,33.28,33.0,1,-19.6
 30/10/2018 21:30:00,33.3,33.0,1,-18.93
 30/10/2018 21:45:00,33.27,33.0,1,-17.98
 30/10/2018 22:00:00,33.17,33.0,1,-17.26
 30/10/2018 22:15:00,33.07,33.0,1,-16.76
 30/10/2018 22:30:00,33.02,33.0,1,-16.03
 30/10/2018 22:45:00,33.08,33.0,1,-15.38
 30/10/2018 23:00:00,33.15,33.0,1,-14.85
 30/10/2018 23:15:00,33.2,33.0,1,-14.57
 30/10/2018 23:30:00,33.16,33.0,1,-14.57
 30/10/2018 23:45:00,33.19,33.0,1,-14.57
 31/10/2018 00:00:00,33.21,33.0,1,-14.63
 31/10/2018 00:15:00,33.01,33.0,1,-16.28
 31/10/2018 00:30:00,32.95,33.0,1,-16.75
 31/10/2018 00:45:00,32.94,33.0,1,-16.75
 31/10/2018 01:00:00,32.96,33.0,1,-16.75
 31/10/2018 01:15:00,32.87,33.0,1,-16.75
 31/10/2018 01:30:00,32.91,33.0,1,-16.75
 31/10/2018 01:45:00,32.95,33.0,1,-16.75
 31/10/2018 02:00:00,33.04,33.0,1,-16.6
 31/10/2018 02:15:00,33.03,33.0,1,-16.25
 31/10/2018 02:30:00,33.09,33.0,1,-16.25
 31/10/2018 02:45:00,33.08,33.0,1,-16.25
 31/10/2018 03:00:00,33.15,33.0,1,-16.25
 31/10/2018 03:15:00,33.2,33.0,1,-16.25
 31/10/2018 03:30:00,33.29,33.0,1,-15.87
 31/10/2018 03:45:00,33.34,33.0,1,-15.58
 31/10/2018 04:00:00,33.4,33.0,1,-15.56
 31/10/2018 04:15:00,33.42,33.0,1,-15.08
 31/10/2018 04:30:00,33.47,33.0,1,-15.08
 31/10/2018 04:45:00,33.42,33.0,1,-15.08
 31/10/2018 05:00:00,33.43,33.0,1,-15.08
 31/10/2018 05:15:00,33.31,33.0,1,-15.08
 31/10/2018 05:30:00,33.28,33.0,1,-15.13
 31/10/2018 05:45:00,33.16,33.0,1,-15.75
 31/10/2018 06:00:00,33.08,33.0,1,-16.33
 31/10/2018 06:15:00,32.98,33.0,1,-17.1
 31/10/2018 06:30:00,32.78,33.0,1,-18.26
 31/10/2018 06:45:00,32.82,33.0,1,-19.65
 31/10/2018 07:00:00,32.92,33.0,1,-20.54
 31/10/2018 07:15:00,32.7,33.0,1,-21.05
 31/10/2018 07:30:00,32.61,33.0,1,-21.44
 31/10/2018 07:45:00,32.62,33.0,1,-21.83
 31/10/2018 08:00:00,32.96,33.0,1,-21.61
 31/10/2018 08:15:00,33.01,33.0,1,-20.88
 31/10/2018 08:30:00,32.97,33.0,1,-20.45
 31/10/2018 08:45:00,32.98,33.0,1,-20.59
 31/10/2018 09:00:00,33.01,33.0,1,-19.9
 31/10/2018 09:15:00,33.08,32.99,2,-18.38
 31/10/2018 09:30:00,33.14,32.97,2,-14.57
 31/10/2018 09:45:00,33.03,32.97,2,-15.33
 31/10/2018 10:00:00,32.93,32.97,2,-17.15
 31/10/2018 10:15:00,32.97,32.7,2,-13.32
 31/10/2018 10:30:00,32.78,32.56,2,-9.87
 31/10/2018 10:45:00,32.49,32.41,1,-13.02
 31/10/2018 11:00:00,32.85,33.0,1,-16.53
 31/10/2018 11:15:00,32.81,33.0,1,-16.88
 31/10/2018 11:30:00,32.77,33.0,1,-18.5
 31/10/2018 11:45:00,32.73,33.0,1,-19.73
 31/10/2018 12:00:00,32.7,33.0,1,-19.93
 31/10/2018 12:15:00,32.67,32.97,2,-19.93
 31/10/2018 12:30:00,32.7,32.97,2,-20.31
 31/10/2018 12:45:00,32.72,32.97,2,-20.43
 31/10/2018 13:00:00,32.76,32.97,2,-20.43
 31/10/2018 13:15:00,32.79,32.92,2,-19.86
 31/10/2018 13:30:00,32.82,32.83,2,-19.09
 31/10/2018 13:45:00,32.8,32.82,2,-19.29
 31/10/2018 14:00:00,32.81,32.77,2,-18.48
 31/10/2018 14:15:00,32.74,32.7,2,-18.53
 31/10/2018 14:30:00,32.71,32.64,2,-19.82
 31/10/2018 14:45:00,32.7,32.62,2,-19.79
 31/10/2018 15:00:00,32.75,32.47,2,-20.0
 31/10/2018 15:15:00,32.82,32.47,2,-19.24
 31/10/2018 15:30:00,32.73,32.47,2,-19.71
 31/10/2018 15:45:00,32.63,32.47,2,-20.68
 31/10/2018 16:00:00,32.64,32.47,2,-21.1
 31/10/2018 16:15:00,32.61,32.47,2,-22.11
 31/10/2018 16:30:00,32.55,32.47,2,-22.98
 31/10/2018 16:45:00,32.51,32.77,2,-23.45
 31/10/2018 17:00:00,32.4,32.8,2,-23.45
 31/10/2018 17:15:00,32.89,32.8,2,-24.05
 31/10/2018 17:30:00,33.2,32.8,2,-24.29
 31/10/2018 17:45:00,33.2,32.8,2,-24.24
 31/10/2018 18:00:00,32.84,32.68,2,-23.62
 31/10/2018 18:15:00,32.82,32.99,1,-23.62
 31/10/2018 18:30:00,32.9,33.0,1,-23.54
 31/10/2018 18:45:00,32.93,33.0,1,-22.82
 31/10/2018 19:00:00,33.0,33.0,1,-22.28
 31/10/2018 19:15:00,32.83,32.57,2,-21.57
 31/10/2018 19:30:00,32.84,32.98,2,-21.7
 31/10/2018 19:45:00,33.04,33.03,2,-21.48
 31/10/2018 20:00:00,33.12,33.03,2,-20.99
 31/10/2018 20:15:00,32.74,32.61,2,-19.97
 31/10/2018 20:30:00,32.32,32.25,2,-19.76
 31/10/2018 20:45:00,32.18,32.17,2,-19.76
 31/10/2018 21:00:00,32.25,32.17,2,-19.17
 31/10/2018 21:15:00,32.33,32.17,2,-19.09
 31/10/2018 21:30:00,32.59,32.49,1,-18.34
 31/10/2018 21:45:00,32.97,33.0,1,-17.78
 31/10/2018 22:00:00,33.04,33.0,1,-17.03
 31/10/2018 22:15:00,33.1,33.0,1,-16.36
 31/10/2018 22:30:00,33.06,32.81,2,-15.36
 31/10/2018 22:45:00,32.68,32.47,2,-14.57
 31/10/2018 23:00:00,32.6,32.39,2,-14.38
 31/10/2018 23:15:00,32.25,32.17,2,-14.53
 31/10/2018 23:30:00,32.28,32.07,2,-14.21
 31/10/2018 23:45:00,32.29,32.03,2,-14.07
 01/11/2018 00:00:00,32.27,32.04,2,-14.07
 01/11/2018 00:15:00,32.0,32.04,2,-15.27
 01/11/2018 00:30:00,32.26,32.46,2,-16.19
 01/11/2018 00:45:00,32.71,32.81,2,-16.98
 01/11/2018 01:00:00,32.89,32.64,2,-17.13
 01/11/2018 01:15:00,32.94,32.64,2,-16.58
 01/11/2018 01:30:00,32.98,32.64,2,-16.03
 01/11/2018 01:45:00,33.02,32.64,2,-15.88
 01/11/2018 02:00:00,32.97,32.64,2,-14.91
 01/11/2018 02:15:00,32.83,32.95,1,-14.83
 01/11/2018 02:30:00,32.86,33.0,1,-15.14
 01/11/2018 02:45:00,32.9,33.0,1,-14.96
 01/11/2018 03:00:00,32.99,33.0,1,-14.88
 01/11/2018 03:15:00,32.67,32.72,2,-14.41
 01/11/2018 03:30:00,32.56,32.84,1,-14.25
 01/11/2018 03:45:00,32.61,33.0,1,-13.74
 01/11/2018 04:00:00,32.64,33.0,1,-13.74
 01/11/2018 04:15:00,32.61,33.0,1,-13.74
 01/11/2018 04:30:00,32.63,32.77,2,-13.74
 01/11/2018 04:45:00,32.62,32.43,2,-13.74
 01/11/2018 05:00:00,32.59,32.25,2,-13.74
 01/11/2018 05:15:00,32.51,32.21,2,-13.98
 01/11/2018 05:30:00,32.51,32.21,2,-14.41
 01/11/2018 05:45:00,32.5,32.21,2,-14.57
 01/11/2018 06:00:00,32.45,32.21,2,-15.18
 01/11/2018 06:15:00,32.49,32.71,1,-16.67
 01/11/2018 06:30:00,32.54,33.0,1,-17.21
 01/11/2018 06:45:00,32.8,33.0,1,-18.28
 01/11/2018 07:00:00,32.8,33.0,1,-19.31
 01/11/2018 07:15:00,32.71,32.98,2,-19.47
 01/11/2018 07:30:00,32.65,32.97,2,-20.05
 01/11/2018 07:45:00,32.63,32.69,2,-20.43
 01/11/2018 08:00:00,32.55,32.46,2,-20.52
 01/11/2018 08:15:00,32.54,32.34,2,-20.9
 01/11/2018 08:30:00,32.54,32.34,2,-20.6
 01/11/2018 08:45:00,32.48,32.32,2,-19.82
 01/11/2018 09:00:00,32.53,32.92,2,-19.59
 01/11/2018 09:15:00,32.5,32.83,2,-18.77
 01/11/2018 09:30:00,32.62,32.83,2,-15.02
 01/11/2018 09:45:00,32.71,32.75,2,-12.14
 01/11/2018 10:00:00,32.8,32.84,2,-11.45
 01/11/2018 10:15:00,32.95,32.81,2,-10.57
 01/11/2018 10:30:00,32.95,32.8,2,-10.72
 01/11/2018 10:45:00,32.46,32.28,2,-12.11
 01/11/2018 11:00:00,32.36,32.21,2,-12.92
 01/11/2018 11:15:00,32.34,32.34,2,-12.48
 01/11/2018 11:30:00,32.42,32.58,2,-10.28
 01/11/2018 11:45:00,32.36,32.59,2,-12.88
 01/11/2018 12:00:00,32.3,32.44,2,-15.59
 01/11/2018 12:15:00,32.4,32.39,2,-13.07
 01/11/2018 12:30:00,32.45,32.29,2,-10.18
 01/11/2018 12:45:00,32.5,32.45,2,-9.45
 01/11/2018 13:00:00,32.53,32.49,2,-9.81
 01/11/2018 13:15:00,32.53,32.62,1,-10.75
 01/11/2018 13:30:00,32.62,33.0,1,-9.84
