DateTime,Voltage,Setpoint_Voltage,VVC_ClosedLoop_Enabled,Real_Power
 01/11/2018 13:45:00,32.61,33.0,1,-10.17
 01/11/2018 14:00:00,32.54,33.0,1,-11.75
 01/11/2018 14:15:00,32.54,32.99,2,-11.96
 01/11/2018 14:30:00,32.55,32.57,2,-11.38
 01/11/2018 14:45:00,32.48,32.54,2,-13.28
 01/11/2018 15:00:00,32.45,32.38,2,-14.44
 01/11/2018 15:15:00,32.45,32.45,2,-15.04
 01/11/2018 15:30:00,32.54,32.6,2,-15.29
 01/11/2018 15:45:00,32.56,32.6,2,-18.28
 01/11/2018 16:00:00,32.4,32.6,2,-19.77
 01/11/2018 16:15:00,32.33,32.4,2,-20.73
 01/11/2018 16:30:00,32.23,32.34,2,-21.46
 01/11/2018 16:45:00,32.19,32.34,2,-22.09
 01/11/2018 17:00:00,32.08,32.17,2,-22.93
 01/11/2018 17:15:00,32.13,32.29,2,-24.22
 01/11/2018 17:30:00,32.42,32.28,2,-24.83
 01/11/2018 17:45:00,32.41,32.27,2,-24.79
 01/11/2018 18:00:00,32.49,32.27,2,-24.79
 01/11/2018 18:15:00,32.51,32.27,2,-24.54
 01/11/2018 18:30:00,32.59,32.27,2,-24.28
 01/11/2018 18:45:00,32.63,32.27,2,-23.78
 01/11/2018 19:00:00,32.62,32.27,2,-23.23
 01/11/2018 19:15:00,32.29,32.06,2,-22.28
 01/11/2018 19:30:00,32.24,31.98,2,-22.28
 01/11/2018 19:45:00,32.27,31.98,2,-22.28
 01/11/2018 20:00:00,32.29,31.98,2,-21.82
 01/11/2018 20:15:00,32.07,31.98,2,-21.27
 01/11/2018 20:30:00,32.09,31.98,2,-21.1
 01/11/2018 20:45:00,32.15,31.98,2,-20.77
 01/11/2018 21:00:00,32.13,31.98,2,-20.24
 01/11/2018 21:15:00,32.48,32.69,1,-20.1
 01/11/2018 21:30:00,32.75,33.0,1,-19.56
 01/11/2018 21:45:00,32.87,33.0,1,-18.89
 01/11/2018 22:00:00,32.95,33.0,1,-18.43
 01/11/2018 22:15:00,32.98,32.98,2,-17.67
 01/11/2018 22:30:00,33.14,32.97,2,-17.01
 01/11/2018 22:45:00,33.16,32.97,2,-16.44
 01/11/2018 23:00:00,33.13,32.87,2,-15.73
 01/11/2018 23:15:00,32.48,32.37,2,-15.66
 01/11/2018 23:30:00,32.29,32.06,2,-15.12
 01/11/2018 23:45:00,31.97,32.03,2,-15.08
 02/11/2018 00:00:00,32.03,32.47,2,-15.16
 02/11/2018 00:15:00,32.23,32.37,2,-17.32
 02/11/2018 00:30:00,32.29,32.34,2,-17.59
 02/11/2018 00:45:00,32.29,32.34,2,-17.59
 02/11/2018 01:00:00,32.28,32.34,2,-17.59
 02/11/2018 01:15:00,32.3,32.34,2,-17.14
 02/11/2018 01:30:00,32.36,32.34,2,-16.92
 02/11/2018 01:45:00,32.39,32.34,2,-16.92
 02/11/2018 02:00:00,32.4,32.34,2,-16.92
 02/11/2018 02:15:00,32.39,32.34,2,-16.92
 02/11/2018 02:30:00,32.15,32.03,2,-16.74
 02/11/2018 02:45:00,32.18,32.28,1,-16.66
 02/11/2018 03:00:00,32.71,33.0,1,-16.26
 02/11/2018 03:15:00,32.88,33.0,1,-15.75
 02/11/2018 03:30:00,32.95,33.0,1,-15.32
 02/11/2018 03:45:00,33.02,32.99,2,-15.08
 02/11/2018 04:00:00,33.28,33.34,2,-15.08
 02/11/2018 04:15:00,33.32,33.36,2,-15.08
 02/11/2018 04:30:00,33.3,33.36,2,-15.08
 02/11/2018 04:45:00,33.34,33.36,2,-15.08
 02/11/2018 05:00:00,33.33,33.14,2,-15.08
 02/11/2018 05:15:00,33.22,32.9,2,-15.52
 02/11/2018 05:30:00,33.22,32.9,2,-15.75
 02/11/2018 05:45:00,33.11,32.9,2,-16.14
 02/11/2018 06:00:00,33.05,32.9,2,-16.42
 02/11/2018 06:15:00,32.94,32.9,2,-17.68
 02/11/2018 06:30:00,32.78,32.87,2,-18.74
 02/11/2018 06:45:00,32.57,32.9,2,-19.64
 02/11/2018 07:00:00,32.62,32.92,2,-20.47
 02/11/2018 07:15:00,32.71,32.93,2,-21.44
 02/11/2018 07:30:00,32.66,32.93,2,-21.77
 02/11/2018 07:45:00,32.55,32.93,2,-21.91
 02/11/2018 08:00:00,32.71,32.93,2,-20.96
 02/11/2018 08:15:00,32.73,32.84,2,-19.8
 02/11/2018 08:30:00,32.77,32.8,2,-18.66
 02/11/2018 08:45:00,32.57,32.24,2,-17.61
 02/11/2018 09:00:00,32.25,32.12,2,-16.37
 02/11/2018 09:15:00,32.87,32.86,1,-16.03
 02/11/2018 09:30:00,33.15,33.0,1,-14.94
 02/11/2018 09:45:00,33.23,33.0,1,-13.61
 02/11/2018 10:00:00,33.21,33.0,1,-13.13
 02/11/2018 10:15:00,32.91,32.77,2,-11.89
 02/11/2018 10:30:00,32.57,32.4,2,-9.9
 02/11/2018 10:45:00,32.29,32.09,2,-9.06
 02/11/2018 11:00:00,32.26,32.11,2,-8.64
 02/11/2018 11:15:00,32.25,32.07,2,-8.21
 02/11/2018 11:30:00,32.55,32.67,1,-8.26
 02/11/2018 11:45:00,32.78,33.0,1,-8.21
 02/11/2018 12:00:00,32.82,33.0,1,-8.21
 02/11/2018 12:15:00,32.86,33.0,1,-8.15
 02/11/2018 12:30:00,32.78,32.86,2,-8.7
 02/11/2018 12:45:00,32.41,32.38,2,-8.78
 02/11/2018 13:00:00,32.2,32.2,2,-7.63
 02/11/2018 13:15:00,31.95,31.97,2,-7.44
 02/11/2018 13:30:00,32.36,32.51,2,-8.3
 02/11/2018 13:45:00,32.89,32.81,2,-9.28
 02/11/2018 14:00:00,32.43,32.24,2,-9.17
 02/11/2018 14:15:00,32.21,32.04,2,-11.09
 02/11/2018 14:30:00,32.23,32.2,2,-11.86
 02/11/2018 14:45:00,32.42,32.58,2,-13.16
 02/11/2018 15:00:00,32.41,32.43,2,-13.75
 02/11/2018 15:15:00,32.43,32.41,2,-15.78
 02/11/2018 15:30:00,32.37,32.28,2,-16.81
 02/11/2018 15:45:00,32.29,32.13,2,-17.74
 02/11/2018 16:00:00,32.24,32.12,2,-18.21
 02/11/2018 16:15:00,32.17,31.95,2,-19.68
 02/11/2018 16:30:00,32.05,31.81,2,-20.85
 02/11/2018 16:45:00,32.01,31.81,2,-21.67
 02/11/2018 17:00:00,31.92,31.81,2,-22.44
 02/11/2018 17:15:00,31.84,31.81,2,-23.12
 02/11/2018 17:30:00,31.86,31.81,2,-23.76
 02/11/2018 17:45:00,31.86,32.03,2,-24.12
 02/11/2018 18:00:00,31.9,32.22,2,-24.12
 02/11/2018 18:15:00,31.92,32.04,2,-23.82
 02/11/2018 18:30:00,32.02,32.21,2,-23.62
 02/11/2018 18:45:00,32.07,32.28,2,-23.62
 02/11/2018 19:00:00,32.18,32.51,2,-23.5
 02/11/2018 19:15:00,32.78,32.93,2,-22.66
 02/11/2018 19:30:00,32.92,32.93,2,-21.94
 02/11/2018 19:45:00,32.96,32.73,2,-21.46
 02/11/2018 20:00:00,32.33,32.15,2,-20.27
 02/11/2018 20:15:00,32.06,32.11,2,-20.44
 02/11/2018 20:30:00,32.11,32.11,2,-19.93
 02/11/2018 20:45:00,32.15,32.11,2,-19.62
 02/11/2018 21:00:00,32.26,32.11,2,-19.2
 02/11/2018 21:15:00,32.23,32.07,2,-18.59
 02/11/2018 21:30:00,32.28,32.01,2,-18.14
 02/11/2018 21:45:00,32.3,32.01,2,-17.92
 02/11/2018 22:00:00,32.01,31.8,2,-17.38
 02/11/2018 22:15:00,31.51,31.68,2,-16.85
 02/11/2018 22:30:00,31.63,31.85,2,-16.28
 02/11/2018 22:45:00,31.67,31.98,2,-15.58
 02/11/2018 23:00:00,31.93,31.98,2,-15.08
 02/11/2018 23:15:00,31.96,31.98,2,-15.3
 02/11/2018 23:30:00,32.07,31.98,2,-14.41
 02/11/2018 23:45:00,32.06,31.98,2,-14.34
 03/11/2018 00:00:00,31.99,31.98,2,-14.24
 03/11/2018 00:15:00,32.26,32.44,1,-16.62
 03/11/2018 00:30:00,32.79,33.0,1,-17.09
 03/11/2018 00:45:00,32.76,33.0,1,-17.09
 03/11/2018 01:00:00,32.77,33.0,1,-17.09
 03/11/2018 01:15:00,32.8,32.99,2,-17.09
 03/11/2018 01:30:00,32.93,32.97,2,-16.78
 03/11/2018 01:45:00,32.78,32.97,2,-16.1
 03/11/2018 02:00:00,32.76,32.97,2,-15.91
 03/11/2018 02:15:00,32.74,32.77,2,-15.91
 03/11/2018 02:30:00,32.79,32.73,2,-15.91
 03/11/2018 02:45:00,32.37,32.21,2,-15.91
 03/11/2018 03:00:00,32.33,32.2,2,-15.6
 03/11/2018 03:15:00,32.37,32.11,2,-15.24
 03/11/2018 03:30:00,32.37,32.01,2,-15.24
 03/11/2018 03:45:00,32.33,32.02,2,-14.82
 03/11/2018 04:00:00,32.16,31.98,2,-14.24
 03/11/2018 04:15:00,31.97,31.98,2,-14.24
 03/11/2018 04:30:00,32.01,31.98,2,-14.24
 03/11/2018 04:45:00,32.02,31.96,2,-14.24
 03/11/2018 05:00:00,32.03,31.94,2,-14.24
 03/11/2018 05:15:00,31.94,31.94,2,-14.24
 03/11/2018 05:30:00,31.93,31.93,2,-14.24
 03/11/2018 05:45:00,31.83,31.91,2,-14.76
 03/11/2018 06:00:00,31.75,31.91,2,-14.91
 03/11/2018 06:15:00,31.63,31.91,2,-15.13
 03/11/2018 06:30:00,31.66,32.04,1,-15.67
 03/11/2018 06:45:00,33.39,33.0,1,-16.58
 03/11/2018 07:00:00,33.37,33.0,1,-16.58
 03/11/2018 07:15:00,33.26,33.0,1,-16.58
 03/11/2018 07:30:00,33.19,33.0,2,-16.58
 03/11/2018 07:45:00,33.15,32.98,2,-16.92
 03/11/2018 08:00:00,32.39,32.22,2,-17.49
 03/11/2018 08:15:00,31.99,31.82,2,-17.76
 03/11/2018 08:30:00,32.0,32.21,2,-17.98
 03/11/2018 08:45:00,32.3,32.35,2,-18.42
 03/11/2018 09:00:00,32.29,32.34,2,-18.42
 03/11/2018 09:15:00,32.38,32.34,2,-18.42
 03/11/2018 09:30:00,32.4,32.06,2,-18.02
 03/11/2018 09:45:00,32.38,32.01,2,-17.66
 03/11/2018 10:00:00,32.35,32.01,2,-17.42
 03/11/2018 10:15:00,32.38,32.0,2,-17.42
 03/11/2018 10:30:00,32.02,31.89,2,-17.42
 03/11/2018 10:45:00,31.85,31.88,2,-17.22
 03/11/2018 11:00:00,31.92,31.88,2,-17.4
 03/11/2018 11:15:00,31.98,31.88,2,-16.89
 03/11/2018 11:30:00,32.07,32.21,2,-15.96
 03/11/2018 11:45:00,32.5,32.88,1,-16.02
 03/11/2018 12:00:00,32.63,33.0,1,-16.2
 03/11/2018 12:15:00,32.58,33.0,1,-16.58
 03/11/2018 12:30:00,32.6,33.0,1,-16.59
 03/11/2018 12:45:00,32.62,32.83,2,-17.25
 03/11/2018 13:00:00,32.66,32.6,2,-17.54
 03/11/2018 13:15:00,32.58,32.51,2,-17.25
 03/11/2018 13:30:00,32.42,32.47,2,-17.25
 03/11/2018 13:45:00,32.34,32.35,2,-17.25
 03/11/2018 14:00:00,32.12,32.14,2,-17.83
 03/11/2018 14:15:00,32.26,32.54,2,-17.92
 03/11/2018 14:30:00,32.69,32.93,2,-17.92
 03/11/2018 14:45:00,32.76,32.88,2,-17.92
 03/11/2018 15:00:00,32.74,32.87,2,-17.92
 03/11/2018 15:15:00,32.67,32.88,2,-17.92
 03/11/2018 15:30:00,32.65,32.41,2,-17.92
 03/11/2018 15:45:00,32.04,32.03,2,-18.23
 03/11/2018 16:00:00,31.93,32.03,2,-18.65
 03/11/2018 16:15:00,31.9,32.04,2,-19.09
 03/11/2018 16:30:00,31.82,32.04,2,-19.09
 03/11/2018 16:45:00,31.72,32.04,2,-19.5
 03/11/2018 17:00:00,32.05,32.04,2,-20.43
 03/11/2018 17:15:00,31.92,32.04,2,-21.02
 03/11/2018 17:30:00,32.03,32.03,2,-21.27
 03/11/2018 17:45:00,31.99,31.93,2,-21.88
 03/11/2018 18:00:00,31.98,32.04,2,-21.94
 03/11/2018 18:15:00,32.05,32.16,2,-21.7
 03/11/2018 18:30:00,32.05,32.14,2,-21.41
 03/11/2018 18:45:00,32.19,32.14,2,-20.94
 03/11/2018 19:00:00,32.29,32.13,2,-20.36
 03/11/2018 19:15:00,32.07,31.86,2,-19.35
 03/11/2018 19:30:00,32.0,31.71,2,-19.02
 03/11/2018 19:45:00,31.97,31.73,2,-18.76
 03/11/2018 20:00:00,31.87,31.75,2,-18.14
 03/11/2018 20:15:00,31.78,31.75,2,-17.72
 03/11/2018 20:30:00,31.88,31.76,2,-17.1
 03/11/2018 20:45:00,31.71,32.01,2,-17.59
 03/11/2018 21:00:00,31.84,32.01,2,-17.59
 03/11/2018 21:15:00,31.94,32.01,2,-16.95
 03/11/2018 21:30:00,32.01,32.01,2,-16.43
 03/11/2018 21:45:00,32.11,32.01,2,-16.21
 03/11/2018 22:00:00,32.2,31.8,2,-15.75
 03/11/2018 22:15:00,32.08,31.78,2,-15.0
 03/11/2018 22:30:00,31.87,31.78,2,-14.74
 03/11/2018 22:45:00,31.91,31.78,2,-14.65
 03/11/2018 23:00:00,31.94,31.78,2,-14.07
 03/11/2018 23:15:00,32.04,31.78,2,-14.07
 03/11/2018 23:30:00,31.97,31.78,2,-14.07
 03/11/2018 23:45:00,31.67,31.78,2,-14.07
 04/11/2018 00:00:00,31.66,31.78,2,-13.77
 04/11/2018 00:15:00,31.81,31.98,2,-15.83
 04/11/2018 00:30:00,31.97,32.11,2,-16.42
 04/11/2018 00:45:00,31.94,32.11,2,-16.42
 04/11/2018 01:00:00,31.97,32.11,2,-16.42
 04/11/2018 01:15:00,32.04,32.11,2,-16.42
 04/11/2018 01:30:00,32.46,32.67,1,-16.15
 04/11/2018 01:45:00,32.77,33.0,1,-15.75
 04/11/2018 02:00:00,32.87,33.0,1,-15.52
 04/11/2018 02:15:00,32.93,33.0,1,-15.08
 04/11/2018 02:30:00,32.91,32.73,2,-14.91
 04/11/2018 02:45:00,32.55,32.44,2,-14.41
 04/11/2018 03:00:00,32.61,32.32,2,-14.37
 04/11/2018 03:15:00,32.24,32.14,2,-13.4
 04/11/2018 03:30:00,31.96,32.04,2,-13.4
 04/11/2018 03:45:00,31.96,32.04,2,-13.4
 04/11/2018 04:00:00,32.05,32.04,2,-13.26
 04/11/2018 04:15:00,32.0,32.01,2,-12.9
 04/11/2018 04:30:00,32.01,32.17,2,-12.29
 04/11/2018 04:45:00,32.01,32.15,2,-12.23
 04/11/2018 05:00:00,32.06,32.07,2,-12.23
 04/11/2018 05:15:00,31.99,31.83,2,-12.23
 04/11/2018 05:30:00,32.01,31.88,2,-12.23
 04/11/2018 05:45:00,32.0,32.08,2,-12.23
 04/11/2018 06:00:00,31.9,31.95,2,-12.49
 04/11/2018 06:15:00,31.86,31.87,2,-12.73
 04/11/2018 06:30:00,31.78,31.78,2,-13.37
 04/11/2018 06:45:00,31.79,31.78,2,-13.4
 04/11/2018 07:00:00,31.8,31.78,2,-13.4
 04/11/2018 07:15:00,31.77,31.78,2,-13.4
 04/11/2018 07:30:00,31.91,31.78,2,-13.4
 04/11/2018 07:45:00,31.85,31.78,2,-13.85
 04/11/2018 08:00:00,31.81,31.78,2,-14.07
 04/11/2018 08:15:00,31.87,31.85,2,-14.52
 04/11/2018 08:30:00,31.82,32.14,2,-15.15
 04/11/2018 08:45:00,31.68,31.94,2,-15.82
 04/11/2018 09:00:00,31.6,31.94,2,-16.35
 04/11/2018 09:15:00,31.51,31.94,2,-16.58
 04/11/2018 09:30:00,31.54,31.94,2,-16.57
 04/11/2018 09:45:00,31.71,31.94,2,-16.42
 04/11/2018 10:00:00,31.86,31.94,2,-16.42
 04/11/2018 10:15:00,31.86,31.94,2,-16.42
 04/11/2018 10:30:00,31.87,31.94,2,-16.42
 04/11/2018 10:45:00,31.87,31.91,2,-16.42
 04/11/2018 11:00:00,31.88,31.88,2,-16.42
 04/11/2018 11:15:00,31.85,32.0,2,-16.51
 04/11/2018 11:30:00,31.81,32.08,2,-17.09
 04/11/2018 11:45:00,31.81,32.08,2,-17.46
 04/11/2018 12:00:00,31.8,32.05,2,-18.16
 04/11/2018 12:15:00,31.82,32.01,2,-18.26
 04/11/2018 12:30:00,31.81,32.01,2,-17.84
 04/11/2018 12:45:00,31.85,32.01,2,-17.77
 04/11/2018 13:00:00,31.9,32.01,2,-18.05
 04/11/2018 13:15:00,32.4,32.51,2,-17.66
 04/11/2018 13:30:00,32.5,32.57,2,-16.92
 04/11/2018 13:45:00,32.51,32.57,2,-16.93
 04/11/2018 14:00:00,32.51,32.57,2,-17.58
 04/11/2018 14:15:00,32.53,32.57,2,-16.92
 04/11/2018 14:30:00,32.59,32.31,2,-16.59
 04/11/2018 14:45:00,32.56,32.2,2,-16.15
 04/11/2018 15:00:00,32.52,32.21,2,-16.56
 04/11/2018 15:15:00,32.44,32.21,2,-17.24
 04/11/2018 15:30:00,32.43,32.21,2,-17.51
 04/11/2018 15:45:00,32.38,32.21,2,-18.09
 04/11/2018 16:00:00,32.24,32.21,2,-18.65
 04/11/2018 16:15:00,32.38,32.24,2,-19.35
 04/11/2018 16:30:00,32.35,32.24,2,-19.93
 04/11/2018 16:45:00,32.21,32.24,2,-20.59
 04/11/2018 17:00:00,32.22,32.22,2,-21.16
 04/11/2018 17:15:00,32.1,32.21,2,-21.61
 04/11/2018 17:30:00,32.12,32.18,2,-21.61
 04/11/2018 17:45:00,32.18,32.11,2,-21.61
 04/11/2018 18:00:00,32.26,32.11,2,-21.61
 04/11/2018 18:15:00,32.31,32.11,2,-21.61
 04/11/2018 18:30:00,32.37,32.11,2,-21.0
 04/11/2018 18:45:00,32.25,32.11,2,-20.62
 04/11/2018 19:00:00,32.3,32.09,2,-20.43
 04/11/2018 19:15:00,32.37,32.24,2,-20.43
 04/11/2018 19:30:00,32.46,32.16,2,-19.95
 04/11/2018 19:45:00,32.47,32.14,2,-19.29
 04/11/2018 20:00:00,32.4,32.04,2,-18.56
 04/11/2018 20:15:00,31.99,31.97,2,-18.09
 04/11/2018 20:30:00,32.11,32.0,2,-17.74
 04/11/2018 20:45:00,32.13,32.04,2,-17.59
 04/11/2018 21:00:00,32.2,31.87,2,-17.39
 04/11/2018 21:15:00,32.23,31.87,2,-17.07
 04/11/2018 21:30:00,32.32,32.13,2,-16.42
 04/11/2018 21:45:00,32.4,32.11,2,-16.38
 04/11/2018 22:00:00,32.46,32.11,2,-15.74
 04/11/2018 22:15:00,32.48,32.11,2,-14.95
 04/11/2018 22:30:00,32.54,32.32,2,-14.57
 04/11/2018 22:45:00,32.56,32.22,2,-13.86
 04/11/2018 23:00:00,32.13,32.11,2,-12.9
 04/11/2018 23:15:00,32.49,32.57,1,-12.93
 04/11/2018 23:30:00,33.07,33.0,1,-12.73
 04/11/2018 23:45:00,33.06,33.0,1,-12.73
 05/11/2018 00:00:00,33.08,33.0,1,-12.77
 05/11/2018 00:00:00,33.08,33.0,1,-12.77
 05/11/2018 00:15:00,32.89,32.98,2,-14.52
 05/11/2018 00:30:00,32.83,32.97,2,-15.08
 05/11/2018 00:45:00,32.57,32.55,2,-15.55
 05/11/2018 01:00:00,32.25,32.17,2,-15.58
 05/11/2018 01:15:00,32.27,32.2,2,-15.58
 05/11/2018 01:30:00,32.32,32.06,2,-15.13
 05/11/2018 01:45:00,32.35,31.98,2,-15.08
 05/11/2018 02:00:00,31.91,31.95,2,-14.29
 05/11/2018 02:15:00,31.85,32.21,2,-14.81
 05/11/2018 02:30:00,31.92,32.12,2,-14.55
 05/11/2018 02:45:00,31.94,32.08,2,-14.24
 05/11/2018 03:00:00,31.98,32.05,2,-14.24
 05/11/2018 03:15:00,31.95,32.08,2,-14.24
 05/11/2018 03:30:00,31.97,32.08,2,-13.98
 05/11/2018 03:45:00,32.07,32.19,1,-13.61
 05/11/2018 04:00:00,32.62,33.0,1,-13.57
 05/11/2018 04:15:00,32.6,33.0,1,-13.44
 05/11/2018 04:30:00,32.55,33.0,1,-13.17
 05/11/2018 04:45:00,32.62,33.0,2,-13.26
 05/11/2018 05:00:00,32.66,32.71,2,-12.9
 05/11/2018 05:15:00,32.44,32.31,2,-13.55
 05/11/2018 05:30:00,32.4,32.31,2,-13.57
 05/11/2018 05:45:00,32.29,32.1,2,-14.21
 05/11/2018 06:00:00,32.24,31.98,2,-14.61
 05/11/2018 06:15:00,32.02,32.1,2,-15.67
 05/11/2018 06:30:00,32.05,32.23,2,-16.53
 05/11/2018 06:45:00,32.1,32.24,2,-17.91
 05/11/2018 07:00:00,31.95,32.24,2,-18.75
 05/11/2018 07:15:00,31.97,32.24,2,-19.38
 05/11/2018 07:30:00,31.79,32.24,2,-20.32
 05/11/2018 07:45:00,32.04,32.2,2,-20.87
 05/11/2018 08:00:00,32.51,32.54,2,-21.09
 05/11/2018 08:15:00,32.69,32.67,2,-20.77
 05/11/2018 08:30:00,32.62,32.67,2,-20.69
 05/11/2018 08:45:00,32.61,32.57,2,-20.27
 05/11/2018 09:00:00,32.54,32.58,2,-20.09
 05/11/2018 09:15:00,32.49,32.87,2,-19.83
 05/11/2018 09:30:00,32.46,32.9,2,-20.01
 05/11/2018 09:45:00,32.51,32.93,2,-19.86
 05/11/2018 10:00:00,32.56,32.87,2,-19.43
 05/11/2018 10:15:00,32.64,32.87,2,-19.01
 05/11/2018 10:30:00,32.68,32.87,2,-18.34
 05/11/2018 10:45:00,32.67,32.87,2,-18.09
 05/11/2018 11:00:00,32.67,32.64,2,-18.09
 05/11/2018 11:15:00,32.68,32.64,2,-17.6
 05/11/2018 11:30:00,32.69,32.64,2,-16.88
 05/11/2018 11:45:00,32.71,32.64,2,-17.42
 05/11/2018 12:00:00,32.69,32.38,2,-17.35
 05/11/2018 12:15:00,32.75,32.65,2,-16.75
 05/11/2018 12:30:00,32.79,32.74,2,-16.65
 05/11/2018 12:45:00,32.79,32.73,2,-16.13
 05/11/2018 13:00:00,32.84,32.51,2,-15.3
 05/11/2018 13:15:00,32.53,32.34,2,-16.22
 05/11/2018 13:30:00,32.39,32.22,2,-16.77
 05/11/2018 13:45:00,32.34,32.21,2,-17.65
 05/11/2018 14:00:00,32.25,32.19,2,-18.4
 05/11/2018 14:15:00,32.23,32.14,2,-18.42
 05/11/2018 14:30:00,32.23,32.14,2,-18.43
 05/11/2018 14:45:00,32.24,32.39,2,-18.93
 05/11/2018 15:00:00,32.25,32.54,2,-18.93
 05/11/2018 15:15:00,32.26,32.54,2,-18.55
 05/11/2018 15:30:00,32.26,32.54,2,-18.85
 05/11/2018 15:45:00,32.18,32.54,2,-18.93
 05/11/2018 16:00:00,32.28,32.54,2,-19.58
 05/11/2018 16:15:00,32.37,32.54,2,-19.98
 05/11/2018 16:30:00,32.53,32.64,2,-21.33
 05/11/2018 16:45:00,32.59,32.65,2,-22.18
 05/11/2018 17:00:00,32.62,32.62,2,-22.95
 05/11/2018 17:15:00,32.67,32.57,2,-23.62
 05/11/2018 17:30:00,32.63,32.38,2,-23.62
 05/11/2018 17:45:00,32.23,32.02,2,-23.51
 05/11/2018 18:00:00,32.14,31.96,2,-23.62
 05/11/2018 18:15:00,32.17,32.27,2,-23.62
 05/11/2018 18:30:00,32.23,32.28,2,-23.22
 05/11/2018 18:45:00,32.83,32.89,2,-22.96
 05/11/2018 19:00:00,32.88,32.87,2,-22.09
 05/11/2018 19:15:00,32.79,32.63,2,-21.61
 05/11/2018 19:30:00,32.85,32.6,2,-21.07
 05/11/2018 19:45:00,32.92,32.6,2,-20.94
 05/11/2018 20:00:00,32.89,32.6,2,-20.94
 05/11/2018 20:15:00,32.92,32.6,2,-20.49
 05/11/2018 20:30:00,32.86,32.53,2,-19.8
 05/11/2018 20:45:00,32.5,32.37,2,-19.93
 05/11/2018 21:00:00,32.51,32.31,2,-19.46
 05/11/2018 21:15:00,32.57,32.31,2,-19.26
 05/11/2018 21:30:00,32.64,32.24,2,-18.79
 05/11/2018 21:45:00,32.68,32.42,2,-18.21
 05/11/2018 22:00:00,32.72,32.44,2,-17.58
 05/11/2018 22:15:00,32.79,32.44,2,-16.97
 05/11/2018 22:30:00,32.6,32.28,2,-15.45
 05/11/2018 22:45:00,32.37,32.08,2,-14.99
 05/11/2018 23:00:00,32.09,32.08,2,-14.57
 05/11/2018 23:15:00,32.07,32.14,2,-14.57
 05/11/2018 23:30:00,32.17,32.33,2,-14.57
 05/11/2018 23:45:00,32.34,32.34,2,-15.07
 06/11/2018 00:00:00,32.38,32.34,2,-15.08
 06/11/2018 00:15:00,32.2,32.41,2,-16.38
 06/11/2018 00:30:00,32.14,32.44,2,-17.09
 06/11/2018 00:45:00,32.14,32.44,2,-17.09
 06/11/2018 01:00:00,32.21,32.44,2,-17.09
 06/11/2018 01:15:00,32.23,32.44,2,-16.83
 06/11/2018 01:30:00,32.32,32.44,2,-16.07
 06/11/2018 01:45:00,32.44,32.44,2,-15.41
 06/11/2018 02:00:00,32.46,32.44,2,-15.41
 06/11/2018 02:15:00,32.43,32.37,2,-15.41
 06/11/2018 02:30:00,32.51,32.24,2,-15.35
 06/11/2018 02:45:00,32.52,32.17,2,-14.91
 06/11/2018 03:00:00,32.52,32.17,2,-14.71
 06/11/2018 03:15:00,32.14,32.28,2,-14.24
 06/11/2018 03:30:00,32.2,32.55,2,-14.24
 06/11/2018 03:45:00,32.21,32.57,2,-13.84
 06/11/2018 04:00:00,32.2,32.57,2,-13.57
 06/11/2018 04:15:00,32.2,32.54,2,-13.57
 06/11/2018 04:30:00,32.21,32.54,2,-13.26
 06/11/2018 04:45:00,32.21,32.54,2,-13.07
 06/11/2018 05:00:00,32.17,32.54,2,-13.22
 06/11/2018 05:15:00,32.37,32.47,2,-13.92
 06/11/2018 05:30:00,32.4,32.44,2,-14.07
 06/11/2018 05:45:00,32.34,32.47,2,-14.79
 06/11/2018 06:00:00,32.3,32.47,2,-15.52
 06/11/2018 06:15:00,32.23,31.99,2,-16.28
 06/11/2018 06:30:00,32.04,31.95,2,-17.19
 06/11/2018 06:45:00,31.93,31.98,2,-18.43
 06/11/2018 07:00:00,31.81,31.84,2,-19.5
 06/11/2018 07:15:00,31.65,31.85,2,-20.26
 06/11/2018 07:30:00,32.09,32.2,2,-21.07
 06/11/2018 07:45:00,31.98,32.06,2,-21.26
 06/11/2018 08:00:00,32.16,32.18,2,-21.5
 06/11/2018 08:15:00,32.5,32.36,2,-21.55
 06/11/2018 08:30:00,32.53,32.37,2,-21.09
 06/11/2018 08:45:00,32.51,32.8,2,-20.46
 06/11/2018 09:00:00,32.57,32.81,2,-19.48
 06/11/2018 09:15:00,32.6,32.74,2,-17.63
 06/11/2018 09:30:00,32.67,32.74,2,-16.29
 06/11/2018 09:45:00,32.68,32.68,2,-17.45
 06/11/2018 10:00:00,32.68,32.67,2,-17.96
 06/11/2018 10:15:00,32.75,32.62,2,-16.7
 06/11/2018 10:30:00,32.77,32.77,2,-16.87
 06/11/2018 10:45:00,32.69,32.87,2,-17.23
 06/11/2018 11:00:00,32.82,32.87,2,-17.28
 06/11/2018 11:15:00,32.82,32.83,2,-17.33
 06/11/2018 11:30:00,32.61,32.59,2,-15.89
 06/11/2018 11:45:00,32.42,32.48,2,-17.28
 06/11/2018 12:00:00,32.55,32.34,2,-18.3
 06/11/2018 12:15:00,32.52,32.46,2,-18.81
 06/11/2018 12:30:00,32.48,32.6,2,-19.21
 06/11/2018 12:45:00,32.51,32.6,2,-19.42
 06/11/2018 13:00:00,32.51,32.6,2,-16.68
 06/11/2018 13:15:00,32.4,32.6,2,-17.23
 06/11/2018 13:30:00,32.43,32.54,2,-18.42
 06/11/2018 13:45:00,32.41,32.51,2,-18.67
 06/11/2018 14:00:00,32.37,32.44,2,-18.2
 06/11/2018 14:15:00,32.3,32.43,2,-18.41
 06/11/2018 14:30:00,32.28,32.53,2,-19.8
 06/11/2018 14:45:00,32.32,32.4,2,-19.98
 06/11/2018 15:00:00,32.39,32.75,2,-19.3
 06/11/2018 15:15:00,32.39,32.74,2,-18.42
 06/11/2018 15:30:00,32.38,32.74,2,-18.7
 06/11/2018 15:45:00,32.41,32.74,2,-18.76
 06/11/2018 16:00:00,32.65,32.74,2,-19.94
 06/11/2018 16:15:00,32.64,32.74,2,-21.11
 06/11/2018 16:30:00,32.58,32.74,2,-21.77
 06/11/2018 16:45:00,32.54,32.74,2,-22.88
 06/11/2018 17:00:00,32.42,32.74,2,-23.59
 06/11/2018 17:15:00,32.47,32.74,2,-24.04
 06/11/2018 17:30:00,32.43,32.74,2,-24.45
 06/11/2018 17:45:00,32.47,32.74,2,-24.45
 06/11/2018 18:00:00,32.55,32.74,2,-24.24
 06/11/2018 18:15:00,32.59,32.74,2,-24.03
 06/11/2018 18:30:00,32.63,32.74,2,-24.45
 06/11/2018 18:45:00,32.62,32.74,2,-24.01
 06/11/2018 19:00:00,32.62,32.74,2,-23.21
 06/11/2018 19:15:00,32.68,32.74,2,-22.88
 06/11/2018 19:30:00,32.76,32.74,2,-22.45
 06/11/2018 19:45:00,32.84,32.74,2,-22.11
 06/11/2018 20:00:00,33.02,32.74,2,-21.78
 06/11/2018 20:15:00,33.1,32.74,2,-21.36
 06/11/2018 20:30:00,32.86,32.74,2,-19.98
 06/11/2018 20:45:00,32.75,32.74,2,-19.69
 06/11/2018 21:00:00,32.71,32.74,2,-19.26
 06/11/2018 21:15:00,32.79,32.74,2,-19.26
 06/11/2018 21:30:00,32.84,32.74,2,-18.59
 06/11/2018 21:45:00,32.75,32.85,1,-17.67
 06/11/2018 22:00:00,32.75,33.0,1,-17.04
 06/11/2018 22:15:00,32.83,33.0,1,-16.58
 06/11/2018 22:30:00,32.9,33.0,1,-16.19
 06/11/2018 22:45:00,32.93,32.99,2,-15.81
 06/11/2018 23:00:00,33.01,32.97,2,-14.9
 06/11/2018 23:15:00,32.97,32.97,2,-14.74
 06/11/2018 23:30:00,32.75,32.97,2,-14.74
 06/11/2018 23:45:00,32.57,32.97,2,-14.74
 07/11/2018 00:00:00,32.58,32.97,2,-14.74
 07/11/2018 00:15:00,32.73,32.97,2,-16.03
 07/11/2018 00:30:00,32.79,32.97,2,-16.08
 07/11/2018 00:45:00,32.78,32.97,2,-16.08
 07/11/2018 01:00:00,32.77,32.97,2,-16.08
 07/11/2018 01:15:00,32.86,32.97,2,-16.08
 07/11/2018 01:30:00,32.94,32.97,2,-15.97
 07/11/2018 01:45:00,32.99,32.97,2,-15.41
 07/11/2018 02:00:00,33.08,32.97,2,-15.22
 07/11/2018 02:15:00,32.95,32.97,2,-15.34
 07/11/2018 02:30:00,33.0,32.97,2,-15.05
 07/11/2018 02:45:00,33.0,32.97,2,-14.74
 07/11/2018 03:00:00,33.08,32.97,2,-14.74
 07/11/2018 03:15:00,33.15,32.97,2,-14.74
 07/11/2018 03:30:00,33.19,32.97,2,-14.11
 07/11/2018 03:45:00,33.25,32.97,2,-13.78
 07/11/2018 04:00:00,33.29,32.97,2,-13.4
 07/11/2018 04:15:00,33.28,32.97,2,-13.4
 07/11/2018 04:30:00,33.27,32.97,2,-13.4
 07/11/2018 04:45:00,33.24,32.97,2,-13.4
 07/11/2018 05:00:00,33.2,32.97,2,-13.4
 07/11/2018 05:15:00,33.15,32.97,2,-13.9
 07/11/2018 05:30:00,33.24,32.97,2,-14.1
 07/11/2018 05:45:00,33.14,32.97,2,-14.74
 07/11/2018 06:00:00,33.06,32.97,2,-14.88
 07/11/2018 06:15:00,32.73,32.97,2,-16.21
 07/11/2018 06:30:00,32.75,32.97,2,-17.44
 07/11/2018 06:45:00,32.59,32.97,2,-18.29
 07/11/2018 07:00:00,32.54,32.97,2,-19.23
 07/11/2018 07:15:00,32.69,32.97,2,-19.99
 07/11/2018 07:30:00,32.68,32.97,2,-20.45
 07/11/2018 07:45:00,32.71,32.97,2,-20.1
 07/11/2018 08:00:00,32.81,32.97,2,-20.1
 07/11/2018 08:15:00,32.75,32.97,2,-20.1
 07/11/2018 08:30:00,32.7,32.97,2,-20.1
 07/11/2018 08:45:00,32.72,32.97,2,-19.4
 07/11/2018 09:00:00,32.74,32.97,2,-18.47
 07/11/2018 09:15:00,32.68,32.97,2,-18.65
 07/11/2018 09:30:00,32.69,32.97,2,-19.26
 07/11/2018 09:45:00,32.74,32.98,2,-17.99
 07/11/2018 10:00:00,32.83,32.95,2,-15.17
 07/11/2018 10:15:00,32.75,32.65,2,-15.84
 07/11/2018 10:30:00,32.61,32.6,2,-14.75
 07/11/2018 10:45:00,32.6,32.6,2,-14.71
 07/11/2018 11:00:00,32.62,32.6,2,-16.88
 07/11/2018 11:15:00,32.83,32.93,2,-18.76
 07/11/2018 11:30:00,32.9,33.03,2,-19.36
 07/11/2018 11:45:00,32.96,33.03,2,-19.63
 07/11/2018 12:00:00,32.84,33.03,2,-19.6
 07/11/2018 12:15:00,32.73,33.03,2,-19.99
 07/11/2018 12:30:00,32.77,33.03,2,-19.95
 07/11/2018 12:45:00,32.9,33.03,2,-18.66
 07/11/2018 13:00:00,33.0,33.03,2,-17.94
 07/11/2018 13:15:00,32.69,32.52,2,-16.5
 07/11/2018 13:30:00,32.63,32.4,2,-14.53
 07/11/2018 13:45:00,32.18,32.17,2,-14.02
 07/11/2018 14:00:00,32.04,32.17,2,-14.88
 07/11/2018 14:15:00,32.01,32.17,2,-14.65
 07/11/2018 14:30:00,32.05,32.35,2,-13.78
 07/11/2018 14:45:00,32.06,32.24,2,-14.91
 07/11/2018 15:00:00,32.11,32.23,2,-13.01
 07/11/2018 15:15:00,32.1,32.21,2,-13.42
 07/11/2018 15:30:00,32.17,32.29,2,-14.93
 07/11/2018 15:45:00,32.55,32.52,2,-16.55
 07/11/2018 16:00:00,32.43,32.39,2,-18.19
 07/11/2018 16:15:00,32.23,32.14,2,-19.24
 07/11/2018 16:30:00,32.16,32.14,2,-19.69
 07/11/2018 16:45:00,31.99,32.14,2,-21.2
 07/11/2018 17:00:00,31.92,32.14,2,-21.9
 07/11/2018 17:15:00,31.81,32.14,2,-22.57
 07/11/2018 17:30:00,31.77,32.14,2,-22.95
 07/11/2018 17:45:00,31.84,32.14,2,-23.24
 07/11/2018 18:00:00,31.92,32.14,2,-22.78
 07/11/2018 18:15:00,32.03,32.14,2,-22.78
 07/11/2018 18:30:00,32.13,32.14,2,-22.78
 07/11/2018 18:45:00,32.13,32.14,2,-22.73
 07/11/2018 19:00:00,32.32,32.12,2,-21.88
 07/11/2018 19:15:00,32.22,32.11,2,-21.35
 07/11/2018 19:30:00,32.36,32.11,2,-20.67
 07/11/2018 19:45:00,32.42,32.11,2,-20.18
 07/11/2018 20:00:00,32.39,32.11,2,-19.76
 07/11/2018 20:15:00,32.49,32.11,2,-19.35
 07/11/2018 20:30:00,32.35,32.11,2,-18.26
 07/11/2018 20:45:00,32.25,32.11,2,-17.76
 07/11/2018 21:00:00,32.26,32.11,2,-17.33
 07/11/2018 21:15:00,32.25,32.11,2,-17.25
 07/11/2018 21:30:00,32.33,32.11,2,-16.78
 07/11/2018 21:45:00,32.14,32.11,2,-16.15
 07/11/2018 22:00:00,32.04,32.11,2,-15.48
 07/11/2018 22:15:00,32.14,32.11,2,-15.24
 07/11/2018 22:30:00,32.13,32.06,2,-14.59
 07/11/2018 22:45:00,32.11,31.82,2,-13.97
 07/11/2018 23:00:00,31.81,31.81,2,-13.25
 07/11/2018 23:15:00,31.77,31.84,2,-13.23
 07/11/2018 23:30:00,31.87,31.84,2,-12.91
 07/11/2018 23:45:00,31.85,31.81,2,-12.56
 08/11/2018 00:00:00,31.86,31.81,2,-12.66
 08/11/2018 00:15:00,31.72,31.81,2,-14.47
 08/11/2018 00:30:00,31.67,31.95,2,-15.24
 08/11/2018 00:45:00,31.84,32.14,2,-15.24
 08/11/2018 01:00:00,31.94,32.08,2,-15.24
 08/11/2018 01:15:00,31.99,32.08,2,-15.24
 08/11/2018 01:30:00,32.03,32.08,2,-14.93
 08/11/2018 01:45:00,32.06,32.08,2,-14.57
 08/11/2018 02:00:00,32.1,32.08,2,-14.07
 08/11/2018 02:15:00,32.19,32.08,2,-14.07
 08/11/2018 02:30:00,32.24,32.06,2,-13.68
 08/11/2018 02:45:00,31.98,31.95,2,-13.4
 08/11/2018 03:00:00,32.07,31.93,2,-13.4
 08/11/2018 03:15:00,32.14,31.91,2,-13.4
 08/11/2018 03:30:00,32.22,31.91,2,-12.87
 08/11/2018 03:45:00,32.24,31.91,2,-12.5
 08/11/2018 04:00:00,32.21,31.91,2,-12.23
 08/11/2018 04:15:00,32.19,31.91,2,-12.23
 08/11/2018 04:30:00,32.23,31.91,2,-12.23
 08/11/2018 04:45:00,32.22,31.91,2,-12.23
 08/11/2018 05:00:00,32.26,31.91,2,-12.23
 08/11/2018 05:15:00,32.09,31.91,2,-12.34
 08/11/2018 05:30:00,32.04,31.91,2,-13.03
 08/11/2018 05:45:00,31.95,31.91,2,-13.4
 08/11/2018 06:00:00,31.87,31.91,2,-13.9
 08/11/2018 06:15:00,31.75,31.91,2,-14.87
 08/11/2018 06:30:00,31.76,31.91,2,-15.3
 08/11/2018 06:45:00,31.57,31.91,2,-16.47
 08/11/2018 07:00:00,31.8,31.91,2,-17.41
 08/11/2018 07:15:00,31.68,31.91,2,-18.23
 08/11/2018 07:30:00,31.59,31.91,2,-19.49
 08/11/2018 07:45:00,31.52,31.56,2,-19.43
 08/11/2018 08:00:00,31.59,31.88,2,-19.9
 08/11/2018 08:15:00,31.79,32.0,2,-19.94
 08/11/2018 08:30:00,32.02,32.17,2,-19.62
 08/11/2018 08:45:00,32.04,32.17,2,-18.8
 08/11/2018 09:00:00,32.01,32.17,2,-18.78
 08/11/2018 09:15:00,31.92,32.12,2,-18.62
 08/11/2018 09:30:00,31.91,32.31,2,-17.25
 08/11/2018 09:45:00,32.01,32.13,2,-16.07
 08/11/2018 10:00:00,32.44,32.48,2,-18.33
 08/11/2018 10:15:00,32.56,32.57,2,-17.76
 08/11/2018 10:30:00,32.59,32.57,2,-17.13
 08/11/2018 10:45:00,32.58,32.62,2,-16.23
 08/11/2018 11:00:00,32.56,32.64,2,-17.14
 08/11/2018 11:15:00,32.56,32.64,2,-16.3
 08/11/2018 11:30:00,32.61,32.42,2,-16.77
 08/11/2018 11:45:00,32.63,32.31,2,-16.21
 08/11/2018 12:00:00,32.62,32.31,2,-15.34
 08/11/2018 12:15:00,32.62,32.31,2,-15.92
 08/11/2018 12:30:00,32.69,32.31,2,-15.43
 08/11/2018 12:45:00,32.72,32.31,2,-12.17
 08/11/2018 13:00:00,32.29,32.32,2,-13.45
 08/11/2018 13:15:00,32.29,32.44,2,-12.7
 08/11/2018 13:30:00,32.34,32.44,2,-13.0
 08/11/2018 13:45:00,32.25,32.44,2,-14.66
 08/11/2018 14:00:00,32.18,32.44,2,-15.85
 08/11/2018 14:15:00,32.17,32.46,2,-15.93
 08/11/2018 14:30:00,32.2,32.5,2,-16.55
 08/11/2018 14:45:00,32.22,32.51,2,-16.42
 08/11/2018 15:00:00,32.22,32.51,2,-17.05
 08/11/2018 15:15:00,32.21,32.51,2,-17.09
 08/11/2018 15:30:00,32.35,32.37,2,-17.09
 08/11/2018 15:45:00,32.45,32.17,2,-17.53
 08/11/2018 16:00:00,32.25,32.17,2,-18.2
 08/11/2018 16:15:00,32.25,32.17,2,-19.39
 08/11/2018 16:30:00,32.23,32.17,2,-20.12
 08/11/2018 16:45:00,32.14,32.17,2,-20.92
 08/11/2018 17:00:00,32.09,32.17,2,-21.58
 08/11/2018 17:15:00,32.09,32.17,2,-22.44
 08/11/2018 17:30:00,32.5,32.47,2,-23.19
 08/11/2018 17:45:00,32.54,32.17,2,-22.78
 08/11/2018 18:00:00,32.39,32.17,2,-21.94
 08/11/2018 18:15:00,32.38,32.21,2,-21.94
 08/11/2018 18:30:00,32.46,32.46,2,-21.59
 08/11/2018 18:45:00,32.46,32.24,2,-21.44
 08/11/2018 19:00:00,32.37,32.24,2,-21.44
 08/11/2018 19:15:00,32.37,32.09,2,-21.11
 08/11/2018 19:30:00,32.42,32.01,2,-20.47
 08/11/2018 19:45:00,32.24,32.01,2,-19.64
 08/11/2018 20:00:00,31.9,32.04,2,-19.43
 08/11/2018 20:15:00,31.82,32.04,2,-18.99
 08/11/2018 20:30:00,31.89,32.04,2,-18.53
 08/11/2018 20:45:00,31.93,32.04,2,-18.35
 08/11/2018 21:00:00,31.94,32.04,2,-17.84
 08/11/2018 21:15:00,32.11,32.02,2,-17.25
 08/11/2018 21:30:00,32.09,32.01,2,-16.72
 08/11/2018 21:45:00,31.93,32.01,2,-15.93
 08/11/2018 22:00:00,32.07,32.01,2,-15.41
 08/11/2018 22:15:00,32.1,31.99,2,-15.41
 08/11/2018 22:30:00,32.2,31.98,2,-14.78
 08/11/2018 22:45:00,32.3,32.0,2,-14.06
 08/11/2018 23:00:00,32.36,32.12,2,-13.24
 08/11/2018 23:15:00,32.38,32.11,2,-13.29
 08/11/2018 23:30:00,32.22,32.11,2,-12.9
 08/11/2018 23:45:00,31.71,32.11,2,-12.9
 09/11/2018 00:00:00,31.75,32.11,2,-12.94
 09/11/2018 00:15:00,31.93,32.11,2,-14.74
 09/11/2018 00:30:00,31.96,32.11,2,-15.23
 09/11/2018 00:45:00,31.93,32.11,2,-15.58
 09/11/2018 01:00:00,31.97,32.11,2,-15.58
 09/11/2018 01:15:00,32.13,32.14,2,-15.11
 09/11/2018 01:30:00,32.18,32.24,2,-14.91
 09/11/2018 01:45:00,32.22,32.24,2,-14.88
 09/11/2018 02:00:00,32.35,32.24,2,-14.41
 09/11/2018 02:15:00,32.29,32.13,2,-14.41
 09/11/2018 02:30:00,32.17,32.0,2,-13.39
 09/11/2018 02:45:00,32.11,31.97,2,-13.23
 09/11/2018 03:00:00,32.02,31.8,2,-13.23
 09/11/2018 03:15:00,32.07,31.87,2,-12.59
 09/11/2018 03:30:00,32.16,31.88,2,-12.56
 09/11/2018 03:45:00,32.18,31.88,2,-12.56
 09/11/2018 04:00:00,32.07,31.81,2,-12.56
 09/11/2018 04:15:00,31.92,31.77,2,-12.56
 09/11/2018 04:30:00,31.89,31.91,2,-12.56
 09/11/2018 04:45:00,31.85,31.91,2,-12.56
 09/11/2018 05:00:00,31.83,31.91,2,-12.18
 09/11/2018 05:15:00,31.68,31.91,2,-12.39
 09/11/2018 05:30:00,31.67,31.91,2,-12.99
 09/11/2018 05:45:00,31.84,31.91,2,-14.31
 09/11/2018 06:00:00,31.86,31.91,2,-14.58
 09/11/2018 06:15:00,31.87,31.91,2,-15.37
 09/11/2018 06:30:00,31.8,31.84,2,-15.99
 09/11/2018 06:45:00,31.7,31.78,2,-16.82
 09/11/2018 07:00:00,31.41,31.78,2,-18.37
 09/11/2018 07:15:00,31.83,31.99,2,-19.44
 09/11/2018 07:30:00,32.18,32.28,2,-19.69
 09/11/2018 07:45:00,32.1,32.16,2,-20.31
 09/11/2018 08:00:00,32.13,32.18,2,-19.78
 09/11/2018 08:15:00,32.14,32.31,2,-19.26
 09/11/2018 08:30:00,32.13,32.15,2,-19.49
 09/11/2018 08:45:00,32.11,32.14,2,-19.17
 09/11/2018 09:00:00,32.11,32.14,2,-19.6
 09/11/2018 09:15:00,32.21,32.14,2,-19.36
 09/11/2018 09:30:00,32.27,32.14,2,-18.48
 09/11/2018 09:45:00,32.28,32.14,2,-18.13
 09/11/2018 10:00:00,32.29,32.1,2,-17.25
 09/11/2018 10:15:00,32.35,32.04,2,-17.12
 09/11/2018 10:30:00,32.21,31.97,2,-15.87
 09/11/2018 10:45:00,31.94,32.14,2,-15.15
 09/11/2018 11:00:00,31.96,32.14,2,-14.87
 09/11/2018 11:15:00,31.97,32.14,2,-14.35
 09/11/2018 11:30:00,32.28,32.38,2,-12.54
 09/11/2018 11:45:00,32.59,32.44,2,-11.38
 09/11/2018 12:00:00,32.52,32.44,2,-14.84
 09/11/2018 12:15:00,32.51,32.38,2,-16.08
 09/11/2018 12:30:00,32.5,32.31,2,-16.74
 09/11/2018 12:45:00,32.51,32.31,2,-17.27
 09/11/2018 13:00:00,32.54,32.31,2,-17.27
 09/11/2018 13:15:00,32.52,32.31,2,-16.94
 09/11/2018 13:30:00,32.49,32.55,2,-17.53
 09/11/2018 13:45:00,32.76,32.99,2,-18.38
 09/11/2018 14:00:00,33.0,33.0,2,-18.76
 09/11/2018 14:15:00,32.98,33.0,2,-18.93
 09/11/2018 14:30:00,32.98,33.0,2,-19.43
 09/11/2018 14:45:00,32.6,32.45,2,-18.95
 09/11/2018 15:00:00,31.83,32.01,2,-18.76
 09/11/2018 15:15:00,31.82,32.02,2,-18.79
 09/11/2018 15:30:00,32.26,32.5,2,-19.26
 09/11/2018 15:45:00,32.15,32.14,2,-19.29
 09/11/2018 16:00:00,32.17,31.94,2,-20.4
 09/11/2018 16:15:00,31.99,31.82,2,-20.6
 09/11/2018 16:30:00,31.67,31.75,2,-21.25
 09/11/2018 16:45:00,31.61,31.75,2,-21.94
 09/11/2018 17:00:00,31.51,31.75,2,-22.22
 09/11/2018 17:15:00,31.53,31.75,2,-23.09
 09/11/2018 17:30:00,31.52,31.75,2,-23.11
 09/11/2018 17:45:00,31.8,31.94,2,-23.11
 09/11/2018 18:00:00,32.17,32.22,2,-23.11
 09/11/2018 18:15:00,32.2,31.84,2,-23.11
 09/11/2018 18:30:00,32.2,31.84,2,-22.96
 09/11/2018 18:45:00,32.16,32.23,2,-22.44
 09/11/2018 19:00:00,32.22,32.24,2,-21.91
 09/11/2018 19:15:00,32.31,32.09,2,-21.49
 09/11/2018 19:30:00,32.25,31.94,2,-20.49
 09/11/2018 19:45:00,31.92,31.99,2,-20.21
 09/11/2018 20:00:00,31.78,32.0,2,-19.5
 09/11/2018 20:15:00,31.64,31.94,2,-19.09
 09/11/2018 20:30:00,31.79,31.94,2,-19.02
 09/11/2018 20:45:00,31.82,31.94,2,-18.42
 09/11/2018 21:00:00,31.95,31.94,2,-18.05
 09/11/2018 21:15:00,32.01,31.92,2,-17.63
 09/11/2018 21:30:00,32.06,31.94,2,-17.25
 09/11/2018 21:45:00,31.97,32.21,2,-16.88
 09/11/2018 22:00:00,31.77,32.21,2,-16.08
 09/11/2018 22:15:00,31.94,32.21,2,-15.84
 09/11/2018 22:30:00,32.04,32.21,2,-15.41
 09/11/2018 22:45:00,32.08,32.22,2,-15.12
 09/11/2018 23:00:00,32.16,32.32,2,-14.81
 09/11/2018 23:15:00,32.23,31.91,2,-14.41
 09/11/2018 23:30:00,32.09,31.91,2,-14.12
 09/11/2018 23:45:00,31.84,31.91,2,-13.9
 10/11/2018 00:00:00,31.88,31.91,2,-13.79
 10/11/2018 00:15:00,31.92,32.75,2,-13.9
 10/11/2018 00:30:00,31.92,33.0,2,-13.9
 10/11/2018 00:45:00,31.92,33.0,2,-13.9
 10/11/2018 01:00:00,31.92,33.0,2,-13.9
 10/11/2018 01:15:00,31.92,33.0,2,-13.9
 10/11/2018 01:30:00,31.92,33.0,2,-13.9
 10/11/2018 01:45:00,31.92,33.0,2,-13.9
 10/11/2018 02:00:00,31.92,33.0,2,-13.9
 10/11/2018 02:15:00,31.92,33.0,2,-13.9
 10/11/2018 02:30:00,31.92,33.0,2,-13.9
 10/11/2018 02:45:00,31.92,33.0,2,-13.9
 10/11/2018 03:00:00,31.92,33.0,2,-13.9
 10/11/2018 03:15:00,31.92,33.0,2,-13.9
 10/11/2018 03:30:00,31.92,33.0,2,-13.9
 10/11/2018 03:45:00,31.92,33.0,2,-13.9
 10/11/2018 04:00:00,31.92,33.0,2,-13.9
 10/11/2018 04:15:00,31.92,33.0,2,-13.9
 10/11/2018 04:30:00,31.92,33.0,2,-13.9
 10/11/2018 04:45:00,31.92,33.0,2,-13.9
 10/11/2018 05:00:00,31.92,33.0,2,-13.9
 10/11/2018 05:15:00,31.92,33.0,2,-13.9
 10/11/2018 05:30:00,31.92,33.0,2,-13.9
 10/11/2018 05:45:00,31.92,33.0,2,-13.9
 10/11/2018 06:00:00,31.92,33.0,2,-13.9
 10/11/2018 06:15:00,31.92,33.0,2,-13.9
 10/11/2018 06:30:00,31.92,33.0,2,-13.9
 10/11/2018 06:45:00,31.92,33.0,2,-13.9
 10/11/2018 07:00:00,31.92,33.0,2,-13.9
 10/11/2018 07:15:00,31.92,33.0,2,-13.9
 10/11/2018 07:30:00,31.92,33.0,2,-13.9
 10/11/2018 07:45:00,31.92,33.0,2,-13.9
 10/11/2018 08:00:00,31.92,33.0,2,-13.9
 10/11/2018 08:15:00,31.92,33.0,2,-13.9
 10/11/2018 08:30:00,31.92,33.0,2,-13.9
 10/11/2018 08:45:00,31.92,33.0,2,-13.9
 10/11/2018 09:00:00,31.92,33.0,2,-13.9
 10/11/2018 09:15:00,31.92,33.0,2,-13.9
 10/11/2018 09:30:00,31.92,33.0,2,-13.9
 10/11/2018 09:45:00,31.92,33.0,2,-13.9
 10/11/2018 10:00:00,31.92,33.0,2,-13.9
 10/11/2018 10:15:00,31.92,33.0,2,-13.9
 10/11/2018 10:30:00,31.92,33.0,2,-13.9
 10/11/2018 10:45:00,31.92,33.0,2,-13.9
 10/11/2018 11:00:00,31.92,33.0,2,-13.9
 10/11/2018 11:15:00,31.92,33.0,2,-13.9
 10/11/2018 11:30:00,31.92,33.0,2,-13.9
 10/11/2018 11:45:00,31.92,33.0,2,-13.9
 10/11/2018 12:00:00,31.92,33.0,2,-13.9
 10/11/2018 12:15:00,31.92,33.0,2,-13.9
 10/11/2018 12:30:00,31.92,33.0,2,-13.9
 10/11/2018 12:45:00,31.92,33.0,2,-13.9
 10/11/2018 13:00:00,31.92,33.0,2,-13.9
 10/11/2018 13:15:00,31.92,33.0,2,-13.9
 10/11/2018 13:30:00,31.92,33.0,2,-13.9
 10/11/2018 13:45:00,31.92,33.0,2,-13.9
 10/11/2018 14:00:00,31.92,33.0,2,-13.9
 10/11/2018 14:15:00,31.92,33.0,2,-13.9
 10/11/2018 14:30:00,31.92,33.0,2,-13.9
 10/11/2018 14:45:00,31.92,33.0,2,-13.9
 10/11/2018 15:00:00,31.92,33.0,2,-13.9
 10/11/2018 15:15:00,31.92,33.0,2,-13.9
 10/11/2018 15:30:00,31.92,33.0,2,-13.9
 10/11/2018 15:45:00,31.92,33.0,2,-13.9
 10/11/2018 16:00:00,31.92,33.0,2,-13.9
 10/11/2018 16:15:00,31.92,33.0,2,-13.9
 10/11/2018 16:30:00,31.92,33.0,2,-13.9
 10/11/2018 16:45:00,31.92,33.0,2,-13.9
 10/11/2018 17:00:00,31.92,33.0,2,-13.9
 10/11/2018 17:15:00,31.92,33.0,2,-13.9
 10/11/2018 17:30:00,31.92,33.0,2,-13.9
 10/11/2018 17:45:00,31.92,33.0,2,-13.9
 10/11/2018 18:00:00,31.92,33.0,2,-13.9
 10/11/2018 18:15:00,31.92,33.0,2,-13.9
 10/11/2018 18:30:00,31.92,33.0,2,-13.9
 10/11/2018 18:45:00,31.92,33.0,2,-13.9
 10/11/2018 19:00:00,31.92,33.0,2,-13.9
 10/11/2018 19:15:00,31.92,33.0,2,-13.9
 10/11/2018 19:30:00,31.92,33.0,2,-13.9
 10/11/2018 19:45:00,31.92,33.0,2,-13.9
 10/11/2018 20:00:00,31.92,33.0,2,-13.9
 10/11/2018 20:15:00,31.92,33.0,2,-13.9
 10/11/2018 20:30:00,31.92,33.0,2,-13.9
 10/11/2018 20:45:00,31.92,33.0,2,-13.9
 10/11/2018 21:00:00,31.92,33.0,2,-13.9
 10/11/2018 21:15:00,31.92,33.0,2,-13.9
 10/11/2018 21:30:00,31.92,33.0,2,-13.9
 10/11/2018 21:45:00,31.92,33.0,2,-13.9
 10/11/2018 22:00:00,31.92,33.0,2,-13.9
 10/11/2018 22:15:00,31.92,33.0,2,-13.9
 10/11/2018 22:30:00,31.92,33.0,2,-13.9
 10/11/2018 22:45:00,31.92,33.0,2,-13.9
 10/11/2018 23:00:00,31.92,33.0,2,-13.9
 10/11/2018 23:15:00,31.92,33.0,2,-13.9
 10/11/2018 23:30:00,31.92,33.0,2,-13.9
 10/11/2018 23:45:00,31.92,33.0,2,-13.9
 11/11/2018 00:00:00,31.92,33.0,2,-13.9
 11/11/2018 00:15:00,31.92,33.0,2,-13.9
 11/11/2018 00:30:00,31.92,33.0,2,-13.9
 11/11/2018 00:45:00,31.92,33.0,2,-13.9
 11/11/2018 01:00:00,31.92,33.0,2,-13.9
 11/11/2018 01:15:00,31.92,33.0,2,-13.9
 11/11/2018 01:30:00,31.92,33.0,2,-13.9
 11/11/2018 01:45:00,31.92,33.0,2,-13.9
 11/11/2018 02:00:00,31.92,33.0,2,-13.9
 11/11/2018 02:15:00,31.92,33.0,2,-13.9
 11/11/2018 02:30:00,31.92,33.0,2,-13.9
 11/11/2018 02:45:00,31.92,33.0,2,-13.9
 11/11/2018 03:00:00,31.92,33.0,2,-13.9
 11/11/2018 03:15:00,31.92,33.0,2,-13.9
 11/11/2018 03:30:00,31.92,33.0,2,-13.9
 11/11/2018 03:45:00,31.92,33.0,2,-13.88
 11/11/2018 04:00:00,31.92,33.0,2,-13.23
 11/11/2018 04:15:00,31.92,33.0,2,-13.23
 11/11/2018 04:30:00,31.92,33.0,2,-13.23
 11/11/2018 04:45:00,31.92,33.0,2,-13.23
 11/11/2018 05:00:00,31.92,33.0,2,-13.23
 11/11/2018 05:15:00,31.92,33.0,2,-13.23
 11/11/2018 05:30:00,31.92,33.0,2,-13.23
 11/11/2018 05:45:00,31.92,33.0,2,-13.23
 11/11/2018 06:00:00,31.92,33.0,2,-13.23
 11/11/2018 06:15:00,32.79,33.0,2,-13.23
 11/11/2018 06:30:00,32.88,33.0,2,-13.42
 11/11/2018 06:45:00,32.7,33.0,2,-13.61
 11/11/2018 07:00:00,32.62,33.0,2,-13.9
 11/11/2018 07:15:00,32.66,33.0,2,-13.9
 11/11/2018 07:30:00,32.75,33.0,2,-13.9
 11/11/2018 07:45:00,32.72,33.0,2,-14.53
 11/11/2018 08:00:00,32.67,33.0,2,-14.07
 11/11/2018 08:15:00,32.69,33.0,2,-13.9
 11/11/2018 08:30:00,32.61,33.0,2,-13.55
 11/11/2018 08:45:00,32.65,33.0,2,-13.06
 11/11/2018 09:00:00,32.68,33.0,2,-12.46
 11/11/2018 09:15:00,32.67,33.0,2,-11.83
 11/11/2018 09:30:00,32.68,33.0,2,-11.0
 11/11/2018 09:45:00,32.68,33.0,2,-10.06
 11/11/2018 10:00:00,32.71,33.0,2,-9.22
 11/11/2018 10:15:00,32.81,33.0,2,-8.88
 11/11/2018 10:30:00,32.78,33.0,2,-8.43
 11/11/2018 10:45:00,32.78,33.0,2,-7.85
 11/11/2018 11:00:00,32.9,33.0,2,-6.71
 11/11/2018 11:15:00,33.02,33.0,2,-6.33
 11/11/2018 11:30:00,32.99,33.0,2,-6.49
 11/11/2018 11:45:00,32.98,33.0,2,-8.22
 11/11/2018 12:00:00,32.89,33.0,2,-8.95
 11/11/2018 12:15:00,32.91,33.0,2,-7.94
 11/11/2018 12:30:00,32.91,33.0,2,-6.95
 11/11/2018 12:45:00,32.88,33.0,2,-7.56
 11/11/2018 13:00:00,32.87,33.0,2,-8.68
 11/11/2018 13:15:00,32.89,33.0,2,-10.22
 11/11/2018 13:30:00,32.9,33.0,2,-7.99
 11/11/2018 13:45:00,32.98,33.0,2,-8.97
 11/11/2018 14:00:00,33.02,33.0,2,-7.91
 11/11/2018 14:15:00,32.99,33.0,2,-8.6
 11/11/2018 14:30:00,33.01,33.0,2,-9.73
 11/11/2018 14:45:00,32.98,33.0,2,-9.92
 11/11/2018 15:00:00,32.93,33.0,2,-10.69
 11/11/2018 15:15:00,32.85,33.0,2,-11.89
 11/11/2018 15:30:00,32.7,33.0,2,-14.31
 11/11/2018 15:45:00,32.62,33.0,2,-16.51
 11/11/2018 16:00:00,32.65,33.0,2,-17.62
 11/11/2018 16:15:00,32.98,33.0,2,-18.59
 11/11/2018 16:30:00,32.82,33.0,2,-19.33
 11/11/2018 16:45:00,32.71,33.0,2,-20.04
 11/11/2018 17:00:00,32.62,33.0,2,-21.27
 11/11/2018 17:15:00,32.61,33.0,2,-21.94
 11/11/2018 17:30:00,32.62,33.0,2,-21.94
 11/11/2018 17:45:00,32.66,33.0,2,-22.52
 11/11/2018 18:00:00,32.67,33.0,2,-22.61
 11/11/2018 18:15:00,32.68,33.0,2,-22.14
 11/11/2018 18:30:00,32.73,33.0,2,-21.94
 11/11/2018 18:45:00,32.74,33.0,2,-21.38
 11/11/2018 19:00:00,32.84,33.0,2,-20.94
 11/11/2018 19:15:00,32.89,33.0,2,-20.7
 11/11/2018 19:30:00,32.96,33.0,2,-20.27
 11/11/2018 19:45:00,33.08,33.0,2,-20.05
 11/11/2018 20:00:00,33.22,33.0,2,-19.53
 11/11/2018 20:15:00,33.17,33.0,2,-18.95
 11/11/2018 20:30:00,33.32,33.0,2,-18.28
 11/11/2018 20:45:00,33.33,33.0,2,-17.92
 11/11/2018 21:00:00,33.39,33.0,2,-17.7
 11/11/2018 21:15:00,33.34,33.0,2,-17.01
 11/11/2018 21:30:00,33.37,33.0,2,-16.1
 11/11/2018 21:45:00,33.35,33.0,2,-15.57
 11/11/2018 22:00:00,32.6,33.0,2,-14.91
 11/11/2018 22:15:00,32.64,33.0,2,-14.91
 11/11/2018 22:30:00,32.7,33.0,2,-14.3
 11/11/2018 22:45:00,32.78,33.0,2,-13.57
 11/11/2018 23:00:00,32.84,33.0,2,-13.24
 11/11/2018 23:15:00,32.92,33.0,2,-13.07
 11/11/2018 23:30:00,32.96,33.0,2,-13.07
 11/11/2018 23:45:00,32.91,33.0,2,-13.07
 12/11/2018 00:00:00,32.81,33.0,2,-13.07
 12/11/2018 00:00:00,32.81,33.0,2,-13.07
 12/11/2018 00:15:00,32.58,33.0,2,-14.84
 12/11/2018 00:30:00,32.82,33.0,2,-15.08
 12/11/2018 00:45:00,32.81,33.0,2,-15.08
 12/11/2018 01:00:00,32.78,33.0,2,-15.08
 12/11/2018 01:15:00,32.77,33.0,2,-15.08
 12/11/2018 01:30:00,32.81,33.0,2,-15.08
 12/11/2018 01:45:00,32.9,33.0,2,-15.08
 12/11/2018 02:00:00,32.93,33.0,2,-15.08
 12/11/2018 02:15:00,32.94,33.0,2,-15.08
 12/11/2018 02:30:00,33.01,33.0,2,-15.08
 12/11/2018 02:45:00,33.08,33.0,2,-14.81
 12/11/2018 03:00:00,33.16,33.0,2,-14.41
 12/11/2018 03:15:00,33.17,33.0,2,-14.41
 12/11/2018 03:30:00,33.02,33.0,2,-14.41
 12/11/2018 03:45:00,33.03,33.0,2,-14.41
 12/11/2018 04:00:00,33.08,33.0,2,-13.84
 12/11/2018 04:15:00,33.09,33.0,2,-13.74
 12/11/2018 04:30:00,33.07,33.0,2,-13.74
 12/11/2018 04:45:00,32.91,33.0,2,-13.74
 12/11/2018 05:00:00,32.92,33.0,2,-13.74
 12/11/2018 05:15:00,32.82,33.0,2,-14.17
 12/11/2018 05:30:00,32.78,33.0,2,-14.41
 12/11/2018 05:45:00,32.65,33.0,2,-14.66
 12/11/2018 06:00:00,32.57,33.0,2,-14.91
 12/11/2018 06:15:00,32.8,33.0,2,-16.2
 12/11/2018 06:30:00,33.09,33.0,2,-17.2
 12/11/2018 06:45:00,33.11,33.0,2,-18.52
 12/11/2018 07:00:00,32.89,33.0,2,-19.66
 12/11/2018 07:15:00,32.8,33.0,2,-20.06
 12/11/2018 07:30:00,32.64,33.0,2,-20.8
 12/11/2018 07:45:00,32.55,33.0,2,-21.16
 12/11/2018 08:00:00,32.85,33.0,2,-21.66
 12/11/2018 08:15:00,32.94,33.0,2,-20.75
 12/11/2018 08:30:00,33.25,33.0,2,-19.76
 12/11/2018 08:45:00,33.0,33.0,2,-17.45
 12/11/2018 09:00:00,33.0,33.0,2,-16.62
 12/11/2018 09:15:00,32.86,32.98,2,-18.92
 12/11/2018 09:30:00,32.86,32.97,2,-19.75
 12/11/2018 09:45:00,32.79,32.97,2,-20.76
 12/11/2018 10:00:00,33.04,32.85,2,-19.73
 12/11/2018 10:15:00,32.93,32.67,2,-19.77
 12/11/2018 10:30:00,32.95,32.64,2,-18.46
 12/11/2018 10:45:00,32.91,32.64,2,-19.43
 12/11/2018 11:00:00,32.87,32.64,2,-19.68
 12/11/2018 11:15:00,32.78,32.64,2,-18.4
 12/11/2018 11:30:00,32.7,32.64,2,-12.61
 12/11/2018 11:45:00,32.74,32.64,2,-10.61
 12/11/2018 12:00:00,32.68,32.64,2,-11.62
 12/11/2018 12:15:00,32.47,32.64,2,-12.33
 12/11/2018 12:30:00,32.55,32.8,1,-12.03
 12/11/2018 12:45:00,32.71,33.0,1,-12.77
 12/11/2018 13:00:00,32.75,33.0,1,-13.37
 12/11/2018 13:15:00,32.69,33.0,1,-13.92
 12/11/2018 13:30:00,32.71,32.85,2,-15.82
 12/11/2018 13:45:00,32.66,32.64,2,-17.01
 12/11/2018 14:00:00,32.56,32.64,2,-18.68
 12/11/2018 14:15:00,32.51,32.64,2,-19.97
 12/11/2018 14:30:00,32.49,32.64,2,-20.49
 12/11/2018 14:45:00,32.56,32.64,2,-19.85
 12/11/2018 15:00:00,32.64,32.66,2,-18.11
 12/11/2018 15:15:00,32.62,32.7,2,-19.29
 12/11/2018 15:30:00,32.6,32.7,2,-19.52
 12/11/2018 15:45:00,32.49,32.7,2,-20.23
 12/11/2018 16:00:00,32.32,32.65,2,-21.4
 12/11/2018 16:15:00,32.35,32.62,2,-22.26
 12/11/2018 16:30:00,32.25,32.6,2,-22.58
 12/11/2018 16:45:00,32.3,32.6,2,-23.27
 12/11/2018 17:00:00,32.42,32.6,2,-23.45
 12/11/2018 17:15:00,32.57,32.6,2,-23.52
 12/11/2018 17:30:00,32.53,32.6,2,-24.27
 12/11/2018 17:45:00,32.55,32.6,2,-24.12
 12/11/2018 18:00:00,32.63,32.6,2,-24.12
 12/11/2018 18:15:00,32.68,32.6,2,-24.12
 12/11/2018 18:30:00,32.72,32.6,2,-23.72
 12/11/2018 18:45:00,32.59,32.48,2,-23.39
 12/11/2018 19:00:00,32.5,32.31,2,-23.29
 12/11/2018 19:15:00,32.71,32.79,2,-22.78
 12/11/2018 19:30:00,33.1,32.94,2,-22.78
 12/11/2018 19:45:00,33.12,32.93,2,-22.11
 12/11/2018 20:00:00,33.3,32.93,2,-21.98
 12/11/2018 20:15:00,33.04,32.95,2,-21.07
 12/11/2018 20:30:00,33.09,33.3,2,-20.41
 12/11/2018 20:45:00,33.16,33.3,2,-19.97
 12/11/2018 21:00:00,33.1,32.91,2,-19.43
 12/11/2018 21:15:00,33.2,32.84,2,-19.42
 12/11/2018 21:30:00,33.17,32.9,2,-18.6
 12/11/2018 21:45:00,33.05,32.81,2,-17.68
 12/11/2018 22:00:00,32.91,32.77,2,-17.35
 12/11/2018 22:15:00,32.68,32.77,2,-16.75
 12/11/2018 22:30:00,32.72,32.77,2,-16.1
 12/11/2018 22:45:00,32.76,32.77,2,-15.59
 12/11/2018 23:00:00,32.8,32.78,1,-14.47
 12/11/2018 23:15:00,32.64,33.0,1,-14.58
 12/11/2018 23:30:00,32.55,33.0,1,-14.66
 12/11/2018 23:45:00,32.57,33.0,1,-14.07
 13/11/2018 00:00:00,32.63,32.98,2,-14.19
 13/11/2018 00:15:00,32.42,32.31,2,-16.32
 13/11/2018 00:30:00,32.44,32.31,2,-16.43
 13/11/2018 00:45:00,32.43,32.31,2,-16.42
 13/11/2018 01:00:00,32.46,32.31,2,-16.42
 13/11/2018 01:15:00,32.57,32.31,2,-15.87
 13/11/2018 01:30:00,32.71,32.97,1,-15.31
 13/11/2018 01:45:00,32.73,33.0,1,-15.08
 13/11/2018 02:00:00,32.81,33.0,1,-15.08
 13/11/2018 02:15:00,32.86,33.0,1,-15.08
 13/11/2018 02:30:00,32.88,32.83,2,-14.71
 13/11/2018 02:45:00,32.66,32.47,2,-14.07
 13/11/2018 03:00:00,32.53,32.46,2,-14.07
 13/11/2018 03:15:00,32.57,32.44,2,-13.77
 13/11/2018 03:30:00,32.61,32.44,2,-13.4
 13/11/2018 03:45:00,32.64,32.43,2,-13.4
 13/11/2018 04:00:00,32.64,32.37,2,-13.4
 13/11/2018 04:15:00,32.61,32.35,2,-13.4
 13/11/2018 04:30:00,32.63,32.34,2,-13.4
 13/11/2018 04:45:00,32.59,32.34,2,-13.4
 13/11/2018 05:00:00,32.52,32.34,2,-13.74
 13/11/2018 05:15:00,32.31,32.34,2,-14.48
 13/11/2018 05:30:00,32.21,32.34,2,-14.74
 13/11/2018 05:45:00,32.3,32.29,2,-15.13
 13/11/2018 06:00:00,31.96,31.94,2,-15.49
 13/11/2018 06:15:00,31.67,31.96,2,-16.78
 13/11/2018 06:30:00,31.9,32.01,2,-17.83
 13/11/2018 06:45:00,31.74,32.01,2,-18.71
 13/11/2018 07:00:00,31.79,32.18,2,-19.86
 13/11/2018 07:15:00,32.19,32.54,2,-20.94
 13/11/2018 07:30:00,32.18,32.49,2,-21.27
 13/11/2018 07:45:00,32.05,32.28,2,-21.73
 13/11/2018 08:00:00,31.94,32.27,2,-21.62
