DateTime,Voltage,Setpoint_Voltage,VVC_ClosedLoop_Enabled,Real_Power
 13/11/2018 08:15:00,32.12,32.27,2,-21.09
 13/11/2018 08:30:00,32.27,32.27,2,-19.88
 13/11/2018 08:45:00,32.39,32.27,2,-18.67
 13/11/2018 09:00:00,32.56,32.5,1,-17.82
 13/11/2018 09:15:00,32.92,33.0,1,-16.65
 13/11/2018 09:30:00,33.0,33.0,1,-15.38
 13/11/2018 09:45:00,33.14,33.0,1,-14.69
 13/11/2018 10:00:00,33.13,32.99,2,-14.67
 13/11/2018 10:15:00,33.22,32.97,2,-13.64
 13/11/2018 10:30:00,32.9,32.59,2,-13.07
 13/11/2018 10:45:00,32.74,32.45,2,-9.76
 13/11/2018 11:00:00,32.71,32.57,2,-12.75
 13/11/2018 11:15:00,32.4,32.29,2,-14.5
 13/11/2018 11:30:00,32.14,32.34,2,-15.83
 13/11/2018 11:45:00,32.11,32.34,2,-15.0
 13/11/2018 12:00:00,32.14,32.34,2,-10.73
 13/11/2018 12:15:00,32.12,32.34,2,-10.22
 13/11/2018 12:30:00,32.13,32.34,2,-11.85
 13/11/2018 12:45:00,32.15,32.34,2,-12.73
 13/11/2018 13:00:00,32.19,32.34,2,-13.3
 13/11/2018 13:15:00,32.24,32.4,2,-13.36
 13/11/2018 13:30:00,32.22,32.51,2,-15.9
 13/11/2018 13:45:00,32.28,32.57,2,-15.36
 13/11/2018 14:00:00,32.32,32.57,2,-16.01
 13/11/2018 14:15:00,32.31,32.57,2,-14.77
 13/11/2018 14:30:00,32.39,32.52,2,-13.56
 13/11/2018 14:45:00,32.48,32.51,2,-16.14
 13/11/2018 15:00:00,32.46,32.83,2,-16.27
 13/11/2018 15:15:00,32.4,32.83,2,-15.09
 13/11/2018 15:30:00,32.36,32.58,2,-16.38
 13/11/2018 15:45:00,32.17,32.33,2,-18.08
 13/11/2018 16:00:00,32.12,32.08,2,-18.9
 13/11/2018 16:15:00,32.09,32.08,1,-20.25
 13/11/2018 16:30:00,31.95,32.08,1,-21.1
 13/11/2018 16:45:00,31.69,32.08,1,-22.36
 13/11/2018 17:00:00,31.85,32.08,1,-23.15
 13/11/2018 17:15:00,31.87,32.08,1,-23.9
 13/11/2018 17:30:00,31.84,32.08,1,-24.45
 13/11/2018 17:45:00,31.78,32.08,1,-24.45
 13/11/2018 18:00:00,31.81,32.08,1,-24.45
 13/11/2018 18:15:00,31.86,32.08,1,-24.11
 13/11/2018 18:30:00,31.94,32.08,1,-23.78
 13/11/2018 18:45:00,31.93,32.08,1,-23.72
 13/11/2018 19:00:00,32.04,32.08,1,-23.28
 13/11/2018 19:15:00,32.07,32.08,1,-23.02
 13/11/2018 19:30:00,32.14,32.08,1,-22.55
 13/11/2018 19:45:00,32.23,32.08,1,-22.11
 13/11/2018 20:00:00,32.37,32.08,1,-21.7
 13/11/2018 20:15:00,32.34,32.08,1,-21.44
 13/11/2018 20:30:00,32.38,32.08,1,-20.67
 13/11/2018 20:45:00,32.42,32.08,1,-19.93
 13/11/2018 21:00:00,32.19,32.08,1,-19.43
 13/11/2018 21:15:00,32.31,32.08,1,-18.95
 13/11/2018 21:30:00,32.28,32.08,1,-18.68
 13/11/2018 21:45:00,32.15,32.08,1,-18.2
 13/11/2018 22:00:00,32.25,32.08,1,-17.51
 13/11/2018 22:15:00,32.38,32.08,1,-16.79
 13/11/2018 22:30:00,31.81,32.08,1,-16.04
 13/11/2018 22:45:00,31.75,32.08,1,-15.41
 13/11/2018 23:00:00,31.72,32.08,1,-14.94
 13/11/2018 23:15:00,31.71,32.08,1,-14.74
 13/11/2018 23:30:00,31.83,32.08,1,-14.74
 13/11/2018 23:45:00,31.8,32.08,1,-14.74
 14/11/2018 00:00:00,31.81,32.08,1,-14.74
 14/11/2018 00:15:00,31.62,32.08,1,-16.08
 14/11/2018 00:30:00,31.86,32.08,1,-16.58
 14/11/2018 00:45:00,31.81,32.08,1,-16.58
 14/11/2018 01:00:00,31.94,32.08,1,-16.58
 14/11/2018 01:15:00,32.1,32.08,1,-16.58
 14/11/2018 01:30:00,32.34,32.08,1,-16.03
 14/11/2018 01:45:00,32.39,32.08,1,-15.91
 14/11/2018 02:00:00,32.37,32.08,1,-15.39
 14/11/2018 02:15:00,32.19,32.08,1,-15.08
 14/11/2018 02:30:00,32.28,32.08,1,-15.08
 14/11/2018 02:45:00,32.26,32.08,1,-15.08
 14/11/2018 03:00:00,32.21,32.08,1,-15.03
 14/11/2018 03:15:00,32.2,32.08,1,-14.41
 14/11/2018 03:30:00,32.22,32.08,1,-14.41
 14/11/2018 03:45:00,32.26,32.08,1,-14.34
 14/11/2018 04:00:00,32.32,32.08,1,-13.74
 14/11/2018 04:15:00,32.28,32.08,1,-13.74
 14/11/2018 04:30:00,32.3,32.08,1,-13.74
 14/11/2018 04:45:00,32.26,32.08,1,-13.74
 14/11/2018 05:00:00,32.21,32.08,1,-13.74
 14/11/2018 05:15:00,31.99,32.08,1,-14.21
 14/11/2018 05:30:00,31.93,32.08,1,-14.41
 14/11/2018 05:45:00,32.13,32.08,1,-14.74
 14/11/2018 06:00:00,32.03,32.08,1,-14.81
 14/11/2018 06:15:00,31.69,32.08,1,-16.46
 14/11/2018 06:30:00,31.78,32.08,1,-16.84
 14/11/2018 06:45:00,31.81,32.08,1,-17.64
 14/11/2018 07:00:00,31.93,32.08,1,-18.39
 14/11/2018 07:15:00,31.79,32.08,1,-19.09
 14/11/2018 07:30:00,31.87,32.08,1,-19.57
 14/11/2018 07:45:00,32.11,32.08,1,-19.93
 14/11/2018 08:00:00,32.02,32.08,1,-20.43
 14/11/2018 08:15:00,31.99,32.08,1,-19.76
 14/11/2018 08:30:00,31.9,32.08,1,-19.26
 14/11/2018 08:45:00,31.95,32.08,1,-19.06
 14/11/2018 09:00:00,31.8,32.08,1,-19.43
 14/11/2018 09:15:00,31.83,32.08,1,-19.43
 14/11/2018 09:30:00,31.87,32.08,2,-19.44
 14/11/2018 09:45:00,31.91,32.08,2,-18.33
 14/11/2018 10:00:00,32.04,32.08,2,-17.02
 14/11/2018 10:15:00,32.09,32.08,2,-16.1
 14/11/2018 10:30:00,32.1,32.08,2,-16.58
 14/11/2018 10:45:00,32.13,32.08,2,-17.04
 14/11/2018 11:00:00,32.18,32.08,2,-17.04
 14/11/2018 11:15:00,32.21,32.08,2,-15.67
 14/11/2018 11:30:00,32.26,32.09,2,-14.16
 14/11/2018 11:45:00,32.16,32.11,2,-14.96
 14/11/2018 12:00:00,32.13,32.11,2,-14.16
 14/11/2018 12:15:00,32.12,32.11,2,-14.37
 14/11/2018 12:30:00,32.17,32.11,2,-14.19
 14/11/2018 12:45:00,32.19,32.11,2,-14.13
 14/11/2018 13:00:00,32.21,32.17,2,-13.52
 14/11/2018 13:15:00,32.24,32.51,2,-13.66
 14/11/2018 13:30:00,32.24,32.36,2,-14.69
 14/11/2018 13:45:00,32.21,32.35,2,-15.01
 14/11/2018 14:00:00,32.44,32.66,1,-15.17
 14/11/2018 14:15:00,32.72,33.0,1,-14.34
 14/11/2018 14:30:00,32.69,33.0,1,-14.83
 14/11/2018 14:45:00,32.62,33.0,1,-15.81
 14/11/2018 15:00:00,32.58,32.99,2,-16.24
 14/11/2018 15:15:00,32.57,32.94,2,-17.02
 14/11/2018 15:30:00,32.54,32.47,2,-17.25
 14/11/2018 15:45:00,32.4,32.41,2,-17.89
 14/11/2018 16:00:00,32.25,32.54,2,-18.64
 14/11/2018 16:15:00,32.58,32.76,2,-20.16
 14/11/2018 16:30:00,32.63,32.64,1,-21.04
 14/11/2018 16:45:00,32.65,33.0,1,-21.84
 14/11/2018 17:00:00,32.73,33.0,1,-22.69
 14/11/2018 17:15:00,33.19,33.0,1,-23.06
 14/11/2018 17:30:00,33.19,32.98,2,-23.38
 14/11/2018 17:45:00,32.78,32.74,2,-23.25
 14/11/2018 18:00:00,32.87,32.74,2,-23.28
 14/11/2018 18:15:00,32.8,32.55,2,-23.06
 14/11/2018 18:30:00,32.57,32.43,2,-22.61
 14/11/2018 18:45:00,32.56,32.57,2,-22.02
 14/11/2018 19:00:00,32.53,32.46,2,-21.88
 14/11/2018 19:15:00,32.48,32.37,2,-21.44
 14/11/2018 19:30:00,32.54,32.37,2,-21.44
 14/11/2018 19:45:00,32.48,32.37,2,-20.95
 14/11/2018 20:00:00,32.56,32.37,2,-20.31
 14/11/2018 20:15:00,32.36,32.37,2,-20.07
 14/11/2018 20:30:00,32.39,32.37,2,-19.41
 14/11/2018 20:45:00,32.53,32.35,2,-19.06
 14/11/2018 21:00:00,32.65,32.34,2,-18.59
 14/11/2018 21:15:00,32.69,32.34,2,-18.39
 14/11/2018 21:30:00,32.69,32.34,2,-17.67
 14/11/2018 21:45:00,32.49,32.34,2,-16.75
 14/11/2018 22:00:00,32.16,32.34,2,-16.21
 14/11/2018 22:15:00,32.17,32.14,2,-15.84
 14/11/2018 22:30:00,32.29,31.91,2,-15.21
 14/11/2018 22:45:00,32.3,31.91,2,-14.73
 14/11/2018 23:00:00,32.33,31.98,2,-14.34
 14/11/2018 23:15:00,32.36,32.01,2,-14.18
 14/11/2018 23:30:00,32.23,32.04,2,-13.33
 14/11/2018 23:45:00,31.75,32.02,2,-13.07
 15/11/2018 00:00:00,31.71,32.01,2,-13.11
 15/11/2018 00:15:00,31.83,32.09,2,-15.15
 15/11/2018 00:30:00,31.92,32.21,2,-15.58
 15/11/2018 00:45:00,31.91,32.16,2,-15.58
 15/11/2018 01:00:00,31.97,32.08,2,-15.58
 15/11/2018 01:15:00,32.02,32.08,2,-15.58
 15/11/2018 01:30:00,32.15,32.08,2,-15.35
 15/11/2018 01:45:00,32.21,32.08,2,-14.91
 15/11/2018 02:00:00,32.33,32.08,2,-14.91
 15/11/2018 02:15:00,32.37,32.35,2,-14.91
 15/11/2018 02:30:00,32.44,32.42,2,-14.39
 15/11/2018 02:45:00,32.46,32.37,2,-14.24
 15/11/2018 03:00:00,32.56,32.37,2,-14.04
 15/11/2018 03:15:00,32.52,32.27,2,-13.71
 15/11/2018 03:30:00,32.56,32.17,2,-13.07
 15/11/2018 03:45:00,32.59,32.17,2,-13.07
 15/11/2018 04:00:00,32.59,32.17,2,-12.68
 15/11/2018 04:15:00,32.56,32.17,2,-12.56
 15/11/2018 04:30:00,32.57,32.17,2,-12.45
 15/11/2018 04:45:00,32.35,32.17,2,-11.73
 15/11/2018 05:00:00,32.1,32.0,2,-11.73
 15/11/2018 05:15:00,31.93,31.98,2,-11.9
 15/11/2018 05:30:00,31.85,31.98,2,-12.3
 15/11/2018 05:45:00,32.19,31.98,2,-13.18
 15/11/2018 06:00:00,32.14,31.98,2,-13.84
 15/11/2018 06:15:00,31.91,31.98,2,-15.15
 15/11/2018 06:30:00,31.76,31.98,2,-15.75
 15/11/2018 06:45:00,31.72,32.0,2,-16.94
 15/11/2018 07:00:00,32.43,32.39,2,-18.16
 15/11/2018 07:15:00,32.29,32.25,2,-18.96
 15/11/2018 07:30:00,32.31,32.27,2,-19.24
 15/11/2018 07:45:00,32.53,32.65,1,-19.99
 15/11/2018 08:00:00,33.15,33.0,1,-20.27
 15/11/2018 08:15:00,33.12,33.0,1,-19.76
 15/11/2018 08:30:00,33.15,33.0,1,-19.39
 15/11/2018 08:45:00,33.16,32.98,2,-18.42
 15/11/2018 09:00:00,33.15,32.97,2,-17.76
 15/11/2018 09:15:00,33.06,33.04,2,-17.44
 15/11/2018 09:30:00,33.06,32.85,2,-17.92
 15/11/2018 09:45:00,32.49,32.51,2,-18.04
 15/11/2018 10:00:00,32.47,32.51,2,-18.42
 15/11/2018 10:15:00,32.48,32.51,2,-18.27
 15/11/2018 10:30:00,32.56,32.51,2,-17.92
 15/11/2018 10:45:00,32.57,32.51,2,-17.71
 15/11/2018 11:00:00,32.56,32.99,1,-17.92
 15/11/2018 11:15:00,32.87,33.0,1,-18.51
 15/11/2018 11:30:00,32.94,33.0,1,-18.76
 15/11/2018 11:45:00,32.85,33.0,1,-18.78
 15/11/2018 12:00:00,32.76,32.67,2,-19.02
 15/11/2018 12:15:00,32.21,32.17,2,-19.43
 15/11/2018 12:30:00,32.12,32.14,2,-19.25
 15/11/2018 12:45:00,32.14,32.14,2,-19.22
 15/11/2018 13:00:00,32.25,32.14,2,-18.74
 15/11/2018 13:15:00,32.21,32.17,2,-18.93
 15/11/2018 13:30:00,32.27,32.46,2,-18.93
 15/11/2018 13:45:00,32.3,32.47,2,-19.01
 15/11/2018 14:00:00,32.24,32.47,2,-19.33
 15/11/2018 14:15:00,32.24,32.47,2,-19.6
 15/11/2018 14:30:00,32.25,32.47,2,-19.51
 15/11/2018 14:45:00,32.31,32.47,2,-19.6
 15/11/2018 15:00:00,32.33,32.47,2,-19.17
 15/11/2018 15:15:00,32.36,32.47,2,-18.93
 15/11/2018 15:30:00,32.64,32.47,2,-18.93
 15/11/2018 15:45:00,32.63,32.83,2,-19.35
 15/11/2018 16:00:00,32.53,32.77,2,-20.35
 15/11/2018 16:15:00,32.44,32.77,2,-21.17
 15/11/2018 16:30:00,32.42,32.77,2,-21.72
 15/11/2018 16:45:00,32.6,32.77,2,-22.49
 15/11/2018 17:00:00,32.68,32.98,1,-23.11
 15/11/2018 17:15:00,32.75,33.0,1,-23.11
 15/11/2018 17:30:00,32.76,33.0,1,-23.11
 15/11/2018 17:45:00,32.75,33.0,1,-23.35
 15/11/2018 18:00:00,32.78,32.97,2,-23.62
 15/11/2018 18:15:00,32.72,32.71,2,-23.36
 15/11/2018 18:30:00,32.37,32.31,2,-22.66
 15/11/2018 18:45:00,32.35,32.31,2,-22.44
 15/11/2018 19:00:00,32.45,32.62,2,-22.11
 15/11/2018 19:15:00,32.66,32.74,2,-21.77
 15/11/2018 19:30:00,32.71,32.74,2,-21.28
 15/11/2018 19:45:00,32.62,32.74,2,-20.8
 15/11/2018 20:00:00,32.8,33.06,2,-20.47
 15/11/2018 20:15:00,32.91,33.07,2,-19.93
 15/11/2018 20:30:00,33.0,33.07,2,-19.63
 15/11/2018 20:45:00,33.07,33.07,2,-18.63
 15/11/2018 21:00:00,33.18,33.01,1,-18.22
 15/11/2018 21:15:00,33.25,33.0,1,-17.92
 15/11/2018 21:30:00,33.37,33.0,1,-17.13
 15/11/2018 21:45:00,33.09,33.0,1,-16.42
 15/11/2018 22:00:00,32.87,32.97,2,-16.06
 15/11/2018 22:15:00,32.91,32.96,2,-15.23
 15/11/2018 22:30:00,32.96,32.93,2,-14.57
 15/11/2018 22:45:00,32.81,33.0,1,-14.22
 15/11/2018 23:00:00,32.66,33.0,1,-13.9
 15/11/2018 23:15:00,32.75,33.0,1,-13.9
 15/11/2018 23:30:00,32.84,33.0,1,-13.51
 15/11/2018 23:45:00,32.92,32.97,2,-13.23
 16/11/2018 00:00:00,32.91,32.97,2,-13.28
 16/11/2018 00:15:00,33.04,33.18,2,-15.3
 16/11/2018 00:30:00,33.29,33.36,2,-15.75
 16/11/2018 00:45:00,33.26,33.11,2,-15.75
 16/11/2018 01:00:00,33.12,32.83,2,-15.36
 16/11/2018 01:15:00,32.82,32.83,2,-15.08
 16/11/2018 01:30:00,32.9,32.83,2,-15.08
 16/11/2018 01:45:00,32.94,32.83,2,-14.7
 16/11/2018 02:00:00,32.97,32.87,1,-14.57
 16/11/2018 02:15:00,32.97,33.0,1,-14.48
 16/11/2018 02:30:00,32.96,33.0,1,-13.9
 16/11/2018 02:45:00,32.9,33.0,1,-13.9
 16/11/2018 03:00:00,32.97,32.99,2,-13.62
 16/11/2018 03:15:00,33.01,32.98,1,-13.23
 16/11/2018 03:30:00,33.05,33.0,1,-12.61
 16/11/2018 03:45:00,33.11,33.0,1,-12.56
 16/11/2018 04:00:00,33.14,33.0,1,-12.45
 16/11/2018 04:15:00,33.15,32.99,2,-12.06
 16/11/2018 04:30:00,33.18,32.97,2,-11.99
 16/11/2018 04:45:00,32.82,32.55,2,-11.39
 16/11/2018 05:00:00,32.66,32.37,2,-11.39
 16/11/2018 05:15:00,32.65,32.37,2,-11.39
 16/11/2018 05:30:00,32.63,32.37,2,-11.39
 16/11/2018 05:45:00,32.52,32.37,2,-11.98
 16/11/2018 06:00:00,32.45,32.37,2,-12.39
 16/11/2018 06:15:00,32.36,32.37,2,-13.73
 16/11/2018 06:30:00,32.57,32.78,1,-14.75
 16/11/2018 06:45:00,32.96,33.0,1,-15.73
 16/11/2018 07:00:00,32.67,33.0,1,-16.28
 16/11/2018 07:15:00,32.77,33.0,1,-16.98
 16/11/2018 07:30:00,32.84,32.93,2,-17.61
 16/11/2018 07:45:00,32.65,32.68,2,-18.18
 16/11/2018 08:00:00,32.13,32.25,2,-18.59
 16/11/2018 08:15:00,31.98,31.88,2,-18.59
 16/11/2018 08:30:00,32.0,31.81,2,-18.59
 16/11/2018 08:45:00,32.09,32.0,2,-18.59
 16/11/2018 09:00:00,32.19,32.42,2,-18.29
 16/11/2018 09:15:00,32.27,32.51,2,-18.26
 16/11/2018 09:30:00,32.32,32.46,2,-17.75
 16/11/2018 09:45:00,32.27,32.37,2,-17.59
 16/11/2018 10:00:00,32.27,32.37,2,-17.59
 16/11/2018 10:15:00,32.34,32.37,2,-17.29
 16/11/2018 10:30:00,32.43,32.45,1,-17.09
 16/11/2018 10:45:00,32.92,33.0,1,-16.79
 16/11/2018 11:00:00,32.95,33.0,1,-16.58
 16/11/2018 11:15:00,32.94,33.0,1,-16.95
 16/11/2018 11:30:00,32.93,32.97,2,-16.75
 16/11/2018 11:45:00,32.94,32.67,2,-16.96
 16/11/2018 12:00:00,32.97,32.99,1,-17.25
 16/11/2018 12:15:00,33.09,33.0,1,-17.41
 16/11/2018 12:30:00,33.07,33.0,1,-17.76
 16/11/2018 12:45:00,33.1,33.0,1,-17.76
 16/11/2018 13:00:00,32.64,32.63,2,-17.41
 16/11/2018 13:15:00,32.58,32.34,2,-17.59
 16/11/2018 13:30:00,32.42,32.16,2,-17.05
 16/11/2018 13:45:00,32.27,32.14,2,-16.75
 16/11/2018 14:00:00,32.29,32.08,2,-16.6
 16/11/2018 14:15:00,31.77,31.74,2,-16.26
 16/11/2018 14:30:00,31.72,31.78,2,-16.58
 16/11/2018 14:45:00,31.78,31.78,2,-16.58
 16/11/2018 15:00:00,31.77,31.78,2,-16.58
 16/11/2018 15:15:00,31.82,31.78,2,-16.58
 16/11/2018 15:30:00,31.83,31.87,2,-16.47
 16/11/2018 15:45:00,31.82,31.99,2,-16.52
 16/11/2018 16:00:00,31.9,32.05,2,-17.02
 16/11/2018 16:15:00,31.98,31.95,2,-18.06
 16/11/2018 16:30:00,31.9,31.94,2,-18.59
 16/11/2018 16:45:00,31.73,31.91,2,-19.38
 16/11/2018 17:00:00,31.56,31.91,2,-20.07
 16/11/2018 17:15:00,31.76,31.94,2,-20.43
 16/11/2018 17:30:00,31.79,31.94,2,-20.43
 16/11/2018 17:45:00,31.84,31.94,2,-20.43
 16/11/2018 18:00:00,31.9,31.94,2,-20.43
 16/11/2018 18:15:00,32.22,32.35,1,-20.42
 16/11/2018 18:30:00,32.87,33.0,1,-20.18
 16/11/2018 18:45:00,32.86,33.0,1,-19.93
 16/11/2018 19:00:00,33.0,33.0,1,-19.6
 16/11/2018 19:15:00,33.07,32.99,2,-19.18
 16/11/2018 19:30:00,33.2,33.27,2,-18.76
 16/11/2018 19:45:00,33.32,33.4,2,-18.23
 16/11/2018 20:00:00,33.36,33.4,2,-17.59
 16/11/2018 20:15:00,33.42,33.4,2,-17.59
 16/11/2018 20:30:00,33.5,33.4,2,-17.11
 16/11/2018 20:45:00,33.44,33.24,1,-16.61
 16/11/2018 21:00:00,33.34,33.0,1,-16.34
 16/11/2018 21:15:00,33.39,33.0,1,-15.85
 16/11/2018 21:30:00,33.26,33.0,1,-14.95
 16/11/2018 21:45:00,33.1,32.99,2,-14.57
 16/11/2018 22:00:00,33.2,32.97,2,-14.35
 16/11/2018 22:15:00,33.11,32.97,2,-13.85
 16/11/2018 22:30:00,32.56,32.5,2,-12.94
 16/11/2018 22:45:00,32.44,32.27,2,-12.9
 16/11/2018 23:00:00,32.43,32.12,2,-12.43
 16/11/2018 23:15:00,32.15,32.11,2,-12.23
 16/11/2018 23:30:00,32.24,32.11,2,-12.23
 16/11/2018 23:45:00,32.25,32.11,2,-12.23
 17/11/2018 00:00:00,32.29,32.11,2,-11.8
 17/11/2018 00:15:00,32.18,32.04,2,-13.44
 17/11/2018 00:30:00,32.2,31.94,2,-14.01
 17/11/2018 00:45:00,32.22,31.94,2,-14.07
 17/11/2018 01:00:00,32.38,32.42,1,-14.07
 17/11/2018 01:15:00,32.86,33.0,1,-13.94
 17/11/2018 01:30:00,32.92,33.0,1,-13.4
 17/11/2018 01:45:00,32.7,33.0,1,-12.98
 17/11/2018 02:00:00,32.77,32.99,2,-12.9
 17/11/2018 02:15:00,32.77,32.97,2,-12.9
 17/11/2018 02:30:00,32.82,32.86,2,-12.9
 17/11/2018 02:45:00,32.84,32.66,2,-12.87
 17/11/2018 03:00:00,32.9,32.67,2,-12.23
 17/11/2018 03:15:00,32.8,32.55,2,-11.76
 17/11/2018 03:30:00,32.31,32.6,2,-11.42
 17/11/2018 03:45:00,32.49,32.34,2,-11.22
 17/11/2018 04:00:00,32.26,32.09,2,-11.03
 17/11/2018 04:15:00,31.99,32.01,2,-10.89
 17/11/2018 04:30:00,32.01,31.99,2,-10.89
 17/11/2018 04:45:00,32.0,31.88,2,-10.89
 17/11/2018 05:00:00,32.03,31.88,2,-10.89
 17/11/2018 05:15:00,31.94,31.88,2,-10.89
 17/11/2018 05:30:00,32.09,31.88,2,-10.89
 17/11/2018 05:45:00,32.08,31.88,2,-11.37
 17/11/2018 06:00:00,32.04,31.88,2,-11.56
 17/11/2018 06:15:00,31.91,31.88,2,-12.01
 17/11/2018 06:30:00,31.91,31.88,2,-12.19
 17/11/2018 06:45:00,31.88,31.88,2,-12.73
 17/11/2018 07:00:00,31.83,31.88,2,-13.04
 17/11/2018 07:15:00,31.67,31.88,2,-13.4
 17/11/2018 07:30:00,32.0,32.17,2,-13.94
 17/11/2018 07:45:00,32.1,32.24,2,-14.07
 17/11/2018 08:00:00,32.2,32.24,2,-14.1
 17/11/2018 08:15:00,32.17,32.16,2,-14.57
 17/11/2018 08:30:00,32.16,31.95,2,-15.08
 17/11/2018 08:45:00,32.17,31.88,2,-15.34
 17/11/2018 09:00:00,32.2,31.88,2,-15.91
 17/11/2018 09:15:00,32.19,31.88,2,-15.91
 17/11/2018 09:30:00,32.17,31.88,2,-15.91
 17/11/2018 09:45:00,32.16,31.88,1,-15.91
 17/11/2018 10:00:00,32.16,31.88,1,-15.91
 17/11/2018 10:15:00,32.2,31.88,1,-15.33
 17/11/2018 10:30:00,32.27,31.88,1,-14.54
 17/11/2018 10:45:00,32.24,31.88,1,-13.75
 17/11/2018 11:00:00,32.05,31.88,1,-12.28
 17/11/2018 11:15:00,31.95,31.88,1,-11.67
 17/11/2018 11:30:00,32.0,31.88,1,-10.43
 17/11/2018 11:45:00,32.06,31.88,1,-8.34
 17/11/2018 12:00:00,32.1,31.88,1,-7.54
 17/11/2018 12:15:00,32.12,31.88,1,-7.43
 17/11/2018 12:30:00,32.2,31.88,1,-5.36
 17/11/2018 12:45:00,32.19,31.88,1,-5.15
 17/11/2018 13:00:00,32.22,31.88,1,-5.14
 17/11/2018 13:15:00,32.27,31.88,1,-5.33
 17/11/2018 13:30:00,32.07,31.88,1,-5.03
 17/11/2018 13:45:00,32.06,31.88,1,-5.03
 17/11/2018 14:00:00,31.91,31.88,1,-5.85
 17/11/2018 14:15:00,31.84,31.88,1,-6.37
 17/11/2018 14:30:00,31.86,31.88,1,-7.06
 17/11/2018 14:45:00,31.86,31.88,1,-7.96
 17/11/2018 15:00:00,31.82,31.88,1,-8.96
 17/11/2018 15:15:00,31.75,31.88,1,-10.2
 17/11/2018 15:30:00,31.66,31.88,1,-11.23
 17/11/2018 15:45:00,31.58,31.88,1,-12.21
 17/11/2018 16:00:00,31.67,31.88,1,-13.53
 17/11/2018 16:15:00,31.72,31.88,1,-14.7
 17/11/2018 16:30:00,31.68,31.88,1,-15.43
 17/11/2018 16:45:00,31.59,31.88,1,-16.4
 17/11/2018 17:00:00,31.67,31.88,1,-17.78
 17/11/2018 17:15:00,31.76,31.88,1,-18.59
 17/11/2018 17:30:00,31.85,31.88,1,-19.05
 17/11/2018 17:45:00,31.79,31.88,1,-19.09
 17/11/2018 18:00:00,31.86,31.88,1,-19.09
 17/11/2018 18:15:00,31.84,31.88,1,-19.09
 17/11/2018 18:30:00,31.95,31.88,1,-19.09
 17/11/2018 18:45:00,32.07,31.88,1,-18.69
 17/11/2018 19:00:00,32.03,31.88,1,-18.26
 17/11/2018 19:15:00,32.13,31.88,1,-17.81
 17/11/2018 19:30:00,32.08,31.88,1,-16.75
 17/11/2018 19:45:00,31.96,31.88,1,-16.42
 17/11/2018 20:00:00,32.04,31.88,1,-16.42
 17/11/2018 20:15:00,32.01,31.88,1,-15.99
 17/11/2018 20:30:00,31.96,31.88,1,-15.75
 17/11/2018 20:45:00,32.02,31.88,1,-15.42
 17/11/2018 21:00:00,32.03,31.88,1,-15.0
 17/11/2018 21:15:00,32.07,31.88,1,-14.57
 17/11/2018 21:30:00,32.03,31.88,1,-14.57
 17/11/2018 21:45:00,32.11,31.88,1,-13.97
 17/11/2018 22:00:00,32.15,31.88,1,-13.8
 17/11/2018 22:15:00,32.25,31.88,1,-13.38
 17/11/2018 22:30:00,32.25,31.88,1,-12.73
 17/11/2018 22:45:00,32.08,31.88,1,-12.4
 17/11/2018 23:00:00,32.13,31.88,1,-12.06
 17/11/2018 23:15:00,32.14,31.88,1,-12.06
 17/11/2018 23:30:00,32.2,31.88,1,-11.92
 17/11/2018 23:45:00,32.14,31.88,1,-11.56
 18/11/2018 00:00:00,32.15,31.88,1,-11.62
 18/11/2018 00:15:00,31.98,31.88,1,-13.73
 18/11/2018 00:30:00,31.94,31.88,1,-14.14
 18/11/2018 00:45:00,31.95,31.88,1,-14.41
 18/11/2018 01:00:00,32.01,31.88,1,-14.41
 18/11/2018 01:15:00,32.06,31.88,1,-14.41
 18/11/2018 01:30:00,32.15,31.88,1,-13.92
 18/11/2018 01:45:00,32.15,31.88,1,-13.52
 18/11/2018 02:00:00,32.2,31.88,1,-13.23
 18/11/2018 02:15:00,32.23,31.88,1,-13.23
 18/11/2018 02:30:00,32.29,31.88,1,-13.23
 18/11/2018 02:45:00,32.29,31.88,1,-13.23
 18/11/2018 03:00:00,32.2,31.88,1,-12.91
 18/11/2018 03:15:00,31.94,31.88,1,-12.44
 18/11/2018 03:30:00,32.0,31.88,1,-11.89
 18/11/2018 03:45:00,31.84,31.88,1,-11.89
 18/11/2018 04:00:00,31.79,31.88,1,-11.39
 18/11/2018 04:15:00,31.78,31.88,1,-11.22
 18/11/2018 04:30:00,31.83,31.88,1,-11.22
 18/11/2018 04:45:00,31.81,31.88,1,-10.91
 18/11/2018 05:00:00,31.84,31.88,1,-10.72
 18/11/2018 05:15:00,31.79,31.88,1,-10.72
 18/11/2018 05:30:00,31.77,31.88,1,-10.72
 18/11/2018 05:45:00,31.74,31.88,1,-10.72
 18/11/2018 06:00:00,31.81,31.88,1,-10.72
 18/11/2018 06:15:00,31.64,31.88,1,-11.1
 18/11/2018 06:30:00,31.74,31.88,1,-11.44
 18/11/2018 06:45:00,31.7,31.88,1,-11.73
 18/11/2018 07:00:00,31.7,31.88,1,-11.73
 18/11/2018 07:15:00,31.62,31.88,1,-11.73
 18/11/2018 07:30:00,31.55,31.88,1,-11.73
 18/11/2018 07:45:00,31.54,31.88,1,-12.32
 18/11/2018 08:00:00,31.46,31.88,1,-12.4
 18/11/2018 08:15:00,31.51,31.88,1,-12.4
 18/11/2018 08:30:00,31.79,31.88,1,-12.4
 18/11/2018 08:45:00,31.95,31.88,1,-11.78
 18/11/2018 09:00:00,31.84,31.88,1,-11.35
 18/11/2018 09:15:00,31.77,31.88,1,-10.55
 18/11/2018 09:30:00,31.78,31.88,1,-9.82
 18/11/2018 09:45:00,31.74,31.88,1,-8.79
 18/11/2018 10:00:00,31.75,31.88,1,-7.9
 18/11/2018 10:15:00,31.7,31.88,1,-7.42
 18/11/2018 10:30:00,31.72,31.88,1,-6.46
 18/11/2018 10:45:00,31.75,31.88,1,-6.17
 18/11/2018 11:00:00,31.74,31.88,1,-5.4
 18/11/2018 11:15:00,31.71,31.88,1,-5.03
 18/11/2018 11:30:00,31.76,31.88,1,-4.8
 18/11/2018 11:45:00,31.74,31.88,1,-4.36
 18/11/2018 12:00:00,31.74,31.88,1,-4.36
 18/11/2018 12:15:00,31.78,31.88,1,-4.36
 18/11/2018 12:30:00,31.84,31.88,1,-4.36
 18/11/2018 12:45:00,31.84,31.88,1,-4.36
 18/11/2018 13:00:00,31.83,31.88,1,-4.36
 18/11/2018 13:15:00,31.84,31.88,1,-4.36
 18/11/2018 13:30:00,31.87,31.88,1,-4.91
 18/11/2018 13:45:00,31.88,31.88,1,-5.03
 18/11/2018 14:00:00,31.94,31.88,1,-5.54
 18/11/2018 14:15:00,31.92,31.88,1,-6.37
 18/11/2018 14:30:00,31.86,31.88,1,-7.38
 18/11/2018 14:45:00,31.83,31.88,1,-8.49
 18/11/2018 15:00:00,31.8,31.88,1,-9.84
 18/11/2018 15:15:00,31.73,31.88,1,-10.86
 18/11/2018 15:30:00,31.61,31.88,1,-11.94
 18/11/2018 15:45:00,31.55,31.88,1,-13.11
 18/11/2018 16:00:00,31.59,31.88,1,-14.21
 18/11/2018 16:15:00,31.86,31.88,1,-15.71
 18/11/2018 16:30:00,31.84,31.88,1,-16.55
 18/11/2018 16:45:00,31.61,31.88,1,-17.5
 18/11/2018 17:00:00,31.64,31.88,1,-18.88
 18/11/2018 17:15:00,31.88,31.88,1,-19.71
 18/11/2018 17:30:00,31.93,31.88,1,-20.27
 18/11/2018 17:45:00,31.91,31.88,1,-20.27
 18/11/2018 18:00:00,31.98,31.88,1,-20.19
 18/11/2018 18:15:00,31.95,31.88,1,-19.6
 18/11/2018 18:30:00,32.11,31.88,1,-19.6
 18/11/2018 18:45:00,32.2,31.88,1,-19.29
 18/11/2018 19:00:00,32.33,31.88,1,-18.45
 18/11/2018 19:15:00,32.1,31.88,1,-17.76
 18/11/2018 19:30:00,32.15,31.88,1,-17.76
 18/11/2018 19:45:00,32.2,31.88,1,-17.29
 18/11/2018 20:00:00,31.92,31.88,1,-16.73
 18/11/2018 20:15:00,31.6,31.88,1,-16.42
 18/11/2018 20:30:00,31.66,31.88,1,-16.42
 18/11/2018 20:45:00,31.81,31.88,1,-16.03
 18/11/2018 21:00:00,31.9,31.88,1,-15.65
 18/11/2018 21:15:00,32.0,31.88,1,-15.24
 18/11/2018 21:30:00,32.15,31.88,1,-15.07
 18/11/2018 21:45:00,32.16,31.88,1,-14.36
 18/11/2018 22:00:00,32.17,31.88,1,-13.8
 18/11/2018 22:15:00,32.18,31.88,1,-13.4
 18/11/2018 22:30:00,32.22,31.88,1,-12.79
 18/11/2018 22:45:00,32.27,31.88,1,-12.36
 18/11/2018 23:00:00,32.27,31.88,1,-12.06
 18/11/2018 23:15:00,32.16,31.88,1,-12.06
 18/11/2018 23:30:00,32.23,31.88,1,-11.69
 18/11/2018 23:45:00,32.25,31.88,1,-11.39
 19/11/2018 00:00:00,32.27,31.88,1,-11.5
 19/11/2018 00:00:00,32.27,31.88,1,-11.5
 19/11/2018 00:15:00,32.06,31.88,1,-13.8
 19/11/2018 00:30:00,32.04,31.88,1,-14.07
 19/11/2018 00:45:00,31.98,31.88,1,-14.18
 19/11/2018 01:00:00,32.04,31.88,1,-14.57
 19/11/2018 01:15:00,32.06,31.88,1,-14.57
 19/11/2018 01:30:00,32.1,31.88,1,-14.12
 19/11/2018 01:45:00,32.12,31.88,1,-13.53
 19/11/2018 02:00:00,32.23,31.88,1,-13.4
 19/11/2018 02:15:00,32.2,31.88,1,-13.91
 19/11/2018 02:30:00,32.25,31.88,1,-13.9
 19/11/2018 02:45:00,32.27,31.88,1,-13.4
 19/11/2018 03:00:00,32.26,31.88,1,-13.15
 19/11/2018 03:15:00,32.07,31.88,1,-12.56
 19/11/2018 03:30:00,32.13,31.88,1,-12.45
 19/11/2018 03:45:00,31.88,31.88,1,-12.4
 19/11/2018 04:00:00,31.89,31.88,1,-12.43
 19/11/2018 04:15:00,31.88,31.88,1,-12.06
 19/11/2018 04:30:00,31.9,31.88,1,-12.06
 19/11/2018 04:45:00,31.86,31.88,1,-12.06
 19/11/2018 05:00:00,31.88,31.88,1,-12.06
 19/11/2018 05:15:00,31.79,31.88,1,-12.06
 19/11/2018 05:30:00,31.74,31.88,1,-12.14
 19/11/2018 05:45:00,31.6,31.88,1,-13.31
 19/11/2018 06:00:00,31.66,31.88,1,-14.16
 19/11/2018 06:15:00,31.65,31.88,1,-15.67
 19/11/2018 06:30:00,31.8,31.88,1,-16.81
 19/11/2018 06:45:00,31.59,31.88,1,-17.56
 19/11/2018 07:00:00,31.52,31.88,1,-18.73
 19/11/2018 07:15:00,31.74,31.88,1,-19.36
 19/11/2018 07:30:00,31.77,31.88,1,-19.76
 19/11/2018 07:45:00,31.72,31.88,1,-20.37
 19/11/2018 08:00:00,31.71,31.88,1,-20.94
 19/11/2018 08:15:00,31.64,31.88,1,-20.54
 19/11/2018 08:30:00,31.64,31.88,1,-20.43
 19/11/2018 08:45:00,31.6,31.88,1,-20.43
 19/11/2018 09:00:00,31.54,31.88,1,-19.95
 19/11/2018 09:15:00,31.56,31.88,2,-19.76
 19/11/2018 09:30:00,31.67,31.88,2,-19.69
 19/11/2018 09:45:00,31.73,31.88,2,-19.45
 19/11/2018 10:00:00,32.1,32.21,2,-18.98
 19/11/2018 10:15:00,32.65,32.7,2,-18.5
 19/11/2018 10:30:00,32.71,32.7,2,-18.26
 19/11/2018 10:45:00,32.84,32.7,2,-18.47
 19/11/2018 11:00:00,32.89,33.27,2,-18.93
 19/11/2018 11:15:00,32.85,33.08,2,-18.93
 19/11/2018 11:30:00,32.82,32.99,2,-18.83
 19/11/2018 11:45:00,32.84,32.89,2,-18.46
 19/11/2018 12:00:00,32.81,32.87,2,-18.93
 19/11/2018 12:15:00,32.81,32.87,2,-19.49
 19/11/2018 12:30:00,32.85,32.87,2,-18.97
 19/11/2018 12:45:00,32.89,32.87,2,-19.7
 19/11/2018 13:00:00,32.94,32.87,2,-19.37
 19/11/2018 13:15:00,33.0,32.87,2,-19.93
 19/11/2018 13:30:00,33.04,32.87,2,-19.89
 19/11/2018 13:45:00,33.06,32.87,2,-19.22
 19/11/2018 14:00:00,33.13,32.87,2,-18.25
 19/11/2018 14:15:00,33.01,32.8,2,-17.1
 19/11/2018 14:30:00,32.51,32.39,2,-18.77
 19/11/2018 14:45:00,32.52,32.37,2,-18.71
 19/11/2018 15:00:00,32.54,32.37,2,-18.26
 19/11/2018 15:15:00,32.7,32.77,1,-17.68
 19/11/2018 15:30:00,32.85,33.0,1,-18.26
 19/11/2018 15:45:00,32.89,33.0,1,-19.19
 19/11/2018 16:00:00,32.74,33.0,1,-19.84
 19/11/2018 16:15:00,32.58,32.98,2,-20.65
 19/11/2018 16:30:00,32.82,32.97,2,-21.65
 19/11/2018 16:45:00,32.88,32.99,1,-22.92
 19/11/2018 17:00:00,33.23,33.0,1,-23.21
 19/11/2018 17:15:00,33.36,33.0,1,-22.78
 19/11/2018 17:30:00,33.24,33.0,1,-23.13
 19/11/2018 17:45:00,33.29,32.97,2,-23.28
 19/11/2018 18:00:00,33.32,32.97,2,-22.78
 19/11/2018 18:15:00,33.13,32.97,2,-22.11
 19/11/2018 18:30:00,33.07,32.97,2,-22.11
 19/11/2018 18:45:00,32.98,32.97,2,-22.97
 19/11/2018 19:00:00,32.5,32.44,2,-21.75
 19/11/2018 19:15:00,32.54,32.41,2,-21.44
 19/11/2018 19:30:00,32.72,32.41,2,-21.43
 19/11/2018 19:45:00,32.74,32.41,2,-20.73
 19/11/2018 20:00:00,32.76,32.41,2,-20.27
 19/11/2018 20:15:00,32.62,32.48,1,-19.6
 19/11/2018 20:30:00,32.73,33.0,1,-19.26
 19/11/2018 20:45:00,32.81,33.0,1,-18.93
 19/11/2018 21:00:00,33.07,33.0,1,-18.45
 19/11/2018 21:15:00,33.15,33.0,2,-17.97
 19/11/2018 21:30:00,33.29,32.97,2,-17.38
 19/11/2018 21:45:00,33.16,32.97,2,-16.61
 19/11/2018 22:00:00,33.21,32.97,2,-15.98
 19/11/2018 22:15:00,33.29,32.97,2,-15.28
 19/11/2018 22:30:00,33.22,32.97,2,-14.73
 19/11/2018 22:45:00,33.01,32.97,2,-14.07
 19/11/2018 23:00:00,33.05,32.97,2,-13.54
 19/11/2018 23:15:00,33.19,32.97,2,-13.52
 19/11/2018 23:30:00,33.15,32.97,2,-13.25
 19/11/2018 23:45:00,33.14,32.97,2,-13.07
 20/11/2018 00:00:00,33.16,32.97,2,-13.11
 20/11/2018 00:15:00,33.01,32.97,2,-15.14
 20/11/2018 00:30:00,32.88,32.97,2,-15.41
 20/11/2018 00:45:00,32.87,32.97,2,-15.41
 20/11/2018 01:00:00,32.89,32.97,2,-15.41
 20/11/2018 01:15:00,32.96,32.97,2,-15.41
 20/11/2018 01:30:00,33.03,32.89,2,-15.1
 20/11/2018 01:45:00,32.84,32.62,2,-14.42
 20/11/2018 02:00:00,32.61,32.6,2,-14.24
 20/11/2018 02:15:00,32.55,32.6,2,-14.89
 20/11/2018 02:30:00,32.53,32.6,2,-14.91
 20/11/2018 02:45:00,32.5,32.6,2,-14.91
 20/11/2018 03:00:00,32.6,32.6,2,-14.27
 20/11/2018 03:15:00,32.61,32.6,2,-14.24
 20/11/2018 03:30:00,32.66,32.6,2,-13.88
 20/11/2018 03:45:00,32.71,32.6,2,-13.74
 20/11/2018 04:00:00,32.79,32.6,2,-13.39
 20/11/2018 04:15:00,32.85,32.6,2,-13.07
 20/11/2018 04:30:00,32.86,32.6,2,-13.07
 20/11/2018 04:45:00,32.84,32.6,2,-13.07
 20/11/2018 05:00:00,32.82,32.6,2,-13.07
 20/11/2018 05:15:00,32.81,32.6,2,-13.07
 20/11/2018 05:30:00,32.76,32.6,2,-13.07
 20/11/2018 05:45:00,32.6,32.6,2,-13.68
 20/11/2018 06:00:00,32.42,32.6,2,-14.2
 20/11/2018 06:15:00,32.27,32.6,2,-15.26
 20/11/2018 06:30:00,32.66,32.6,2,-16.16
 20/11/2018 06:45:00,32.47,32.6,2,-17.4
 20/11/2018 07:00:00,32.32,32.6,2,-18.4
 20/11/2018 07:15:00,32.37,32.6,2,-19.24
 20/11/2018 07:30:00,32.43,32.6,2,-19.76
 20/11/2018 07:45:00,32.37,32.6,2,-19.86
 20/11/2018 08:00:00,32.35,32.6,2,-20.27
 20/11/2018 08:15:00,32.22,32.6,2,-20.52
 20/11/2018 08:30:00,32.23,32.6,2,-21.44
 20/11/2018 08:45:00,32.36,32.6,2,-20.54
 20/11/2018 09:00:00,32.43,32.6,2,-19.8
 20/11/2018 09:15:00,32.57,32.6,2,-19.34
 20/11/2018 09:30:00,32.77,32.6,2,-18.76
 20/11/2018 09:45:00,32.87,32.6,2,-18.57
 20/11/2018 10:00:00,32.79,32.6,2,-16.01
 20/11/2018 10:15:00,32.53,32.6,2,-16.91
 20/11/2018 10:30:00,32.52,32.6,2,-17.15
 20/11/2018 10:45:00,32.53,32.6,2,-16.83
 20/11/2018 11:00:00,32.49,32.6,2,-15.76
 20/11/2018 11:15:00,32.5,32.6,2,-15.57
 20/11/2018 11:30:00,32.49,32.6,2,-15.4
 20/11/2018 11:45:00,32.54,32.6,2,-15.82
 20/11/2018 12:00:00,32.45,32.6,2,-16.52
 20/11/2018 12:15:00,32.46,32.6,2,-16.24
 20/11/2018 12:30:00,32.48,32.6,2,-15.78
 20/11/2018 12:45:00,32.46,32.6,2,-16.48
 20/11/2018 13:00:00,32.5,32.6,2,-16.08
 20/11/2018 13:15:00,32.58,32.6,2,-16.06
 20/11/2018 13:30:00,32.61,32.6,2,-17.35
 20/11/2018 13:45:00,32.56,32.6,2,-17.25
 20/11/2018 14:00:00,32.51,32.6,2,-17.25
 20/11/2018 14:15:00,32.44,32.6,2,-17.68
 20/11/2018 14:30:00,32.44,32.6,2,-17.92
 20/11/2018 14:45:00,32.44,32.6,2,-17.92
 20/11/2018 15:00:00,32.49,32.6,2,-17.92
 20/11/2018 15:15:00,32.54,32.6,2,-18.41
 20/11/2018 15:30:00,32.49,32.6,2,-18.62
 20/11/2018 15:45:00,32.39,32.6,2,-18.51
 20/11/2018 16:00:00,32.3,32.6,2,-19.56
 20/11/2018 16:15:00,32.25,32.6,2,-20.54
 20/11/2018 16:30:00,32.44,32.6,2,-21.41
 20/11/2018 16:45:00,32.52,32.6,2,-22.23
 20/11/2018 17:00:00,32.78,32.6,2,-22.78
 20/11/2018 17:15:00,32.92,32.6,2,-22.78
 20/11/2018 17:30:00,32.93,32.6,2,-22.78
 20/11/2018 17:45:00,32.96,32.6,2,-22.78
 20/11/2018 18:00:00,33.0,32.6,2,-22.78
 20/11/2018 18:15:00,32.96,32.6,2,-22.78
 20/11/2018 18:30:00,32.98,32.6,2,-22.57
 20/11/2018 18:45:00,32.67,32.6,2,-22.11
 20/11/2018 19:00:00,32.64,32.6,2,-22.11
 20/11/2018 19:15:00,32.63,32.6,2,-21.95
 20/11/2018 19:30:00,32.74,32.6,2,-21.07
 20/11/2018 19:45:00,32.87,32.6,2,-20.94
 20/11/2018 20:00:00,33.0,32.6,2,-20.33
 20/11/2018 20:15:00,32.82,32.6,2,-19.73
 20/11/2018 20:30:00,32.65,32.6,2,-19.09
 20/11/2018 20:45:00,32.62,32.6,2,-19.09
 20/11/2018 21:00:00,32.7,32.6,2,-18.56
 20/11/2018 21:15:00,32.75,32.6,2,-18.07
 20/11/2018 21:30:00,32.88,32.6,2,-17.72
 20/11/2018 21:45:00,32.9,32.6,2,-16.65
 20/11/2018 22:00:00,32.69,32.6,2,-16.08
 20/11/2018 22:15:00,32.56,32.6,2,-15.17
 20/11/2018 22:30:00,32.65,32.6,2,-14.32
 20/11/2018 22:45:00,32.62,32.6,2,-14.07
 20/11/2018 23:00:00,32.66,32.6,2,-13.41
 20/11/2018 23:15:00,32.49,32.6,2,-13.4
 20/11/2018 23:30:00,32.55,32.6,2,-13.23
 20/11/2018 23:45:00,32.48,32.35,2,-12.9
 21/11/2018 00:00:00,32.5,32.34,2,-12.91
 21/11/2018 00:15:00,32.38,32.34,2,-14.85
 21/11/2018 00:30:00,32.35,32.34,2,-15.58
 21/11/2018 00:45:00,32.29,32.34,2,-15.58
 21/11/2018 01:00:00,32.31,32.34,2,-15.58
 21/11/2018 01:15:00,32.4,32.34,2,-15.58
 21/11/2018 01:30:00,32.4,32.34,2,-15.34
 21/11/2018 01:45:00,32.47,32.34,2,-14.91
 21/11/2018 02:00:00,32.55,32.34,2,-14.91
 21/11/2018 02:15:00,32.54,32.34,2,-14.91
 21/11/2018 02:30:00,32.54,32.34,2,-14.91
 21/11/2018 02:45:00,32.57,32.34,2,-14.91
 21/11/2018 03:00:00,32.65,32.34,2,-14.91
 21/11/2018 03:15:00,32.62,32.34,2,-14.55
 21/11/2018 03:30:00,32.66,32.34,2,-14.24
 21/11/2018 03:45:00,32.68,32.34,2,-14.24
 21/11/2018 04:00:00,32.65,32.34,2,-13.4
 21/11/2018 04:15:00,32.19,32.34,2,-12.9
 21/11/2018 04:30:00,32.15,32.34,2,-12.9
 21/11/2018 04:45:00,32.12,32.34,2,-12.9
 21/11/2018 05:00:00,32.09,32.34,2,-12.9
 21/11/2018 05:15:00,31.98,32.34,2,-13.21
 21/11/2018 05:30:00,31.93,32.34,2,-13.4
 21/11/2018 05:45:00,32.15,32.34,2,-14.01
 21/11/2018 06:00:00,32.3,32.34,2,-14.47
 21/11/2018 06:15:00,32.17,32.34,2,-15.34
 21/11/2018 06:30:00,32.16,32.34,2,-16.46
 21/11/2018 06:45:00,32.12,32.34,2,-17.52
 21/11/2018 07:00:00,32.05,32.34,2,-18.57
 21/11/2018 07:15:00,32.07,32.34,2,-19.29
 21/11/2018 07:30:00,32.25,32.34,2,-20.15
 21/11/2018 07:45:00,32.05,32.34,2,-20.27
 21/11/2018 08:00:00,31.91,32.34,2,-20.27
 21/11/2018 08:15:00,32.17,32.34,2,-20.19
 21/11/2018 08:30:00,32.13,32.34,2,-20.04
 21/11/2018 08:45:00,32.33,32.42,2,-19.6
 21/11/2018 09:00:00,32.5,32.31,2,-19.6
 21/11/2018 09:15:00,32.53,32.24,2,-19.46
 21/11/2018 09:30:00,32.49,32.2,2,-19.43
 21/11/2018 09:45:00,32.43,32.11,2,-19.07
 21/11/2018 10:00:00,32.12,31.97,2,-19.38
 21/11/2018 10:15:00,32.19,31.98,2,-19.0
 21/11/2018 10:30:00,32.21,31.98,2,-18.59
 21/11/2018 10:45:00,32.18,31.98,2,-18.72
 21/11/2018 11:00:00,32.22,31.98,2,-18.42
 21/11/2018 11:15:00,32.18,31.98,2,-18.42
 21/11/2018 11:30:00,32.2,32.12,2,-17.96
 21/11/2018 11:45:00,32.26,32.17,2,-17.2
 21/11/2018 12:00:00,32.25,32.17,2,-16.64
 21/11/2018 12:15:00,32.31,32.17,2,-14.84
 21/11/2018 12:30:00,32.33,32.17,2,-15.07
 21/11/2018 12:45:00,32.3,32.17,2,-14.57
 21/11/2018 13:00:00,32.29,32.17,2,-16.47
 21/11/2018 13:15:00,32.36,32.24,2,-15.33
 21/11/2018 13:30:00,32.37,32.31,2,-14.39
 21/11/2018 13:45:00,32.28,32.31,2,-15.95
 21/11/2018 14:00:00,32.27,32.31,2,-17.24
 21/11/2018 14:15:00,32.21,32.31,2,-17.52
 21/11/2018 14:30:00,32.22,32.31,2,-16.85
 21/11/2018 14:45:00,32.22,32.31,2,-15.76
 21/11/2018 15:00:00,32.18,32.31,2,-17.17
 21/11/2018 15:15:00,32.25,32.31,2,-16.49
 21/11/2018 15:30:00,32.24,32.31,2,-16.81
 21/11/2018 15:45:00,32.09,32.31,2,-17.76
 21/11/2018 16:00:00,31.94,32.31,2,-19.01
 21/11/2018 16:15:00,32.15,32.31,2,-20.08
 21/11/2018 16:30:00,32.06,32.31,2,-21.3
 21/11/2018 16:45:00,32.03,32.31,2,-22.32
 21/11/2018 17:00:00,31.94,32.31,2,-23.1
 21/11/2018 17:15:00,32.15,32.31,2,-23.45
 21/11/2018 17:30:00,32.16,32.31,2,-23.45
 21/11/2018 17:45:00,32.2,32.31,2,-23.45
 21/11/2018 18:00:00,32.21,32.31,2,-23.19
 21/11/2018 18:15:00,32.17,32.31,2,-22.78
 21/11/2018 18:30:00,32.27,32.31,2,-22.78
 21/11/2018 18:45:00,32.31,32.31,2,-22.22
 21/11/2018 19:00:00,32.43,32.31,2,-22.11
 21/11/2018 19:15:00,32.42,32.31,2,-22.11
 21/11/2018 19:30:00,32.44,32.31,2,-21.8
 21/11/2018 19:45:00,32.47,32.31,2,-21.16
 21/11/2018 20:00:00,32.57,32.31,2,-20.94
 21/11/2018 20:15:00,32.44,32.31,2,-20.46
 21/11/2018 20:30:00,32.45,32.31,2,-19.85
 21/11/2018 20:45:00,32.56,32.31,2,-19.53
 21/11/2018 21:00:00,32.66,32.31,2,-18.92
 21/11/2018 21:15:00,32.56,32.31,2,-18.0
 21/11/2018 21:30:00,32.2,32.31,2,-17.4
 21/11/2018 21:45:00,32.14,32.31,2,-16.75
 21/11/2018 22:00:00,32.16,32.34,2,-16.13
 21/11/2018 22:15:00,32.25,32.29,2,-15.74
 21/11/2018 22:30:00,32.47,32.19,2,-15.08
 21/11/2018 22:45:00,32.49,32.17,2,-14.53
 21/11/2018 23:00:00,32.48,32.17,2,-14.07
 21/11/2018 23:15:00,32.39,32.16,2,-14.07
 21/11/2018 23:30:00,32.49,32.09,2,-13.56
 21/11/2018 23:45:00,32.43,32.11,2,-13.4
 22/11/2018 00:00:00,32.43,32.11,2,-13.42
 22/11/2018 00:15:00,32.31,32.11,2,-15.26
 22/11/2018 00:30:00,32.26,32.11,2,-15.75
 22/11/2018 00:45:00,32.21,32.11,2,-15.85
 22/11/2018 01:00:00,32.25,32.11,2,-16.38
 22/11/2018 01:15:00,32.48,32.11,2,-15.91
 22/11/2018 01:30:00,32.49,32.11,2,-15.36
 22/11/2018 01:45:00,32.5,32.11,2,-15.24
 22/11/2018 02:00:00,32.52,32.11,2,-15.24
 22/11/2018 02:15:00,32.49,32.11,2,-15.24
 22/11/2018 02:30:00,32.54,32.11,2,-15.24
 22/11/2018 02:45:00,32.31,32.11,2,-14.57
 22/11/2018 03:00:00,32.25,32.11,2,-14.57
 22/11/2018 03:15:00,32.17,32.11,2,-14.57
 22/11/2018 03:30:00,32.22,32.11,2,-14.48
 22/11/2018 03:45:00,32.25,32.11,2,-14.07
 22/11/2018 04:00:00,32.3,32.11,2,-13.58
 22/11/2018 04:15:00,32.16,32.11,2,-13.4
 22/11/2018 04:30:00,32.06,32.11,2,-13.4
 22/11/2018 04:45:00,32.02,32.11,2,-13.4
 22/11/2018 05:00:00,32.01,32.11,2,-13.4
 22/11/2018 05:15:00,31.93,32.11,2,-13.48
 22/11/2018 05:30:00,32.03,32.11,2,-13.9
 22/11/2018 05:45:00,32.01,32.11,2,-14.14
 22/11/2018 06:00:00,32.0,32.11,2,-14.47
 22/11/2018 06:15:00,31.86,32.11,2,-15.85
 22/11/2018 06:30:00,31.75,32.11,2,-16.63
 22/11/2018 06:45:00,31.85,32.11,2,-17.77
 22/11/2018 07:00:00,31.9,32.11,2,-19.0
 22/11/2018 07:15:00,31.82,32.11,2,-19.62
 22/11/2018 07:30:00,31.99,32.11,2,-20.1
 22/11/2018 07:45:00,31.87,32.11,2,-20.43
 22/11/2018 08:00:00,31.87,32.11,2,-20.56
 22/11/2018 08:15:00,32.03,32.11,2,-20.22
 22/11/2018 08:30:00,32.05,32.11,2,-19.61
 22/11/2018 08:45:00,32.08,32.11,2,-18.85
 22/11/2018 09:00:00,32.19,32.21,1,-17.74
 22/11/2018 09:15:00,32.77,33.0,1,-16.96
 22/11/2018 09:30:00,32.79,33.0,1,-16.44
 22/11/2018 09:45:00,32.8,33.0,1,-16.07
 22/11/2018 10:00:00,32.8,33.0,2,-16.59
 22/11/2018 10:15:00,32.91,32.97,2,-17.49
 22/11/2018 10:30:00,32.97,32.97,2,-16.29
 22/11/2018 10:45:00,33.07,32.97,2,-12.71
 22/11/2018 11:00:00,33.1,32.97,2,-11.61
 22/11/2018 11:15:00,33.13,32.97,2,-10.6
 22/11/2018 11:30:00,33.1,32.97,2,-10.71
 22/11/2018 11:45:00,33.15,32.97,2,-10.98
 22/11/2018 12:00:00,32.75,32.62,2,-11.02
 22/11/2018 12:15:00,32.63,32.54,2,-11.23
 22/11/2018 12:30:00,32.61,32.52,2,-12.54
 22/11/2018 12:45:00,32.56,32.37,2,-12.68
 22/11/2018 13:00:00,32.56,32.37,2,-13.32
 22/11/2018 13:15:00,32.65,32.37,2,-13.13
 22/11/2018 13:30:00,32.64,32.37,2,-14.83
 22/11/2018 13:45:00,32.6,32.37,2,-16.58
 22/11/2018 14:00:00,32.58,32.37,2,-16.76
 22/11/2018 14:15:00,32.52,32.37,2,-17.09
 22/11/2018 14:30:00,32.51,32.37,2,-17.1
 22/11/2018 14:45:00,32.46,32.37,2,-17.64
 22/11/2018 15:00:00,32.46,32.37,2,-17.87
 22/11/2018 15:15:00,32.5,32.37,2,-18.59
 22/11/2018 15:30:00,32.48,32.37,2,-18.59
 22/11/2018 15:45:00,32.36,32.37,2,-19.25
 22/11/2018 16:00:00,32.29,32.37,2,-19.99
 22/11/2018 16:15:00,32.3,32.37,2,-20.92
 22/11/2018 16:30:00,32.23,32.37,2,-21.55
 22/11/2018 16:45:00,32.09,32.37,2,-22.17
 22/11/2018 17:00:00,32.04,32.37,2,-22.91
 22/11/2018 17:15:00,32.06,32.37,2,-22.97
 22/11/2018 17:30:00,32.0,32.37,2,-23.62
 22/11/2018 17:45:00,32.11,32.37,2,-23.62
 22/11/2018 18:00:00,32.14,32.37,2,-23.62
 22/11/2018 18:15:00,32.57,32.78,2,-23.91
 22/11/2018 18:30:00,33.42,33.41,2,-23.4
 22/11/2018 18:45:00,33.39,33.26,2,-23.28
 22/11/2018 19:00:00,33.46,33.26,2,-23.28
 22/11/2018 19:15:00,33.49,33.26,2,-22.71
 22/11/2018 19:30:00,33.21,33.02,2,-22.26
 22/11/2018 19:45:00,32.99,32.93,2,-21.99
 22/11/2018 20:00:00,33.1,32.93,2,-21.18
 22/11/2018 20:15:00,33.21,32.93,2,-20.94
 22/11/2018 20:30:00,33.17,32.89,2,-20.47
 22/11/2018 20:45:00,32.71,32.7,2,-20.27
 22/11/2018 21:00:00,32.34,32.24,2,-19.43
 22/11/2018 21:15:00,32.3,32.21,2,-18.98
 22/11/2018 21:30:00,32.4,32.21,2,-18.62
 22/11/2018 21:45:00,32.21,32.21,2,-17.91
 22/11/2018 22:00:00,32.29,32.11,2,-17.1
 22/11/2018 22:15:00,32.4,32.04,2,-16.44
 22/11/2018 22:30:00,32.44,32.24,2,-15.89
 22/11/2018 22:45:00,32.4,32.19,2,-15.39
 22/11/2018 23:00:00,32.42,32.04,2,-14.85
 22/11/2018 23:15:00,32.36,32.04,2,-14.57
 22/11/2018 23:30:00,32.43,32.04,2,-14.28
 22/11/2018 23:45:00,32.46,32.04,2,-14.07
 23/11/2018 00:00:00,32.87,32.84,1,-14.18
 23/11/2018 00:15:00,32.86,33.0,1,-16.0
 23/11/2018 00:30:00,32.88,33.0,1,-16.42
 23/11/2018 00:45:00,32.81,33.0,1,-16.42
 23/11/2018 01:00:00,32.57,32.97,2,-16.42
 23/11/2018 01:15:00,32.64,32.97,2,-16.42
 23/11/2018 01:30:00,32.71,32.97,2,-16.33
 23/11/2018 01:45:00,32.72,32.97,2,-15.75
 23/11/2018 02:00:00,32.77,32.98,2,-15.75
 23/11/2018 02:15:00,32.85,32.69,2,-15.75
 23/11/2018 02:30:00,32.91,32.51,2,-15.75
 23/11/2018 02:45:00,32.94,32.51,2,-15.75
 23/11/2018 03:00:00,32.62,32.51,2,-15.09
 23/11/2018 03:15:00,32.55,32.51,2,-15.08
 23/11/2018 03:30:00,32.62,32.56,1,-14.7
 23/11/2018 03:45:00,32.63,33.0,1,-14.57
 23/11/2018 04:00:00,32.67,33.0,1,-14.57
 23/11/2018 04:15:00,32.71,33.0,1,-13.91
 23/11/2018 04:30:00,32.81,33.0,2,-13.57
 23/11/2018 04:45:00,32.77,32.97,2,-13.57
 23/11/2018 05:00:00,32.79,32.85,2,-13.57
 23/11/2018 05:15:00,32.78,32.94,1,-14.02
 23/11/2018 05:30:00,32.76,33.0,1,-14.24
 23/11/2018 05:45:00,32.71,33.0,1,-14.87
 23/11/2018 06:00:00,32.66,33.0,1,-14.97
 23/11/2018 06:15:00,32.72,32.98,2,-16.11
 23/11/2018 06:30:00,32.71,32.95,2,-17.11
 23/11/2018 06:45:00,32.6,32.93,2,-18.09
 23/11/2018 07:00:00,32.66,32.93,2,-19.46
 23/11/2018 07:15:00,32.66,32.93,2,-20.08
 23/11/2018 07:30:00,32.55,32.83,2,-20.7
 23/11/2018 07:45:00,32.49,32.74,2,-21.1
 23/11/2018 08:00:00,32.53,32.21,2,-21.1
 23/11/2018 08:15:00,32.6,32.48,2,-21.1
 23/11/2018 08:30:00,32.53,32.21,2,-20.41
 23/11/2018 08:45:00,32.35,32.21,2,-19.76
 23/11/2018 09:00:00,32.3,32.21,2,-19.65
 23/11/2018 09:15:00,32.29,32.21,2,-19.09
 23/11/2018 09:30:00,32.27,32.21,2,-19.64
 23/11/2018 09:45:00,32.31,32.21,2,-19.54
 23/11/2018 10:00:00,32.32,32.21,2,-19.56
 23/11/2018 10:15:00,32.27,32.21,2,-19.93
 23/11/2018 10:30:00,32.14,32.21,2,-19.93
 23/11/2018 10:45:00,32.19,32.21,2,-19.93
 23/11/2018 11:00:00,32.2,32.21,2,-19.93
 23/11/2018 11:15:00,32.24,32.3,2,-19.81
 23/11/2018 11:30:00,32.29,32.26,2,-19.14
 23/11/2018 11:45:00,32.3,32.28,2,-17.66
 23/11/2018 12:00:00,32.34,32.34,2,-16.25
 23/11/2018 12:15:00,32.34,32.53,2,-15.38
 23/11/2018 12:30:00,32.36,32.74,2,-17.39
 23/11/2018 12:45:00,32.39,32.74,2,-17.76
 23/11/2018 13:00:00,32.44,32.68,2,-18.01
 23/11/2018 13:15:00,32.62,32.7,2,-18.36
 23/11/2018 13:30:00,32.76,32.6,2,-17.8
 23/11/2018 13:45:00,32.57,32.53,2,-17.32
 23/11/2018 14:00:00,32.59,32.41,2,-15.7
 23/11/2018 14:15:00,32.42,32.16,2,-15.51
 23/11/2018 14:30:00,32.42,32.11,2,-16.48
 23/11/2018 14:45:00,32.34,32.11,2,-16.83
 23/11/2018 15:00:00,32.35,32.18,2,-17.19
 23/11/2018 15:15:00,32.34,32.21,2,-17.65
 23/11/2018 15:30:00,32.29,32.33,2,-17.76
 23/11/2018 15:45:00,32.25,32.3,2,-18.16
 23/11/2018 16:00:00,32.18,32.14,2,-19.05
 23/11/2018 16:15:00,32.19,32.14,2,-19.98
 23/11/2018 16:30:00,32.07,32.16,2,-20.57
 23/11/2018 16:45:00,32.01,32.11,2,-21.19
 23/11/2018 17:00:00,31.98,32.11,2,-21.77
 23/11/2018 17:15:00,32.02,32.24,2,-21.77
 23/11/2018 17:30:00,32.14,32.27,2,-22.25
 23/11/2018 17:45:00,32.28,32.27,2,-22.61
 23/11/2018 18:00:00,32.33,32.27,2,-22.61
 23/11/2018 18:15:00,32.3,32.11,2,-22.35
 23/11/2018 18:30:00,32.37,32.11,2,-22.11
 23/11/2018 18:45:00,32.3,32.11,2,-21.94
 23/11/2018 19:00:00,32.37,32.11,2,-21.44
 23/11/2018 19:15:00,32.78,32.69,1,-21.44
 23/11/2018 19:30:00,32.96,33.0,1,-21.33
 23/11/2018 19:45:00,33.07,33.0,1,-20.59
 23/11/2018 20:00:00,32.96,33.0,1,-19.83
 23/11/2018 20:15:00,33.01,32.98,2,-19.35
 23/11/2018 20:30:00,33.05,32.97,2,-18.93
 23/11/2018 20:45:00,33.15,32.97,2,-18.79
 23/11/2018 21:00:00,33.22,32.97,2,-18.26
 23/11/2018 21:15:00,33.32,32.97,2,-17.86
 23/11/2018 21:30:00,33.35,32.97,2,-17.07
 23/11/2018 21:45:00,33.13,32.97,2,-16.08
 23/11/2018 22:00:00,32.92,32.99,1,-15.75
 23/11/2018 22:15:00,32.93,33.0,1,-15.48
 23/11/2018 22:30:00,32.97,33.0,1,-14.9
 23/11/2018 22:45:00,32.86,33.0,1,-14.47
 23/11/2018 23:00:00,32.87,32.98,2,-14.07
 23/11/2018 23:15:00,32.92,32.97,2,-14.07
 23/11/2018 23:30:00,32.99,32.97,2,-13.76
 23/11/2018 23:45:00,33.03,32.97,2,-13.4
 24/11/2018 00:00:00,33.07,32.97,2,-13.49
 24/11/2018 00:15:00,32.87,32.97,1,-15.42
 24/11/2018 00:30:00,32.87,33.0,1,-16.02
 24/11/2018 00:45:00,32.84,33.0,1,-16.08
 24/11/2018 01:00:00,32.89,33.0,1,-16.08
 24/11/2018 01:15:00,32.76,33.0,2,-15.72
 24/11/2018 01:30:00,32.81,32.97,2,-15.41
 24/11/2018 01:45:00,32.85,32.97,2,-15.41
 24/11/2018 02:00:00,32.92,32.83,2,-15.02
 24/11/2018 02:15:00,32.9,32.47,2,-15.34
 24/11/2018 02:30:00,32.83,32.47,2,-14.89
 24/11/2018 02:45:00,32.7,32.47,2,-14.41
 24/11/2018 03:00:00,32.59,32.47,2,-14.41
 24/11/2018 03:15:00,32.56,32.47,2,-14.41
 24/11/2018 03:30:00,32.63,32.28,2,-14.19
 24/11/2018 03:45:00,32.47,32.12,2,-13.54
 24/11/2018 04:00:00,32.22,32.17,2,-13.07
 24/11/2018 04:15:00,32.26,32.17,2,-13.07
 24/11/2018 04:30:00,32.29,32.14,2,-13.07
 24/11/2018 04:45:00,32.3,32.08,2,-13.07
 24/11/2018 05:00:00,32.29,32.08,2,-13.07
 24/11/2018 05:15:00,32.26,32.08,2,-13.07
 24/11/2018 05:30:00,32.23,32.08,2,-13.07
 24/11/2018 05:45:00,32.67,32.99,1,-13.43
 24/11/2018 06:00:00,32.63,33.0,1,-13.74
 24/11/2018 06:15:00,32.68,33.0,1,-13.74
 24/11/2018 06:30:00,32.87,33.0,1,-14.21
 24/11/2018 06:45:00,32.84,32.97,2,-14.62
 24/11/2018 07:00:00,32.79,32.97,2,-14.91
 24/11/2018 07:15:00,32.62,32.8,2,-14.91
 24/11/2018 07:30:00,32.63,32.63,2,-15.43
 24/11/2018 07:45:00,32.8,32.43,2,-16.01
 24/11/2018 08:00:00,32.69,32.42,2,-16.25
 24/11/2018 08:15:00,32.65,32.44,2,-16.41
 24/11/2018 08:30:00,32.74,32.44,2,-16.92
 24/11/2018 08:45:00,32.65,32.78,2,-16.92
 24/11/2018 09:00:00,32.57,32.47,2,-16.92
 24/11/2018 09:15:00,32.51,32.17,2,-17.41
 24/11/2018 09:30:00,32.46,32.17,2,-17.59
 24/11/2018 09:45:00,32.44,32.17,2,-17.4
 24/11/2018 10:00:00,32.47,32.17,2,-17.52
 24/11/2018 10:15:00,32.5,32.17,2,-16.92
 24/11/2018 10:30:00,32.43,32.28,2,-17.04
 24/11/2018 10:45:00,32.38,32.41,2,-17.42
 24/11/2018 11:00:00,32.33,32.41,2,-17.42
 24/11/2018 11:15:00,32.32,32.63,2,-17.42
 24/11/2018 11:30:00,32.42,32.77,2,-17.16
 24/11/2018 11:45:00,32.39,32.77,2,-16.75
 24/11/2018 12:00:00,32.5,32.77,2,-16.78
 24/11/2018 12:15:00,32.55,32.77,2,-17.42
 24/11/2018 12:30:00,32.48,32.77,2,-17.42
 24/11/2018 12:45:00,32.46,32.77,2,-17.42
 24/11/2018 13:00:00,32.47,32.77,2,-17.42
 24/11/2018 13:15:00,32.56,32.77,2,-17.42
 24/11/2018 13:30:00,32.65,32.77,2,-17.41
 24/11/2018 13:45:00,32.81,32.77,2,-16.75
 24/11/2018 14:00:00,32.87,32.77,2,-16.75
 24/11/2018 14:15:00,32.82,32.77,2,-16.75
 24/11/2018 14:30:00,32.88,32.77,2,-16.75
 24/11/2018 14:45:00,32.91,32.77,2,-16.75
 24/11/2018 15:00:00,32.89,32.77,2,-16.75
 24/11/2018 15:15:00,32.92,32.77,2,-16.75
 24/11/2018 15:30:00,32.88,32.77,2,-17.36
 24/11/2018 15:45:00,32.85,32.77,2,-17.42
 24/11/2018 16:00:00,32.77,32.77,2,-17.42
 24/11/2018 16:15:00,32.71,32.77,2,-17.76
 24/11/2018 16:30:00,32.48,32.77,2,-18.17
 24/11/2018 16:45:00,32.33,32.77,2,-19.13
 24/11/2018 17:00:00,32.44,32.77,2,-19.73
 24/11/2018 17:15:00,32.74,32.77,2,-20.6
 24/11/2018 17:30:00,32.71,32.77,2,-20.6
 24/11/2018 17:45:00,32.72,32.77,2,-21.08
 24/11/2018 18:00:00,32.79,32.77,2,-21.1
 24/11/2018 18:15:00,32.83,32.77,2,-21.06
 24/11/2018 18:30:00,32.9,32.77,2,-20.6
 24/11/2018 18:45:00,32.94,32.77,2,-20.6
 24/11/2018 19:00:00,33.0,32.77,2,-20.1
 24/11/2018 19:15:00,33.12,32.77,2,-19.44
 24/11/2018 19:30:00,33.17,32.77,2,-18.95
 24/11/2018 19:45:00,33.17,32.77,2,-18.42
 24/11/2018 20:00:00,33.08,32.77,2,-17.58
 24/11/2018 20:15:00,32.85,32.77,2,-17.25
 24/11/2018 20:30:00,32.76,32.77,2,-17.25
 24/11/2018 20:45:00,32.88,32.77,2,-16.65
 24/11/2018 21:00:00,32.88,32.77,2,-16.39
 24/11/2018 21:15:00,32.66,32.77,2,-15.91
 24/11/2018 21:30:00,32.71,32.77,2,-15.79
 24/11/2018 21:45:00,32.8,32.77,2,-15.41
 24/11/2018 22:00:00,32.95,32.77,2,-15.27
 24/11/2018 22:15:00,33.14,32.77,2,-14.74
 24/11/2018 22:30:00,33.08,32.77,2,-13.86
 24/11/2018 22:45:00,32.55,32.77,2,-13.4
 24/11/2018 23:00:00,32.5,32.77,2,-13.4
 24/11/2018 23:15:00,32.62,32.77,2,-13.4
 24/11/2018 23:30:00,32.79,32.77,2,-13.4
 24/11/2018 23:45:00,32.8,32.77,2,-13.4
 25/11/2018 00:00:00,32.8,32.77,2,-13.4
 25/11/2018 00:15:00,32.63,32.77,2,-15.23
 25/11/2018 00:30:00,32.66,32.77,2,-15.53
 25/11/2018 00:45:00,32.68,32.77,2,-16.08
 25/11/2018 01:00:00,32.7,32.77,2,-16.08
 25/11/2018 01:15:00,32.74,32.77,2,-16.08
 25/11/2018 01:30:00,32.82,32.77,2,-15.65
