DateTime,Voltage,Setpoint_Voltage,VVC_ClosedLoop_Enabled,Real_Power
 25/11/2018 01:45:00,32.87,32.77,2,-15.58
 25/11/2018 02:00:00,32.97,32.77,2,-15.15
 25/11/2018 02:15:00,32.98,32.77,2,-15.08
 25/11/2018 02:30:00,33.05,32.77,2,-15.08
 25/11/2018 02:45:00,33.08,32.77,2,-15.0
 25/11/2018 03:00:00,33.13,32.77,2,-14.41
 25/11/2018 03:15:00,32.99,32.77,2,-13.99
 25/11/2018 03:30:00,33.0,32.77,2,-13.74
 25/11/2018 03:45:00,33.05,32.77,2,-13.74
 25/11/2018 04:00:00,33.09,32.77,2,-13.37
 25/11/2018 04:15:00,33.14,32.77,2,-13.23
 25/11/2018 04:30:00,33.18,32.77,2,-12.72
 25/11/2018 04:45:00,33.18,32.77,2,-12.56
 25/11/2018 05:00:00,33.17,32.77,2,-12.56
 25/11/2018 05:15:00,33.12,32.77,2,-12.56
 25/11/2018 05:30:00,33.14,32.77,2,-12.56
 25/11/2018 05:45:00,33.11,32.77,2,-12.56
 25/11/2018 06:00:00,33.02,32.77,2,-12.56
 25/11/2018 06:15:00,32.75,32.77,2,-12.56
 25/11/2018 06:30:00,32.71,32.77,2,-13.22
 25/11/2018 06:45:00,32.66,32.77,2,-13.23
 25/11/2018 07:00:00,32.58,32.77,2,-13.6
 25/11/2018 07:15:00,32.56,32.77,2,-13.74
 25/11/2018 07:30:00,32.51,32.77,2,-13.74
 25/11/2018 07:45:00,32.48,32.77,2,-13.74
 25/11/2018 08:00:00,32.38,32.77,2,-13.97
 25/11/2018 08:15:00,32.57,32.77,2,-14.58
 25/11/2018 08:30:00,32.85,32.77,2,-15.3
 25/11/2018 08:45:00,33.05,32.77,2,-15.58
 25/11/2018 09:00:00,32.57,32.3,2,-15.0
 25/11/2018 09:15:00,32.33,32.14,2,-15.26
 25/11/2018 09:30:00,32.39,32.14,2,-15.41
 25/11/2018 09:45:00,32.42,32.14,2,-15.7
 25/11/2018 10:00:00,32.37,32.14,2,-15.41
 25/11/2018 10:15:00,32.32,32.14,2,-15.03
 25/11/2018 10:30:00,32.3,32.14,2,-14.74
 25/11/2018 10:45:00,32.24,32.14,2,-14.33
 25/11/2018 11:00:00,32.26,32.14,2,-14.24
 25/11/2018 11:15:00,32.26,32.14,2,-13.9
 25/11/2018 11:30:00,32.28,32.14,2,-13.16
 25/11/2018 11:45:00,32.28,32.14,2,-13.5
 25/11/2018 12:00:00,32.36,32.14,2,-14.6
 25/11/2018 12:15:00,32.41,32.14,2,-15.25
 25/11/2018 12:30:00,32.35,32.14,2,-16.27
 25/11/2018 12:45:00,32.28,32.14,2,-16.58
 25/11/2018 13:00:00,32.31,32.14,2,-16.58
 25/11/2018 13:15:00,32.33,32.14,2,-16.38
 25/11/2018 13:30:00,32.37,32.14,2,-15.91
 25/11/2018 13:45:00,32.37,32.14,2,-15.91
 25/11/2018 14:00:00,32.42,32.14,2,-15.91
 25/11/2018 14:15:00,32.44,32.14,2,-15.91
 25/11/2018 14:30:00,32.43,32.14,2,-15.91
 25/11/2018 14:45:00,32.4,32.14,2,-15.91
 25/11/2018 15:00:00,32.34,32.14,2,-15.91
 25/11/2018 15:15:00,32.29,32.14,2,-16.19
 25/11/2018 15:30:00,32.26,32.14,2,-16.58
 25/11/2018 15:45:00,32.18,32.14,2,-16.98
 25/11/2018 16:00:00,32.08,32.14,2,-17.76
 25/11/2018 16:15:00,32.01,32.14,2,-18.58
 25/11/2018 16:30:00,31.8,32.14,2,-19.47
 25/11/2018 16:45:00,31.79,32.14,2,-20.25
 25/11/2018 17:00:00,31.98,32.14,2,-20.79
 25/11/2018 17:15:00,32.18,32.14,2,-21.43
 25/11/2018 17:30:00,32.33,32.14,2,-21.61
 25/11/2018 17:45:00,32.36,32.14,2,-21.61
 25/11/2018 18:00:00,32.42,32.14,2,-21.38
 25/11/2018 18:15:00,32.4,32.14,2,-20.94
 25/11/2018 18:30:00,32.48,32.14,2,-20.94
 25/11/2018 18:45:00,32.5,32.14,2,-20.91
 25/11/2018 19:00:00,32.55,32.14,2,-20.27
 25/11/2018 19:15:00,32.45,32.14,2,-19.81
 25/11/2018 19:30:00,32.24,32.14,2,-19.43
 25/11/2018 19:45:00,32.15,32.14,2,-19.1
 25/11/2018 20:00:00,32.12,32.14,2,-18.76
 25/11/2018 20:15:00,32.21,32.14,2,-18.26
 25/11/2018 20:30:00,32.3,32.14,2,-18.03
 25/11/2018 20:45:00,32.33,32.14,2,-17.59
 25/11/2018 21:00:00,32.4,32.14,2,-17.33
 25/11/2018 21:15:00,32.5,32.14,2,-16.7
 25/11/2018 21:30:00,32.34,32.14,2,-15.93
 25/11/2018 21:45:00,31.97,32.14,2,-15.53
 25/11/2018 22:00:00,31.92,32.14,2,-14.94
 25/11/2018 22:15:00,32.02,32.14,2,-14.41
 25/11/2018 22:30:00,32.13,32.14,2,-13.94
 25/11/2018 22:45:00,32.13,32.14,2,-13.58
 25/11/2018 23:00:00,32.24,32.14,2,-13.06
 25/11/2018 23:15:00,32.34,32.14,2,-12.73
 25/11/2018 23:30:00,32.16,32.14,2,-12.73
 25/11/2018 23:45:00,31.99,32.14,2,-12.73
 26/11/2018 00:00:00,31.87,32.14,2,-12.82
 26/11/2018 00:00:00,31.87,32.14,2,-12.82
 26/11/2018 00:15:00,31.99,32.14,2,-15.22
 26/11/2018 00:30:00,32.04,32.14,2,-15.61
 26/11/2018 00:45:00,32.03,32.14,2,-16.08
 26/11/2018 01:00:00,32.0,32.14,2,-16.08
 26/11/2018 01:15:00,32.07,32.14,2,-16.08
 26/11/2018 01:30:00,32.08,32.14,2,-15.7
 26/11/2018 01:45:00,32.13,32.14,2,-15.58
 26/11/2018 02:00:00,32.16,32.14,2,-15.58
 26/11/2018 02:15:00,32.13,32.14,2,-15.58
 26/11/2018 02:30:00,32.16,32.14,2,-15.58
 26/11/2018 02:45:00,32.16,32.14,2,-15.58
 26/11/2018 03:00:00,32.22,32.14,2,-15.58
 26/11/2018 03:15:00,32.27,32.14,2,-15.31
 26/11/2018 03:30:00,32.36,32.14,2,-14.9
 26/11/2018 03:45:00,32.41,32.14,2,-14.41
 26/11/2018 04:00:00,32.41,32.14,2,-14.41
 26/11/2018 04:15:00,32.45,32.14,2,-13.84
 26/11/2018 04:30:00,32.49,32.14,2,-13.74
 26/11/2018 04:45:00,32.43,32.14,2,-13.74
 26/11/2018 05:00:00,32.41,32.14,2,-13.74
 26/11/2018 05:15:00,32.32,32.14,2,-14.06
 26/11/2018 05:30:00,32.32,32.14,2,-14.24
 26/11/2018 05:45:00,32.22,32.14,2,-14.74
 26/11/2018 06:00:00,32.3,32.14,2,-15.37
 26/11/2018 06:15:00,32.26,32.14,2,-16.08
 26/11/2018 06:30:00,32.26,32.14,2,-17.4
 26/11/2018 06:45:00,32.04,32.14,2,-18.36
 26/11/2018 07:00:00,31.89,32.14,2,-19.33
 26/11/2018 07:15:00,31.83,32.14,2,-19.87
 26/11/2018 07:30:00,31.92,32.14,2,-20.43
 26/11/2018 07:45:00,31.9,32.14,2,-20.71
 26/11/2018 08:00:00,31.78,32.14,2,-21.25
 26/11/2018 08:15:00,31.82,32.14,2,-21.77
 26/11/2018 08:30:00,31.84,32.14,2,-21.77
 26/11/2018 08:45:00,31.88,32.14,2,-21.11
 26/11/2018 09:00:00,31.91,32.14,2,-21.1
 26/11/2018 09:15:00,31.91,32.14,2,-21.1
 26/11/2018 09:30:00,31.94,32.14,2,-21.1
 26/11/2018 09:45:00,31.99,32.14,2,-20.51
 26/11/2018 10:00:00,31.98,32.14,2,-20.43
 26/11/2018 10:15:00,32.12,32.14,2,-20.28
 26/11/2018 10:30:00,32.18,32.14,2,-19.65
 26/11/2018 10:45:00,32.16,32.14,2,-19.43
 26/11/2018 11:00:00,32.14,32.14,2,-19.43
 26/11/2018 11:15:00,32.17,32.14,2,-19.43
 26/11/2018 11:30:00,32.23,32.14,2,-18.95
 26/11/2018 11:45:00,32.19,32.14,2,-18.11
 26/11/2018 12:00:00,32.23,32.14,2,-17.43
 26/11/2018 12:15:00,32.29,32.14,2,-15.9
 26/11/2018 12:30:00,32.3,32.14,2,-14.26
 26/11/2018 12:45:00,32.3,32.14,2,-13.47
 26/11/2018 13:00:00,32.3,32.14,2,-15.23
 26/11/2018 13:15:00,32.39,32.14,2,-16.51
 26/11/2018 13:30:00,32.37,32.14,2,-15.74
 26/11/2018 13:45:00,32.25,32.14,2,-15.67
 26/11/2018 14:00:00,32.31,32.14,2,-17.06
 26/11/2018 14:15:00,32.33,32.14,2,-17.7
 26/11/2018 14:30:00,32.35,32.14,2,-16.41
 26/11/2018 14:45:00,32.28,32.14,2,-16.7
 26/11/2018 15:00:00,32.27,32.14,2,-17.66
 26/11/2018 15:15:00,32.24,32.14,2,-18.14
 26/11/2018 15:30:00,32.07,32.14,2,-18.72
 26/11/2018 15:45:00,31.97,32.14,2,-19.06
 26/11/2018 16:00:00,31.91,32.14,2,-20.33
 26/11/2018 16:15:00,31.91,32.14,2,-21.63
 26/11/2018 16:30:00,31.82,32.14,2,-22.27
 26/11/2018 16:45:00,31.74,32.08,2,-23.47
 26/11/2018 17:00:00,31.75,31.98,2,-23.95
 26/11/2018 17:15:00,31.74,31.98,2,-23.95
 26/11/2018 17:30:00,31.71,31.98,2,-24.17
 26/11/2018 17:45:00,31.74,31.98,2,-24.27
 26/11/2018 18:00:00,31.77,31.98,2,-24.62
 26/11/2018 18:15:00,32.06,32.24,1,-24.45
 26/11/2018 18:30:00,32.99,33.0,1,-24.24
 26/11/2018 18:45:00,32.98,33.0,1,-23.78
 26/11/2018 19:00:00,33.08,33.0,1,-23.62
 26/11/2018 19:15:00,33.07,32.98,2,-23.15
 26/11/2018 19:30:00,33.18,32.9,2,-22.61
 26/11/2018 19:45:00,33.28,32.9,2,-22.2
 26/11/2018 20:00:00,33.07,32.9,2,-21.02
 26/11/2018 20:15:00,32.84,32.94,2,-20.94
 26/11/2018 20:30:00,32.82,32.97,2,-20.79
 26/11/2018 20:45:00,32.85,32.97,2,-20.43
 26/11/2018 21:00:00,32.92,32.97,2,-19.77
 26/11/2018 21:15:00,32.93,32.98,1,-19.34
 26/11/2018 21:30:00,33.15,33.0,1,-18.6
 26/11/2018 21:45:00,33.33,33.0,1,-18.09
 26/11/2018 22:00:00,33.38,33.0,1,-17.07
 26/11/2018 22:15:00,33.35,32.99,2,-16.41
 26/11/2018 22:30:00,33.1,32.97,2,-15.58
 26/11/2018 22:45:00,32.93,32.97,2,-15.22
 26/11/2018 23:00:00,32.99,32.97,2,-14.61
 26/11/2018 23:15:00,33.03,32.75,2,-14.41
 26/11/2018 23:30:00,33.06,32.7,2,-13.99
 26/11/2018 23:45:00,33.08,32.72,2,-13.74
 27/11/2018 00:00:00,33.07,32.74,2,-13.82
 27/11/2018 00:15:00,32.79,32.74,2,-15.86
 27/11/2018 00:30:00,32.66,32.48,2,-16.58
 27/11/2018 00:45:00,32.61,32.34,2,-16.58
 27/11/2018 01:00:00,32.57,32.34,2,-16.58
 27/11/2018 01:15:00,32.66,32.34,2,-16.31
 27/11/2018 01:30:00,32.43,32.34,2,-15.91
 27/11/2018 01:45:00,32.55,32.34,2,-15.91
 27/11/2018 02:00:00,32.61,32.86,1,-15.91
 27/11/2018 02:15:00,32.56,33.0,1,-16.4
 27/11/2018 02:30:00,32.74,33.0,1,-15.98
 27/11/2018 02:45:00,32.92,33.0,1,-16.27
 27/11/2018 03:00:00,32.94,32.97,2,-16.14
 27/11/2018 03:15:00,32.94,32.97,2,-15.91
 27/11/2018 03:30:00,32.78,32.68,2,-15.05
 27/11/2018 03:45:00,32.43,32.36,2,-14.57
 27/11/2018 04:00:00,32.2,32.02,2,-14.57
 27/11/2018 04:15:00,32.03,32.01,2,-14.57
 27/11/2018 04:30:00,32.02,32.01,2,-14.51
 27/11/2018 04:45:00,31.99,32.01,2,-14.07
 27/11/2018 05:00:00,31.96,32.01,2,-14.07
 27/11/2018 05:15:00,31.78,32.01,2,-14.69
 27/11/2018 05:30:00,32.1,32.01,2,-14.74
 27/11/2018 05:45:00,32.53,32.52,1,-15.17
 27/11/2018 06:00:00,33.0,33.0,1,-15.58
 27/11/2018 06:15:00,32.85,33.0,1,-16.25
 27/11/2018 06:30:00,32.74,33.0,1,-17.12
 27/11/2018 06:45:00,32.6,32.98,2,-18.07
 27/11/2018 07:00:00,32.73,32.97,2,-19.64
 27/11/2018 07:15:00,32.76,32.81,2,-20.12
 27/11/2018 07:30:00,32.71,32.55,2,-20.75
 27/11/2018 07:45:00,32.55,32.61,2,-21.42
 27/11/2018 08:00:00,32.45,32.38,2,-21.86
 27/11/2018 08:15:00,32.36,32.35,2,-21.61
 27/11/2018 08:30:00,32.33,32.32,2,-21.89
 27/11/2018 08:45:00,32.28,32.34,2,-21.77
 27/11/2018 09:00:00,32.3,32.34,2,-21.77
 27/11/2018 09:15:00,32.25,32.39,2,-22.01
 27/11/2018 09:30:00,32.2,32.44,2,-21.98
 27/11/2018 09:45:00,32.2,32.44,2,-21.61
 27/11/2018 10:00:00,32.37,32.59,2,-21.47
 27/11/2018 10:15:00,32.57,32.8,2,-21.1
 27/11/2018 10:30:00,32.55,32.8,2,-21.1
 27/11/2018 10:45:00,32.64,32.83,2,-21.0
 27/11/2018 11:00:00,32.85,32.9,2,-21.27
 27/11/2018 11:15:00,32.84,32.91,2,-21.27
 27/11/2018 11:30:00,32.84,32.73,2,-21.27
 27/11/2018 11:45:00,32.83,32.7,2,-21.06
 27/11/2018 12:00:00,32.83,32.7,2,-21.1
 27/11/2018 12:15:00,32.77,32.7,2,-21.94
 27/11/2018 12:30:00,32.76,32.7,2,-21.94
 27/11/2018 12:45:00,32.81,32.7,2,-21.94
 27/11/2018 13:00:00,32.88,32.7,2,-21.42
 27/11/2018 13:15:00,32.91,32.7,2,-21.27
 27/11/2018 13:30:00,32.95,32.7,2,-20.94
 27/11/2018 13:45:00,32.94,32.7,2,-21.12
 27/11/2018 14:00:00,32.99,32.7,2,-21.21
 27/11/2018 14:15:00,33.02,32.7,2,-20.32
 27/11/2018 14:30:00,33.07,32.7,2,-19.93
 27/11/2018 14:45:00,33.0,32.64,2,-19.89
 27/11/2018 15:00:00,32.08,32.12,2,-19.93
 27/11/2018 15:15:00,32.12,32.27,2,-19.93
 27/11/2018 15:30:00,32.06,32.3,2,-19.93
 27/11/2018 15:45:00,32.07,32.41,2,-20.73
 27/11/2018 16:00:00,32.39,32.57,2,-21.37
 27/11/2018 16:15:00,32.36,32.3,2,-21.77
 27/11/2018 16:30:00,32.07,31.91,2,-22.21
 27/11/2018 16:45:00,32.01,31.91,2,-22.87
 27/11/2018 17:00:00,31.96,31.91,2,-23.61
 27/11/2018 17:15:00,32.01,31.91,2,-23.62
 27/11/2018 17:30:00,32.03,31.91,2,-23.62
 27/11/2018 17:45:00,32.49,32.47,1,-23.96
 27/11/2018 18:00:00,32.91,33.0,1,-24.12
 27/11/2018 18:15:00,32.89,33.0,1,-24.12
 27/11/2018 18:30:00,32.96,33.0,1,-24.12
 27/11/2018 18:45:00,33.0,32.98,2,-23.59
 27/11/2018 19:00:00,33.14,32.95,2,-23.28
 27/11/2018 19:15:00,33.19,32.83,2,-22.7
 27/11/2018 19:30:00,33.06,32.83,2,-22.03
 27/11/2018 19:45:00,32.9,32.83,2,-21.56
 27/11/2018 20:00:00,33.1,32.86,2,-21.01
 27/11/2018 20:15:00,32.96,32.7,2,-20.05
 27/11/2018 20:30:00,32.36,32.27,2,-19.93
 27/11/2018 20:45:00,32.13,31.98,2,-19.17
 27/11/2018 21:00:00,31.99,31.94,2,-19.09
 27/11/2018 21:15:00,32.09,32.17,2,-18.72
 27/11/2018 21:30:00,32.21,32.21,2,-17.96
 27/11/2018 21:45:00,32.18,32.21,2,-17.65
 27/11/2018 22:00:00,32.22,32.21,2,-16.73
 27/11/2018 22:15:00,32.24,32.21,2,-16.22
 27/11/2018 22:30:00,32.31,32.21,2,-15.49
 27/11/2018 22:45:00,32.34,32.21,2,-14.74
 27/11/2018 23:00:00,32.36,32.21,2,-14.28
 27/11/2018 23:15:00,32.33,32.21,2,-13.9
 27/11/2018 23:30:00,32.37,32.29,2,-13.72
 27/11/2018 23:45:00,32.42,32.32,2,-13.87
 28/11/2018 00:00:00,32.17,32.04,2,-13.48
 28/11/2018 00:15:00,31.84,32.04,2,-15.73
 28/11/2018 00:30:00,31.96,32.26,2,-16.49
 28/11/2018 00:45:00,32.25,32.57,2,-16.75
 28/11/2018 01:00:00,32.3,32.57,2,-16.75
 28/11/2018 01:15:00,32.3,32.57,2,-16.7
 28/11/2018 01:30:00,32.15,32.57,2,-16.21
 28/11/2018 01:45:00,32.25,32.07,2,-15.75
 28/11/2018 02:00:00,32.32,31.94,2,-15.75
 28/11/2018 02:15:00,32.25,31.94,2,-15.75
 28/11/2018 02:30:00,32.27,31.94,2,-15.49
 28/11/2018 02:45:00,32.1,31.94,2,-14.91
 28/11/2018 03:00:00,32.52,32.42,1,-15.01
 28/11/2018 03:15:00,32.93,33.0,1,-14.91
 28/11/2018 03:30:00,32.98,33.0,1,-14.42
 28/11/2018 03:45:00,33.08,33.0,1,-14.41
 28/11/2018 04:00:00,33.12,32.99,2,-14.03
 28/11/2018 04:15:00,33.01,32.86,2,-13.74
 28/11/2018 04:30:00,33.03,32.67,2,-13.74
 28/11/2018 04:45:00,33.0,32.67,2,-13.14
 28/11/2018 05:00:00,32.96,32.67,2,-13.07
 28/11/2018 05:15:00,32.88,32.63,2,-13.55
 28/11/2018 05:30:00,32.71,32.63,2,-13.57
 28/11/2018 05:45:00,32.58,32.64,2,-14.13
 28/11/2018 06:00:00,32.43,32.61,2,-14.74
 28/11/2018 06:15:00,32.77,32.89,1,-16.27
 28/11/2018 06:30:00,33.23,33.0,1,-16.7
 28/11/2018 06:45:00,33.27,33.0,1,-17.48
 28/11/2018 07:00:00,33.02,33.0,1,-18.54
 28/11/2018 07:15:00,32.8,32.98,2,-19.35
 28/11/2018 07:30:00,32.83,32.61,2,-19.79
 28/11/2018 07:45:00,32.86,32.6,2,-20.51
 28/11/2018 08:00:00,32.77,32.8,2,-20.6
 28/11/2018 08:15:00,32.64,32.56,2,-20.6
 28/11/2018 08:30:00,32.66,32.44,2,-20.6
 28/11/2018 08:45:00,32.54,32.28,2,-20.6
 28/11/2018 09:00:00,32.57,32.27,2,-20.88
 28/11/2018 09:15:00,32.49,32.27,2,-21.27
 28/11/2018 09:30:00,32.47,32.27,2,-21.24
 28/11/2018 09:45:00,32.45,32.27,2,-20.78
 28/11/2018 10:00:00,32.44,32.11,2,-20.63
 28/11/2018 10:15:00,32.24,32.08,2,-19.93
 28/11/2018 10:30:00,32.03,32.08,2,-20.04
 28/11/2018 10:45:00,32.08,32.08,2,-19.93
 28/11/2018 11:00:00,32.17,32.08,2,-19.93
 28/11/2018 11:15:00,32.13,32.08,2,-19.77
 28/11/2018 11:30:00,32.32,32.42,1,-20.02
 28/11/2018 11:45:00,32.65,33.0,1,-20.26
 28/11/2018 12:00:00,32.59,33.0,1,-20.37
 28/11/2018 12:15:00,32.55,33.0,1,-20.94
 28/11/2018 12:30:00,32.56,32.99,2,-21.06
 28/11/2018 12:45:00,32.6,32.97,2,-21.44
 28/11/2018 13:00:00,32.67,32.97,2,-21.44
 28/11/2018 13:15:00,32.73,32.97,2,-21.38
 28/11/2018 13:30:00,32.8,32.97,2,-20.94
 28/11/2018 13:45:00,32.69,32.62,2,-20.63
 28/11/2018 14:00:00,32.63,32.44,2,-20.6
 28/11/2018 14:15:00,32.58,32.44,2,-20.3
 28/11/2018 14:30:00,32.64,32.34,2,-19.94
 28/11/2018 14:45:00,32.53,32.31,2,-19.4
 28/11/2018 15:00:00,32.45,32.31,2,-19.2
 28/11/2018 15:15:00,32.48,32.31,2,-19.09
 28/11/2018 15:30:00,32.45,32.31,2,-19.09
 28/11/2018 15:45:00,32.34,32.31,2,-19.51
 28/11/2018 16:00:00,32.23,32.33,2,-20.65
 28/11/2018 16:15:00,32.19,32.31,2,-21.74
 28/11/2018 16:30:00,31.93,32.27,2,-22.85
 28/11/2018 16:45:00,32.11,32.27,2,-23.83
 28/11/2018 17:00:00,32.33,32.27,2,-23.79
 28/11/2018 17:15:00,32.35,32.29,2,-23.95
 28/11/2018 17:30:00,32.3,32.14,2,-24.09
 28/11/2018 17:45:00,32.24,32.24,2,-24.19
 28/11/2018 18:00:00,32.34,32.38,2,-23.8
 28/11/2018 18:15:00,32.43,32.34,2,-23.28
 28/11/2018 18:30:00,32.53,32.4,1,-22.94
 28/11/2018 18:45:00,32.65,33.0,1,-22.59
 28/11/2018 19:00:00,32.71,33.0,1,-21.94
 28/11/2018 19:15:00,32.76,33.0,1,-21.61
 28/11/2018 19:30:00,32.88,33.0,2,-21.27
 28/11/2018 19:45:00,32.93,32.92,2,-20.71
 28/11/2018 20:00:00,32.89,32.89,2,-20.27
 28/11/2018 20:15:00,32.91,32.87,2,-20.21
 28/11/2018 20:30:00,33.03,32.87,2,-19.53
 28/11/2018 20:45:00,33.1,32.87,2,-19.09
 28/11/2018 21:00:00,33.17,32.87,2,-18.79
 28/11/2018 21:15:00,33.05,33.0,1,-17.82
 28/11/2018 21:30:00,33.01,33.0,1,-16.91
 28/11/2018 21:45:00,33.1,33.0,1,-16.49
 28/11/2018 22:00:00,33.06,33.0,1,-15.83
 28/11/2018 22:15:00,33.14,33.0,1,-15.58
 28/11/2018 22:30:00,33.03,33.0,1,-14.98
 28/11/2018 22:45:00,32.72,33.0,1,-14.65
 28/11/2018 23:00:00,32.74,33.0,1,-14.29
 28/11/2018 23:15:00,32.72,33.0,1,-14.13
 28/11/2018 23:30:00,32.78,33.0,1,-13.77
 28/11/2018 23:45:00,32.81,33.0,1,-13.26
 29/11/2018 00:00:00,32.85,33.0,1,-13.28
 29/11/2018 00:15:00,32.6,33.0,1,-15.24
 29/11/2018 00:30:00,32.69,33.0,1,-15.75
 29/11/2018 00:45:00,32.71,33.0,1,-15.75
 29/11/2018 01:00:00,32.78,33.0,1,-16.03
 29/11/2018 01:15:00,32.82,33.0,1,-16.25
 29/11/2018 01:30:00,32.89,33.0,1,-15.9
 29/11/2018 01:45:00,33.03,33.0,1,-15.74
 29/11/2018 02:00:00,33.12,33.0,1,-15.08
 29/11/2018 02:15:00,33.09,33.0,1,-15.08
 29/11/2018 02:30:00,32.96,33.0,1,-15.08
 29/11/2018 02:45:00,32.95,33.0,1,-15.54
 29/11/2018 03:00:00,32.96,33.0,1,-15.17
 29/11/2018 03:15:00,32.89,33.0,1,-14.57
 29/11/2018 03:30:00,33.0,33.0,1,-14.57
 29/11/2018 03:45:00,33.05,33.0,1,-14.37
 29/11/2018 04:00:00,33.1,33.0,1,-13.88
 29/11/2018 04:15:00,33.08,33.0,1,-13.35
 29/11/2018 04:30:00,33.16,33.0,1,-12.9
 29/11/2018 04:45:00,33.11,33.0,1,-12.9
 29/11/2018 05:00:00,33.12,33.0,1,-12.9
 29/11/2018 05:15:00,32.97,33.0,1,-13.05
 29/11/2018 05:30:00,32.86,33.0,1,-13.96
 29/11/2018 05:45:00,32.69,33.0,1,-14.26
 29/11/2018 06:00:00,32.58,33.0,1,-14.69
 29/11/2018 06:15:00,32.69,33.0,1,-15.47
 29/11/2018 06:30:00,33.07,33.0,1,-16.31
 29/11/2018 06:45:00,32.88,33.0,1,-17.39
 29/11/2018 07:00:00,32.79,33.0,1,-18.74
 29/11/2018 07:15:00,32.84,33.0,1,-19.95
 29/11/2018 07:30:00,33.16,33.0,1,-20.8
 29/11/2018 07:45:00,32.81,33.0,1,-21.44
 29/11/2018 08:00:00,32.71,33.0,1,-21.63
 29/11/2018 08:15:00,32.63,33.0,1,-21.6
 29/11/2018 08:30:00,32.67,33.0,1,-21.52
 29/11/2018 08:45:00,32.73,33.0,1,-21.32
 29/11/2018 09:00:00,32.72,33.0,1,-21.1
 29/11/2018 09:15:00,32.65,33.0,1,-21.31
 29/11/2018 09:30:00,32.79,33.0,1,-21.0
 29/11/2018 09:45:00,32.88,33.0,1,-18.26
 29/11/2018 10:00:00,32.94,33.0,1,-17.93
 29/11/2018 10:15:00,32.96,33.0,1,-18.53
 29/11/2018 10:30:00,33.03,33.0,1,-18.92
 29/11/2018 10:45:00,33.03,33.0,1,-18.93
 29/11/2018 11:00:00,33.01,33.0,1,-18.09
 29/11/2018 11:15:00,33.09,33.0,1,-14.07
 29/11/2018 11:30:00,33.11,33.0,1,-12.71
 29/11/2018 11:45:00,33.01,33.0,1,-16.78
 29/11/2018 12:00:00,33.07,33.0,1,-16.81
 29/11/2018 12:15:00,33.02,33.0,1,-18.91
 29/11/2018 12:30:00,33.09,33.0,1,-19.91
 29/11/2018 12:45:00,33.06,33.0,1,-20.31
 29/11/2018 13:00:00,33.03,33.0,1,-20.43
 29/11/2018 13:15:00,33.13,33.0,1,-20.84
 29/11/2018 13:30:00,33.2,33.0,1,-19.81
 29/11/2018 13:45:00,33.07,33.0,1,-19.25
 29/11/2018 14:00:00,33.07,33.0,1,-18.37
 29/11/2018 14:15:00,33.01,33.0,1,-18.58
 29/11/2018 14:30:00,32.95,33.0,1,-20.06
 29/11/2018 14:45:00,32.89,33.0,1,-19.82
 29/11/2018 15:00:00,32.95,33.0,1,-18.96
 29/11/2018 15:15:00,32.92,33.0,1,-18.99
 29/11/2018 15:30:00,32.96,33.0,1,-19.0
 29/11/2018 15:45:00,32.82,33.0,1,-19.58
 29/11/2018 16:00:00,32.68,33.0,1,-20.43
 29/11/2018 16:15:00,32.77,33.0,1,-21.24
 29/11/2018 16:30:00,32.84,33.0,1,-22.72
 29/11/2018 16:45:00,32.75,33.0,1,-23.44
 29/11/2018 17:00:00,32.67,33.0,1,-23.95
 29/11/2018 17:15:00,32.84,33.0,1,-23.95
 29/11/2018 17:30:00,32.84,33.0,1,-23.95
 29/11/2018 17:45:00,32.9,33.0,1,-23.95
 29/11/2018 18:00:00,32.94,33.0,1,-23.95
 29/11/2018 18:15:00,32.99,33.0,1,-23.95
 29/11/2018 18:30:00,33.08,33.0,1,-23.53
 29/11/2018 18:45:00,33.04,33.0,1,-23.28
 29/11/2018 19:00:00,33.16,33.0,1,-22.74
 29/11/2018 19:15:00,33.31,33.0,1,-21.94
 29/11/2018 19:30:00,33.35,33.0,1,-21.61
 29/11/2018 19:45:00,33.11,33.0,1,-20.6
 29/11/2018 20:00:00,33.17,33.0,1,-20.6
 29/11/2018 20:15:00,33.01,33.0,1,-20.6
 29/11/2018 20:30:00,33.06,33.0,1,-20.04
 29/11/2018 20:45:00,33.11,33.0,1,-19.71
 29/11/2018 21:00:00,33.27,33.0,1,-19.12
 29/11/2018 21:15:00,33.17,33.0,1,-18.35
 29/11/2018 21:30:00,32.65,33.0,1,-17.76
 29/11/2018 21:45:00,32.74,33.0,1,-17.65
 29/11/2018 22:00:00,32.89,33.0,1,-17.09
 29/11/2018 22:15:00,32.83,33.0,1,-16.66
 29/11/2018 22:30:00,33.0,33.0,1,-15.71
 29/11/2018 22:45:00,33.1,33.0,1,-15.12
 29/11/2018 23:00:00,33.19,33.0,1,-14.57
 29/11/2018 23:15:00,33.06,33.0,1,-14.57
 29/11/2018 23:30:00,33.13,33.0,1,-14.4
 29/11/2018 23:45:00,33.05,33.0,1,-14.07
 30/11/2018 00:00:00,33.11,33.0,1,-14.16
 30/11/2018 00:15:00,32.93,33.0,1,-15.94
 30/11/2018 00:30:00,32.92,33.0,1,-16.67
 30/11/2018 00:45:00,32.89,33.0,1,-16.75
 30/11/2018 01:00:00,32.91,33.0,1,-16.75
 30/11/2018 01:15:00,32.95,33.0,1,-16.75
 30/11/2018 01:30:00,32.92,33.0,1,-16.67
 30/11/2018 01:45:00,32.85,33.0,1,-16.17
 30/11/2018 02:00:00,32.92,33.0,1,-15.75
 30/11/2018 02:15:00,32.9,33.0,1,-15.75
 30/11/2018 02:30:00,32.93,33.0,1,-15.75
 30/11/2018 02:45:00,32.92,33.0,1,-15.75
 30/11/2018 03:00:00,33.06,33.0,1,-15.75
 30/11/2018 03:15:00,33.09,33.0,1,-15.27
 30/11/2018 03:30:00,33.18,33.0,1,-15.08
 30/11/2018 03:45:00,33.18,33.0,1,-14.81
 30/11/2018 04:00:00,33.21,33.0,1,-14.57
 30/11/2018 04:15:00,33.17,33.0,1,-14.57
 30/11/2018 04:30:00,33.21,33.0,1,-14.19
 30/11/2018 04:45:00,33.2,33.0,1,-14.07
 30/11/2018 05:00:00,33.17,33.0,1,-13.8
 30/11/2018 05:15:00,33.08,33.0,1,-14.07
 30/11/2018 05:30:00,32.98,33.0,1,-14.21
 30/11/2018 05:45:00,32.97,33.0,1,-14.87
 30/11/2018 06:00:00,32.96,33.0,1,-15.49
 30/11/2018 06:15:00,32.76,33.0,1,-16.65
 30/11/2018 06:30:00,32.85,33.0,1,-17.27
 30/11/2018 06:45:00,32.79,33.0,1,-17.84
 30/11/2018 07:00:00,32.73,33.0,1,-19.27
 30/11/2018 07:15:00,32.71,33.0,1,-19.59
 30/11/2018 07:30:00,32.52,33.0,1,-20.89
 30/11/2018 07:45:00,32.67,33.0,1,-21.36
 30/11/2018 08:00:00,32.61,33.0,1,-21.94
 30/11/2018 08:15:00,32.64,33.0,1,-21.48
 30/11/2018 08:30:00,32.66,33.0,1,-21.44
 30/11/2018 08:45:00,32.71,33.0,1,-20.84
 30/11/2018 09:00:00,32.72,33.0,1,-19.83
 30/11/2018 09:15:00,32.75,33.0,1,-19.43
 30/11/2018 09:30:00,32.81,33.0,1,-18.62
 30/11/2018 09:45:00,32.87,33.0,1,-18.62
 30/11/2018 10:00:00,32.91,33.0,1,-17.43
 30/11/2018 10:15:00,33.07,33.0,1,-15.27
 30/11/2018 10:30:00,33.25,33.0,1,-13.5
 30/11/2018 10:45:00,33.34,33.0,1,-12.61
 30/11/2018 11:00:00,33.13,33.0,1,-12.02
 30/11/2018 11:15:00,33.06,33.0,1,-13.96
 30/11/2018 11:30:00,33.01,33.0,1,-15.3
 30/11/2018 11:45:00,33.1,33.0,1,-11.88
 30/11/2018 12:00:00,33.1,33.0,1,-12.46
 30/11/2018 12:15:00,33.11,33.0,1,-12.25
 30/11/2018 12:30:00,33.1,33.0,1,-11.62
 30/11/2018 12:45:00,33.13,33.0,1,-10.92
 30/11/2018 13:00:00,33.12,33.0,1,-11.16
 30/11/2018 13:15:00,33.05,33.0,1,-12.61
 30/11/2018 13:30:00,32.95,33.0,1,-15.89
 30/11/2018 13:45:00,32.98,33.0,1,-13.06
 30/11/2018 14:00:00,32.93,33.0,1,-11.96
 30/11/2018 14:15:00,32.83,33.0,1,-13.12
 30/11/2018 14:30:00,32.75,33.0,1,-15.41
 30/11/2018 14:45:00,32.7,33.0,1,-17.08
 30/11/2018 15:00:00,32.68,33.0,1,-17.2
 30/11/2018 15:15:00,32.61,33.0,1,-18.07
 30/11/2018 15:30:00,32.59,33.0,1,-18.24
 30/11/2018 15:45:00,32.68,33.0,1,-18.46
 30/11/2018 16:00:00,32.76,33.0,1,-19.37
 30/11/2018 16:15:00,32.66,33.0,1,-20.33
 30/11/2018 16:30:00,32.66,33.0,1,-21.22
 30/11/2018 16:45:00,32.64,33.0,1,-22.26
 30/11/2018 17:00:00,32.84,33.0,1,-22.03
 30/11/2018 17:15:00,32.94,33.0,1,-22.28
 30/11/2018 17:30:00,32.96,33.0,1,-22.28
 30/11/2018 17:45:00,32.95,33.0,1,-22.28
 30/11/2018 18:00:00,33.04,33.0,1,-22.28
 30/11/2018 18:15:00,33.05,33.0,1,-22.85
 30/11/2018 18:30:00,33.15,33.0,1,-22.42
 30/11/2018 18:45:00,33.16,33.0,1,-22.28
 30/11/2018 19:00:00,33.16,33.0,1,-21.92
 30/11/2018 19:15:00,33.08,33.0,1,-21.3
 30/11/2018 19:30:00,33.14,33.0,1,-21.1
 30/11/2018 19:45:00,33.2,33.0,1,-21.1
 30/11/2018 20:00:00,33.31,33.0,1,-20.57
 30/11/2018 20:15:00,33.28,33.0,1,-19.65
 30/11/2018 20:30:00,33.1,33.0,1,-18.92
 30/11/2018 20:45:00,33.06,33.0,1,-18.42
 30/11/2018 21:00:00,33.04,33.0,1,-18.18
 30/11/2018 21:15:00,33.18,33.0,1,-17.76
 30/11/2018 21:30:00,33.2,33.0,1,-17.47
 30/11/2018 21:45:00,32.95,33.0,1,-17.25
 30/11/2018 22:00:00,33.0,33.0,1,-16.49
 30/11/2018 22:15:00,33.03,33.0,1,-15.56
 30/11/2018 22:30:00,33.03,33.0,1,-14.66
 30/11/2018 22:45:00,33.04,33.0,1,-14.57
 30/11/2018 23:00:00,33.03,33.0,1,-13.96
 30/11/2018 23:15:00,33.05,33.0,1,-13.9
 30/11/2018 23:30:00,33.03,33.0,1,-13.9
 30/11/2018 23:45:00,33.07,33.0,1,-13.81
 01/12/2018 00:00:00,33.11,33.0,1,-13.4
 01/12/2018 00:15:00,32.88,33.0,1,-15.5
 01/12/2018 00:30:00,32.83,33.0,1,-16.24
 01/12/2018 00:45:00,32.79,33.0,1,-16.34
 01/12/2018 01:00:00,32.78,33.0,1,-16.75
 01/12/2018 01:15:00,32.78,33.0,1,-16.49
 01/12/2018 01:30:00,32.87,33.0,1,-16.08
 01/12/2018 01:45:00,32.93,33.0,1,-15.96
 01/12/2018 02:00:00,33.05,33.0,1,-15.41
 01/12/2018 02:15:00,33.02,33.0,1,-15.6
 01/12/2018 02:30:00,32.83,33.0,1,-15.84
 01/12/2018 02:45:00,32.84,33.0,1,-15.24
 01/12/2018 03:00:00,32.94,33.0,1,-15.21
 01/12/2018 03:15:00,32.97,33.0,1,-14.57
 01/12/2018 03:30:00,33.0,33.0,1,-14.11
 01/12/2018 03:45:00,33.06,33.0,1,-13.76
 01/12/2018 04:00:00,33.12,33.0,1,-13.4
 01/12/2018 04:15:00,33.12,33.0,1,-13.4
 01/12/2018 04:30:00,33.14,33.0,1,-13.4
 01/12/2018 04:45:00,33.09,33.0,1,-13.4
 01/12/2018 05:00:00,33.09,33.0,1,-13.4
 01/12/2018 05:15:00,33.02,33.0,1,-13.4
 01/12/2018 05:30:00,33.02,33.0,1,-13.75
 01/12/2018 05:45:00,32.97,33.0,1,-13.9
 01/12/2018 06:00:00,32.88,33.0,1,-14.48
 01/12/2018 06:15:00,32.64,33.0,1,-14.79
 01/12/2018 06:30:00,32.65,33.0,1,-15.24
 01/12/2018 06:45:00,32.61,33.0,1,-15.54
 01/12/2018 07:00:00,32.58,33.0,1,-15.91
 01/12/2018 07:15:00,32.68,33.0,1,-15.82
 01/12/2018 07:30:00,33.0,33.0,1,-16.25
 01/12/2018 07:45:00,33.09,33.0,1,-16.89
 01/12/2018 08:00:00,33.28,33.0,1,-16.92
 01/12/2018 08:15:00,33.21,33.0,1,-17.32
 01/12/2018 08:30:00,33.13,33.0,1,-17.42
 01/12/2018 08:45:00,33.08,33.0,1,-17.42
 01/12/2018 09:00:00,32.98,33.0,1,-17.95
 01/12/2018 09:15:00,32.94,33.0,1,-17.78
 01/12/2018 09:30:00,32.95,33.0,1,-17.45
 01/12/2018 09:45:00,33.03,33.0,1,-17.09
 01/12/2018 10:00:00,33.08,33.0,1,-17.09
 01/12/2018 10:15:00,33.13,33.0,1,-17.09
 01/12/2018 10:30:00,33.09,33.0,1,-17.09
 01/12/2018 10:45:00,33.15,33.0,1,-17.0
 01/12/2018 11:00:00,33.21,33.0,1,-15.99
 01/12/2018 11:15:00,33.21,33.0,1,-15.91
 01/12/2018 11:30:00,33.2,33.0,1,-15.87
 01/12/2018 11:45:00,33.37,33.0,1,-15.2
 01/12/2018 12:00:00,33.44,33.0,1,-14.72
 01/12/2018 12:15:00,33.42,33.0,1,-14.35
 01/12/2018 12:30:00,33.23,33.0,1,-13.68
 01/12/2018 12:45:00,32.96,33.0,1,-14.61
 01/12/2018 13:00:00,32.95,33.0,1,-15.08
 01/12/2018 13:15:00,33.01,33.0,1,-15.08
 01/12/2018 13:30:00,33.05,33.0,1,-15.08
 01/12/2018 13:45:00,33.13,33.0,1,-14.96
 01/12/2018 14:00:00,33.1,33.0,1,-14.96
 01/12/2018 14:15:00,33.12,33.0,1,-15.08
 01/12/2018 14:30:00,33.1,33.0,1,-15.61
 01/12/2018 14:45:00,33.04,33.0,1,-16.25
 01/12/2018 15:00:00,33.01,33.0,1,-16.91
 01/12/2018 15:15:00,33.0,33.0,1,-16.71
 01/12/2018 15:30:00,32.96,33.0,1,-17.35
 01/12/2018 15:45:00,32.91,33.0,1,-17.59
 01/12/2018 16:00:00,32.71,33.0,1,-18.41
 01/12/2018 16:15:00,32.73,33.0,1,-19.11
 01/12/2018 16:30:00,32.93,33.0,1,-19.68
 01/12/2018 16:45:00,32.71,33.0,1,-20.48
 01/12/2018 17:00:00,32.65,33.0,1,-21.26
 01/12/2018 17:15:00,32.7,33.0,1,-21.27
 01/12/2018 17:30:00,32.67,33.0,1,-21.27
 01/12/2018 17:45:00,32.65,33.0,1,-21.27
 01/12/2018 18:00:00,32.7,33.0,1,-21.27
 01/12/2018 18:15:00,32.71,33.0,1,-21.27
 01/12/2018 18:30:00,32.76,33.0,1,-21.27
 01/12/2018 18:45:00,32.83,33.0,1,-20.88
 01/12/2018 19:00:00,32.89,33.0,1,-20.6
 01/12/2018 19:15:00,32.96,33.0,1,-20.6
 01/12/2018 19:30:00,33.06,33.0,1,-20.05
 01/12/2018 19:45:00,33.23,33.0,1,-19.93
 01/12/2018 20:00:00,33.34,33.0,1,-19.3
 01/12/2018 20:15:00,33.33,33.0,1,-18.66
 01/12/2018 20:30:00,33.1,33.0,1,-17.92
 01/12/2018 20:45:00,33.05,33.0,1,-17.92
 01/12/2018 21:00:00,33.15,33.0,1,-17.71
 01/12/2018 21:15:00,32.9,33.0,1,-17.25
 01/12/2018 21:30:00,32.7,33.0,1,-17.25
 01/12/2018 21:45:00,32.69,33.0,1,-16.59
 01/12/2018 22:00:00,32.77,33.0,1,-16.02
 01/12/2018 22:15:00,32.84,33.0,1,-15.78
 01/12/2018 22:30:00,32.89,33.0,1,-15.24
 01/12/2018 22:45:00,32.96,33.0,1,-15.15
 01/12/2018 23:00:00,33.03,33.0,1,-14.74
 01/12/2018 23:15:00,32.87,33.0,1,-14.71
 01/12/2018 23:30:00,32.89,33.0,1,-14.07
 01/12/2018 23:45:00,32.89,33.0,1,-14.07
 02/12/2018 00:00:00,32.92,33.0,1,-14.09
 02/12/2018 00:15:00,32.73,33.0,1,-15.95
 02/12/2018 00:30:00,32.74,33.0,1,-16.73
 02/12/2018 00:45:00,32.67,33.0,1,-16.75
 02/12/2018 01:00:00,32.67,33.0,1,-16.75
 02/12/2018 01:15:00,32.72,33.0,1,-16.75
 02/12/2018 01:30:00,32.82,33.0,1,-16.4
 02/12/2018 01:45:00,32.91,33.0,1,-15.82
 02/12/2018 02:00:00,32.99,33.0,1,-15.58
 02/12/2018 02:15:00,32.9,33.0,1,-15.58
 02/12/2018 02:30:00,32.76,33.0,1,-15.58
 02/12/2018 02:45:00,32.78,33.0,1,-15.58
 02/12/2018 03:00:00,32.8,33.0,1,-15.26
 02/12/2018 03:15:00,32.89,33.0,1,-14.91
 02/12/2018 03:30:00,32.91,33.0,1,-14.39
 02/12/2018 03:45:00,32.92,33.0,1,-14.24
 02/12/2018 04:00:00,33.0,33.0,1,-14.24
 02/12/2018 04:15:00,32.94,33.0,1,-14.24
 02/12/2018 04:30:00,32.99,33.0,1,-14.06
 02/12/2018 04:45:00,32.95,33.0,1,-13.74
 02/12/2018 05:00:00,32.99,33.0,1,-13.74
 02/12/2018 05:15:00,33.01,33.0,1,-13.5
 02/12/2018 05:30:00,33.0,33.0,1,-13.23
 02/12/2018 05:45:00,32.98,33.0,1,-13.43
 02/12/2018 06:00:00,32.94,33.0,1,-13.9
 02/12/2018 06:15:00,32.84,33.0,1,-13.97
 02/12/2018 06:30:00,32.83,33.0,1,-14.41
 02/12/2018 06:45:00,32.83,33.0,1,-14.41
 02/12/2018 07:00:00,33.03,33.0,1,-13.86
 02/12/2018 07:15:00,33.11,33.0,1,-13.74
 02/12/2018 07:30:00,33.06,33.0,1,-13.98
 02/12/2018 07:45:00,33.03,33.0,1,-14.24
 02/12/2018 08:00:00,32.97,33.0,1,-14.24
 02/12/2018 08:15:00,32.86,33.0,1,-14.59
 02/12/2018 08:30:00,32.8,33.0,1,-15.24
 02/12/2018 08:45:00,32.76,33.0,1,-15.41
 02/12/2018 09:00:00,32.64,33.0,1,-15.79
 02/12/2018 09:15:00,32.58,33.0,1,-16.16
 02/12/2018 09:30:00,32.69,33.0,1,-15.93
 02/12/2018 09:45:00,32.66,33.0,1,-15.44
 02/12/2018 10:00:00,32.61,33.0,1,-15.82
 02/12/2018 10:15:00,32.77,33.0,1,-15.31
 02/12/2018 10:30:00,32.77,33.0,1,-15.6
 02/12/2018 10:45:00,33.05,33.0,1,-16.42
 02/12/2018 11:00:00,33.15,33.0,1,-15.92
 02/12/2018 11:15:00,33.08,33.0,1,-16.25
 02/12/2018 11:30:00,33.11,33.0,1,-16.69
 02/12/2018 11:45:00,33.05,33.0,1,-17.09
 02/12/2018 12:00:00,33.04,33.0,1,-17.57
 02/12/2018 12:15:00,33.03,33.0,1,-17.59
 02/12/2018 12:30:00,33.03,33.0,1,-17.59
 02/12/2018 12:45:00,32.98,33.0,1,-17.59
 02/12/2018 13:00:00,33.16,33.0,1,-17.59
 02/12/2018 13:15:00,33.26,33.0,1,-17.5
 02/12/2018 13:30:00,33.32,33.0,1,-17.09
 02/12/2018 13:45:00,33.4,33.0,1,-16.9
 02/12/2018 14:00:00,33.37,33.0,1,-16.42
 02/12/2018 14:15:00,33.33,33.0,1,-16.42
 02/12/2018 14:30:00,33.36,33.0,1,-16.0
 02/12/2018 14:45:00,33.34,33.0,1,-16.58
 02/12/2018 15:00:00,33.36,33.0,1,-16.58
 02/12/2018 15:15:00,33.3,33.0,1,-17.1
 02/12/2018 15:30:00,33.26,33.0,1,-17.64
 02/12/2018 15:45:00,33.24,33.0,1,-17.76
 02/12/2018 16:00:00,33.13,33.0,1,-18.18
 02/12/2018 16:15:00,33.09,33.0,1,-19.03
 02/12/2018 16:30:00,32.95,33.0,1,-19.93
 02/12/2018 16:45:00,32.88,33.0,1,-20.59
 02/12/2018 17:00:00,32.66,33.0,1,-20.9
 02/12/2018 17:15:00,32.83,33.0,1,-21.27
 02/12/2018 17:30:00,32.89,33.0,1,-21.58
 02/12/2018 17:45:00,33.02,33.0,1,-21.77
 02/12/2018 18:00:00,33.16,33.0,1,-21.77
 02/12/2018 18:15:00,33.11,33.0,1,-21.49
 02/12/2018 18:30:00,33.0,33.0,1,-21.01
 02/12/2018 18:45:00,33.07,33.0,1,-20.43
 02/12/2018 19:00:00,33.17,33.0,1,-19.95
 02/12/2018 19:15:00,33.29,33.0,1,-19.55
 02/12/2018 19:30:00,33.39,33.0,1,-19.04
 02/12/2018 19:45:00,33.09,33.0,1,-18.09
 02/12/2018 20:00:00,33.18,33.0,1,-18.09
 02/12/2018 20:15:00,33.08,33.0,1,-17.7
 02/12/2018 20:30:00,32.96,33.0,1,-17.42
 02/12/2018 20:45:00,33.06,33.0,1,-16.9
 02/12/2018 21:00:00,33.06,33.0,1,-16.25
 02/12/2018 21:15:00,32.94,33.0,1,-16.08
 02/12/2018 21:30:00,32.78,33.0,1,-15.58
 02/12/2018 21:45:00,32.87,33.0,1,-14.98
 02/12/2018 22:00:00,32.98,33.0,1,-14.7
 02/12/2018 22:15:00,33.01,33.0,1,-14.4
 02/12/2018 22:30:00,32.94,33.0,1,-13.74
 02/12/2018 22:45:00,32.94,33.0,1,-13.74
 02/12/2018 23:00:00,32.83,33.0,1,-13.07
 02/12/2018 23:15:00,32.82,33.0,1,-13.07
 02/12/2018 23:30:00,32.82,33.0,1,-13.07
 02/12/2018 23:45:00,32.85,33.0,1,-12.62
 03/12/2018 00:00:00,32.84,33.0,1,-12.92
 03/12/2018 00:00:00,32.84,33.0,1,-12.92
 03/12/2018 00:15:00,32.67,33.0,1,-15.15
 03/12/2018 00:30:00,32.75,33.0,1,-15.58
 03/12/2018 00:45:00,32.71,33.0,1,-15.58
 03/12/2018 01:00:00,32.75,33.0,1,-15.58
 03/12/2018 01:15:00,32.75,33.0,1,-15.58
 03/12/2018 01:30:00,32.81,33.0,1,-15.3
 03/12/2018 01:45:00,32.86,33.0,1,-15.08
 03/12/2018 02:00:00,32.87,33.0,1,-14.7
 03/12/2018 02:15:00,32.94,33.0,1,-14.57
 03/12/2018 02:30:00,32.99,33.0,1,-14.57
 03/12/2018 02:45:00,33.04,33.0,1,-14.57
 03/12/2018 03:00:00,33.09,33.0,1,-14.57
 03/12/2018 03:15:00,33.09,33.0,1,-14.1
 03/12/2018 03:30:00,33.17,33.0,1,-13.9
 03/12/2018 03:45:00,33.22,33.0,1,-13.4
 03/12/2018 04:00:00,33.23,33.0,1,-13.4
 03/12/2018 04:15:00,33.21,33.0,1,-13.4
 03/12/2018 04:30:00,33.22,33.0,1,-13.4
 03/12/2018 04:45:00,33.22,33.0,1,-13.4
 03/12/2018 05:00:00,33.19,33.0,1,-13.4
 03/12/2018 05:15:00,33.15,33.0,1,-13.62
 03/12/2018 05:30:00,33.28,33.0,1,-14.07
 03/12/2018 05:45:00,33.16,33.0,1,-14.18
 03/12/2018 06:00:00,33.09,33.0,1,-14.77
 03/12/2018 06:15:00,33.04,33.0,1,-15.7
 03/12/2018 06:30:00,33.06,33.0,1,-16.38
 03/12/2018 06:45:00,32.86,33.0,1,-17.47
 03/12/2018 07:00:00,32.69,33.0,1,-18.0
 03/12/2018 07:15:00,32.76,33.0,1,-19.19
 03/12/2018 07:30:00,32.83,33.0,1,-20.06
 03/12/2018 07:45:00,32.97,33.0,1,-20.43
 03/12/2018 08:00:00,32.92,33.0,1,-20.61
 03/12/2018 08:15:00,32.88,33.0,1,-20.41
 03/12/2018 08:30:00,32.84,33.0,1,-20.27
 03/12/2018 08:45:00,32.82,33.0,1,-20.27
 03/12/2018 09:00:00,32.8,33.0,1,-20.27
 03/12/2018 09:15:00,32.76,33.0,1,-20.27
 03/12/2018 09:30:00,32.71,33.0,1,-20.41
 03/12/2018 09:45:00,32.84,33.0,1,-19.83
 03/12/2018 10:00:00,32.82,33.0,1,-20.07
 03/12/2018 10:15:00,32.91,33.0,1,-19.74
 03/12/2018 10:30:00,32.92,33.0,1,-18.59
 03/12/2018 10:45:00,32.96,33.0,1,-17.92
 03/12/2018 11:00:00,32.93,33.0,1,-17.64
 03/12/2018 11:15:00,32.93,33.0,1,-17.6
 03/12/2018 11:30:00,32.93,33.0,1,-17.31
 03/12/2018 11:45:00,32.92,33.0,1,-17.19
 03/12/2018 12:00:00,32.84,33.0,1,-18.66
 03/12/2018 12:15:00,32.89,33.0,1,-17.82
 03/12/2018 12:30:00,33.05,33.0,1,-16.47
 03/12/2018 12:45:00,33.08,33.0,1,-16.83
 03/12/2018 13:00:00,33.13,33.0,1,-17.49
 03/12/2018 13:15:00,33.18,33.0,1,-16.41
 03/12/2018 13:30:00,33.23,33.0,1,-17.64
 03/12/2018 13:45:00,33.22,33.0,1,-17.92
 03/12/2018 14:00:00,33.22,33.0,1,-16.79
 03/12/2018 14:15:00,33.09,33.0,1,-18.56
 03/12/2018 14:30:00,33.1,33.0,1,-19.26
 03/12/2018 14:45:00,33.05,33.0,1,-19.26
 03/12/2018 15:00:00,33.03,33.0,1,-19.62
 03/12/2018 15:15:00,33.02,33.0,1,-19.93
 03/12/2018 15:30:00,33.02,33.0,1,-19.93
 03/12/2018 15:45:00,32.86,33.0,1,-20.12
 03/12/2018 16:00:00,32.6,33.0,1,-21.09
 03/12/2018 16:15:00,32.71,33.0,1,-21.96
 03/12/2018 16:30:00,32.92,33.0,1,-23.04
 03/12/2018 16:45:00,32.95,33.0,1,-23.56
 03/12/2018 17:00:00,32.99,33.0,1,-23.45
 03/12/2018 17:15:00,32.97,33.0,1,-23.97
 03/12/2018 17:30:00,32.95,33.0,1,-24.12
 03/12/2018 17:45:00,32.98,33.0,1,-24.12
 03/12/2018 18:00:00,33.03,33.0,1,-24.11
 03/12/2018 18:15:00,33.05,33.0,1,-23.62
 03/12/2018 18:30:00,33.14,33.0,1,-23.62
 03/12/2018 18:45:00,33.23,33.0,1,-23.45
 03/12/2018 19:00:00,33.34,33.0,1,-22.95
 03/12/2018 19:15:00,33.39,33.0,1,-22.53
 03/12/2018 19:30:00,33.25,33.0,1,-21.6
 03/12/2018 19:45:00,33.08,33.0,1,-21.26
 03/12/2018 20:00:00,33.2,33.0,1,-20.6
 03/12/2018 20:15:00,33.11,33.0,1,-20.57
 03/12/2018 20:30:00,32.92,33.0,1,-19.93
 03/12/2018 20:45:00,32.92,33.0,1,-19.42
 03/12/2018 21:00:00,33.0,33.0,1,-19.26
 03/12/2018 21:15:00,33.1,33.0,1,-18.73
 03/12/2018 21:30:00,33.24,33.0,1,-18.09
 03/12/2018 21:45:00,33.11,33.0,1,-17.47
 03/12/2018 22:00:00,33.24,33.0,1,-17.4
 03/12/2018 22:15:00,33.35,33.0,1,-16.6
 03/12/2018 22:30:00,33.21,33.0,1,-15.83
 03/12/2018 22:45:00,33.29,33.0,1,-15.08
 03/12/2018 23:00:00,33.34,33.0,1,-14.81
 03/12/2018 23:15:00,33.39,33.0,1,-14.41
 03/12/2018 23:30:00,33.13,33.0,1,-13.8
 03/12/2018 23:45:00,33.07,33.0,1,-14.29
 04/12/2018 00:00:00,32.81,33.0,1,-14.26
 04/12/2018 00:15:00,32.85,33.0,1,-16.28
 04/12/2018 00:30:00,32.97,33.0,1,-16.58
 04/12/2018 00:45:00,33.0,33.0,1,-16.58
 04/12/2018 01:00:00,33.02,33.0,1,-16.58
 04/12/2018 01:15:00,33.03,33.0,1,-16.58
 04/12/2018 01:30:00,33.14,33.0,1,-16.51
 04/12/2018 01:45:00,33.23,33.0,1,-16.08
 04/12/2018 02:00:00,33.24,33.0,1,-15.6
 04/12/2018 02:15:00,33.22,33.0,1,-15.94
 04/12/2018 02:30:00,33.26,33.0,1,-16.08
 04/12/2018 02:45:00,33.34,33.0,1,-15.61
 04/12/2018 03:00:00,33.37,33.0,1,-15.41
 04/12/2018 03:15:00,33.39,33.0,1,-14.97
 04/12/2018 03:30:00,33.25,33.0,1,-13.82
 04/12/2018 03:45:00,33.07,33.0,1,-13.74
 04/12/2018 04:00:00,33.03,33.0,1,-13.74
 04/12/2018 04:15:00,33.04,33.0,1,-13.74
 04/12/2018 04:30:00,33.1,33.0,1,-13.74
 04/12/2018 04:45:00,33.25,33.0,1,-13.74
 04/12/2018 05:00:00,33.3,33.0,1,-13.74
 04/12/2018 05:15:00,33.2,33.0,1,-13.75
 04/12/2018 05:30:00,33.16,33.0,1,-14.24
 04/12/2018 05:45:00,33.18,33.0,1,-14.24
 04/12/2018 06:00:00,33.24,33.0,1,-14.83
 04/12/2018 06:15:00,33.13,33.0,1,-15.73
 04/12/2018 06:30:00,33.11,33.0,1,-16.64
 04/12/2018 06:45:00,32.76,33.0,1,-17.75
 04/12/2018 07:00:00,32.72,33.0,1,-19.19
 04/12/2018 07:15:00,32.75,33.0,1,-20.24
 04/12/2018 07:30:00,32.78,33.0,1,-21.1
 04/12/2018 07:45:00,32.71,33.0,1,-21.15
 04/12/2018 08:00:00,32.72,33.0,1,-21.44
 04/12/2018 08:15:00,32.67,33.0,1,-21.29
 04/12/2018 08:30:00,32.69,33.0,1,-20.57
 04/12/2018 08:45:00,32.78,33.0,1,-20.1
 04/12/2018 09:00:00,32.8,33.0,1,-19.39
 04/12/2018 09:15:00,32.8,33.0,1,-18.69
 04/12/2018 09:30:00,32.9,33.0,1,-16.9
 04/12/2018 09:45:00,32.94,33.0,1,-17.39
 04/12/2018 10:00:00,32.96,33.0,1,-17.42
 04/12/2018 10:15:00,33.01,33.0,1,-16.93
 04/12/2018 10:30:00,32.99,33.0,1,-16.15
 04/12/2018 10:45:00,32.98,33.0,1,-17.27
 04/12/2018 11:00:00,33.04,33.0,1,-14.93
 04/12/2018 11:15:00,32.99,33.0,1,-15.69
 04/12/2018 11:30:00,33.0,33.0,1,-14.61
 04/12/2018 11:45:00,33.04,33.0,1,-15.63
 04/12/2018 12:00:00,33.02,33.0,1,-16.01
 04/12/2018 12:15:00,32.97,33.0,1,-17.5
 04/12/2018 12:30:00,32.94,33.0,1,-18.61
 04/12/2018 12:45:00,32.95,33.0,1,-19.05
 04/12/2018 13:00:00,32.99,33.0,1,-18.76
 04/12/2018 13:15:00,33.0,33.0,1,-18.76
 04/12/2018 13:30:00,32.97,33.0,1,-18.76
 04/12/2018 13:45:00,32.91,33.0,1,-19.38
 04/12/2018 14:00:00,32.84,33.0,1,-20.38
 04/12/2018 14:15:00,32.79,33.0,1,-20.18
 04/12/2018 14:30:00,32.78,33.0,1,-20.2
 04/12/2018 14:45:00,32.81,33.0,1,-20.32
 04/12/2018 15:00:00,32.8,33.0,1,-20.1
 04/12/2018 15:15:00,32.8,33.0,1,-20.31
 04/12/2018 15:30:00,32.8,33.0,1,-20.6
 04/12/2018 15:45:00,32.64,33.0,1,-20.61
 04/12/2018 16:00:00,32.64,33.0,1,-21.1
 04/12/2018 16:15:00,32.83,33.0,1,-21.5
 04/12/2018 16:30:00,32.87,33.0,1,-22.01
 04/12/2018 16:45:00,32.9,33.0,1,-22.1
 04/12/2018 17:00:00,32.86,33.0,1,-22.19
 04/12/2018 17:15:00,32.91,33.0,1,-22.28
 04/12/2018 17:30:00,32.92,33.0,1,-22.28
 04/12/2018 17:45:00,32.95,33.0,1,-22.28
 04/12/2018 18:00:00,33.03,33.0,1,-22.28
 04/12/2018 18:15:00,33.04,33.0,1,-22.28
 04/12/2018 18:30:00,33.11,33.0,1,-22.16
 04/12/2018 18:45:00,33.07,33.0,1,-21.61
 04/12/2018 19:00:00,33.07,33.0,1,-21.61
 04/12/2018 19:15:00,33.05,33.0,1,-21.61
 04/12/2018 19:30:00,33.17,33.0,1,-21.61
 04/12/2018 19:45:00,33.21,33.0,1,-21.61
 04/12/2018 20:00:00,33.14,33.0,1,-21.17
 04/12/2018 20:15:00,33.14,33.0,1,-21.1
 04/12/2018 20:30:00,33.15,33.0,1,-20.69
 04/12/2018 20:45:00,33.21,33.0,1,-20.16
 04/12/2018 21:00:00,33.28,33.0,1,-19.61
 04/12/2018 21:15:00,33.4,33.0,1,-19.04
 04/12/2018 21:30:00,33.3,33.0,1,-18.41
 04/12/2018 21:45:00,33.32,33.0,1,-17.55
 04/12/2018 22:00:00,33.12,33.0,1,-17.08
 04/12/2018 22:15:00,33.0,33.0,1,-16.63
 04/12/2018 22:30:00,33.04,33.0,1,-15.61
 04/12/2018 22:45:00,33.18,33.0,1,-15.01
 04/12/2018 23:00:00,33.13,33.0,1,-14.57
 04/12/2018 23:15:00,33.06,33.0,1,-14.57
 04/12/2018 23:30:00,33.18,33.0,1,-14.13
 04/12/2018 23:45:00,33.1,33.0,1,-14.07
 05/12/2018 00:00:00,32.97,33.0,1,-14.09
 05/12/2018 00:15:00,32.95,33.0,1,-15.92
 05/12/2018 00:30:00,32.98,33.0,1,-16.08
 05/12/2018 00:45:00,33.08,33.0,1,-16.08
 05/12/2018 01:00:00,33.1,33.0,1,-16.08
 05/12/2018 01:15:00,33.13,33.0,1,-16.08
 05/12/2018 01:30:00,33.19,33.0,1,-15.49
 05/12/2018 01:45:00,33.2,33.0,1,-15.41
 05/12/2018 02:00:00,33.32,33.0,1,-15.0
 05/12/2018 02:15:00,33.29,33.0,1,-15.31
 05/12/2018 02:30:00,33.31,33.0,1,-15.41
 05/12/2018 02:45:00,33.35,33.0,1,-15.41
 05/12/2018 03:00:00,33.43,33.0,1,-14.78
 05/12/2018 03:15:00,33.22,33.0,1,-14.74
 05/12/2018 03:30:00,33.32,33.0,1,-14.34
 05/12/2018 03:45:00,33.33,33.0,1,-14.07
 05/12/2018 04:00:00,33.37,33.0,1,-13.93
 05/12/2018 04:15:00,33.37,33.0,1,-13.4
 05/12/2018 04:30:00,33.4,33.0,1,-13.4
 05/12/2018 04:45:00,33.42,33.0,1,-13.4
 05/12/2018 05:00:00,33.41,33.0,1,-13.4
 05/12/2018 05:15:00,33.24,33.0,1,-13.42
 05/12/2018 05:30:00,33.22,33.0,1,-13.9
 05/12/2018 05:45:00,33.13,33.0,1,-14.38
 05/12/2018 06:00:00,33.08,33.0,1,-15.05
 05/12/2018 06:15:00,32.91,33.0,1,-16.07
 05/12/2018 06:30:00,32.99,33.0,1,-16.6
 05/12/2018 06:45:00,33.03,33.0,1,-17.62
 05/12/2018 07:00:00,33.0,33.0,1,-18.57
 05/12/2018 07:15:00,32.91,33.0,1,-19.32
 05/12/2018 07:30:00,33.0,33.0,1,-20.41
 05/12/2018 07:45:00,32.94,33.0,1,-20.48
 05/12/2018 08:00:00,32.89,33.0,1,-20.59
 05/12/2018 08:15:00,32.83,33.0,1,-20.84
 05/12/2018 08:30:00,32.8,33.0,1,-21.04
 05/12/2018 08:45:00,32.84,33.0,1,-20.93
 05/12/2018 09:00:00,32.79,33.0,1,-20.43
 05/12/2018 09:15:00,32.7,33.0,1,-20.43
 05/12/2018 09:30:00,32.7,33.0,1,-20.21
 05/12/2018 09:45:00,32.71,33.0,1,-20.57
 05/12/2018 10:00:00,32.68,33.0,1,-20.94
 05/12/2018 10:15:00,32.72,33.0,1,-20.88
 05/12/2018 10:30:00,32.7,33.0,1,-20.43
 05/12/2018 10:45:00,32.66,33.0,1,-20.43
 05/12/2018 11:00:00,32.61,33.0,1,-21.09
 05/12/2018 11:15:00,32.58,33.0,1,-21.08
 05/12/2018 11:30:00,32.66,33.0,1,-20.76
 05/12/2018 11:45:00,32.64,33.0,1,-20.75
 05/12/2018 12:00:00,32.58,33.0,1,-20.92
 05/12/2018 12:15:00,32.77,33.0,1,-20.85
 05/12/2018 12:30:00,32.88,33.0,1,-20.7
 05/12/2018 12:45:00,32.91,33.0,1,-20.59
 05/12/2018 13:00:00,33.01,33.0,1,-20.64
 05/12/2018 13:15:00,33.02,33.0,1,-20.1
 05/12/2018 13:30:00,33.08,33.0,1,-20.1
 05/12/2018 13:45:00,32.91,33.0,1,-20.1
 05/12/2018 14:00:00,32.87,33.0,1,-20.24
 05/12/2018 14:15:00,32.91,33.0,1,-19.77
 05/12/2018 14:30:00,32.99,33.0,1,-18.07
 05/12/2018 14:45:00,33.09,33.0,1,-17.19
 05/12/2018 15:00:00,33.06,33.0,1,-18.34
 05/12/2018 15:15:00,32.94,33.0,1,-19.99
 05/12/2018 15:30:00,32.93,33.0,1,-20.1
 05/12/2018 15:45:00,32.82,33.0,1,-20.42
 05/12/2018 16:00:00,32.72,33.0,1,-20.88
 05/12/2018 16:15:00,32.75,33.0,1,-21.35
 05/12/2018 16:30:00,32.66,33.0,1,-22.23
 05/12/2018 16:45:00,32.61,33.0,1,-22.96
 05/12/2018 17:00:00,32.77,33.0,1,-22.95
 05/12/2018 17:15:00,32.79,33.0,1,-22.95
 05/12/2018 17:30:00,32.83,33.0,1,-22.95
 05/12/2018 17:45:00,32.86,33.0,1,-22.95
 05/12/2018 18:00:00,32.92,33.0,1,-22.95
 05/12/2018 18:15:00,32.95,33.0,1,-22.95
 05/12/2018 18:30:00,33.03,33.0,1,-22.95
 05/12/2018 18:45:00,32.99,33.0,1,-22.92
 05/12/2018 19:00:00,33.03,33.0,1,-22.28
 05/12/2018 19:15:00,33.13,33.0,1,-22.03
 05/12/2018 19:30:00,33.09,33.0,1,-21.77
 05/12/2018 19:45:00,33.15,33.0,1,-21.53
 05/12/2018 20:00:00,33.24,33.0,1,-21.1
 05/12/2018 20:15:00,33.27,33.0,1,-20.9
 05/12/2018 20:30:00,33.28,33.0,1,-20.43
 05/12/2018 20:45:00,33.28,33.0,1,-20.02
 05/12/2018 21:00:00,33.33,33.0,1,-19.55
 05/12/2018 21:15:00,33.39,33.0,1,-18.9
 05/12/2018 21:30:00,33.39,33.0,1,-18.28
 05/12/2018 21:45:00,33.44,33.0,1,-17.99
 05/12/2018 22:00:00,33.37,33.0,1,-17.42
 05/12/2018 22:15:00,33.34,33.0,1,-17.31
 05/12/2018 22:30:00,33.31,33.0,1,-16.56
 05/12/2018 22:45:00,33.26,33.0,1,-16.11
 05/12/2018 23:00:00,33.38,33.0,1,-15.61
 05/12/2018 23:15:00,33.13,33.0,1,-15.54
 05/12/2018 23:30:00,33.17,33.0,1,-15.09
 05/12/2018 23:45:00,33.2,33.0,1,-14.66
 06/12/2018 00:00:00,33.11,33.0,1,-14.76
 06/12/2018 00:15:00,32.91,33.0,1,-17.0
 06/12/2018 00:30:00,32.96,33.0,1,-17.25
 06/12/2018 00:45:00,32.94,33.0,1,-17.25
 06/12/2018 01:00:00,32.94,33.0,1,-17.25
 06/12/2018 01:15:00,32.96,33.0,1,-17.0
 06/12/2018 01:30:00,33.08,33.0,1,-16.68
 06/12/2018 01:45:00,33.14,33.0,1,-16.08
 06/12/2018 02:00:00,33.19,33.0,1,-16.08
 06/12/2018 02:15:00,33.18,33.0,1,-16.08
 06/12/2018 02:30:00,33.23,33.0,1,-16.08
 06/12/2018 02:45:00,33.28,33.0,1,-15.95
 06/12/2018 03:00:00,33.39,33.0,1,-15.44
 06/12/2018 03:15:00,33.42,33.0,1,-15.08
 06/12/2018 03:30:00,33.24,33.0,1,-15.0
 06/12/2018 03:45:00,33.31,33.0,1,-14.57
 06/12/2018 04:00:00,33.39,33.0,1,-14.57
 06/12/2018 04:15:00,33.38,33.0,1,-14.28
 06/12/2018 04:30:00,33.48,33.0,1,-13.9
 06/12/2018 04:45:00,33.44,33.0,1,-13.59
 06/12/2018 05:00:00,33.38,33.0,1,-13.56
 06/12/2018 05:15:00,33.25,33.0,1,-14.07
 06/12/2018 05:30:00,33.2,33.0,1,-14.61
 06/12/2018 05:45:00,33.09,33.0,1,-14.98
 06/12/2018 06:00:00,33.02,33.0,1,-15.51
 06/12/2018 06:15:00,33.05,33.0,1,-16.64
 06/12/2018 06:30:00,33.08,33.0,1,-17.46
 06/12/2018 06:45:00,32.9,33.0,1,-18.48
 06/12/2018 07:00:00,32.87,33.0,1,-19.34
 06/12/2018 07:15:00,32.81,33.0,1,-19.71
 06/12/2018 07:30:00,32.89,33.0,1,-20.43
 06/12/2018 07:45:00,32.69,33.0,1,-21.86
 06/12/2018 08:00:00,32.72,33.0,1,-22.3
 06/12/2018 08:15:00,32.76,33.0,1,-22.3
 06/12/2018 08:30:00,32.64,33.0,1,-22.28
 06/12/2018 08:45:00,32.58,33.0,1,-22.28
 06/12/2018 09:00:00,32.61,33.0,1,-21.91
 06/12/2018 09:15:00,32.59,33.0,1,-21.4
 06/12/2018 09:30:00,32.67,33.0,1,-20.9
 06/12/2018 09:45:00,32.69,33.0,1,-20.63
 06/12/2018 10:00:00,32.69,33.0,1,-20.21
 06/12/2018 10:15:00,32.75,33.0,1,-20.1
 06/12/2018 10:30:00,32.73,33.0,1,-20.27
 06/12/2018 10:45:00,32.7,33.0,1,-20.42
 06/12/2018 11:00:00,32.72,33.0,1,-20.26
 06/12/2018 11:15:00,32.69,33.0,1,-20.43
 06/12/2018 11:30:00,32.72,33.0,1,-20.43
 06/12/2018 11:45:00,32.68,33.0,1,-20.43
 06/12/2018 12:00:00,32.69,33.0,1,-20.2
 06/12/2018 12:15:00,32.73,33.0,1,-20.52
 06/12/2018 12:30:00,32.73,33.0,1,-20.49
 06/12/2018 12:45:00,32.72,33.0,1,-20.79
 06/12/2018 13:00:00,32.74,33.0,1,-20.6
 06/12/2018 13:15:00,32.79,33.0,1,-20.49
 06/12/2018 13:30:00,32.88,33.0,1,-19.96
 06/12/2018 13:45:00,32.88,33.0,1,-20.6
 06/12/2018 14:00:00,32.89,33.0,1,-20.6
 06/12/2018 14:15:00,32.84,33.0,1,-20.6
 06/12/2018 14:30:00,32.81,33.0,1,-20.6
 06/12/2018 14:45:00,32.83,33.0,1,-20.6
 06/12/2018 15:00:00,32.83,33.0,1,-20.6
 06/12/2018 15:15:00,32.81,33.0,1,-20.7
 06/12/2018 15:30:00,32.81,33.0,1,-21.1
 06/12/2018 15:45:00,32.77,33.0,1,-21.1
 06/12/2018 16:00:00,32.65,33.0,1,-21.34
 06/12/2018 16:15:00,32.55,33.0,1,-21.93
 06/12/2018 16:30:00,32.73,33.0,1,-22.76
 06/12/2018 16:45:00,32.96,33.0,1,-23.22
 06/12/2018 17:00:00,32.86,33.0,1,-23.87
 06/12/2018 17:15:00,32.84,33.0,1,-24.4
 06/12/2018 17:30:00,32.86,33.0,1,-24.62
 06/12/2018 17:45:00,32.92,33.0,1,-24.36
 06/12/2018 18:00:00,33.01,33.0,1,-23.36
 06/12/2018 18:15:00,33.02,33.0,1,-23.02
 06/12/2018 18:30:00,33.11,33.0,1,-22.48
 06/12/2018 18:45:00,33.14,33.0,1,-22.34
 06/12/2018 19:00:00,33.2,33.0,1,-21.77
 06/12/2018 19:15:00,33.13,33.0,1,-21.13
 06/12/2018 19:30:00,33.27,33.0,1,-20.68
 06/12/2018 19:45:00,33.25,33.0,1,-20.42
 06/12/2018 20:00:00,33.26,33.0,1,-19.93
 06/12/2018 20:15:00,33.31,33.0,1,-19.42
 06/12/2018 20:30:00,33.42,33.0,1,-18.74
 06/12/2018 20:45:00,33.46,33.0,1,-18.59
 06/12/2018 21:00:00,33.14,33.0,1,-18.59
 06/12/2018 21:15:00,32.93,33.0,1,-18.44
 06/12/2018 21:30:00,33.02,33.0,1,-17.74
 06/12/2018 21:45:00,33.27,33.0,1,-17.18
 06/12/2018 22:00:00,33.24,33.0,1,-16.58
 06/12/2018 22:15:00,33.22,33.0,1,-16.31
