DateTime,Voltage,Setpoint_Voltage,VVC_ClosedLoop_Enabled,Real_Power
 06/12/2018 22:30:00,33.13,33.0,1,-15.31
 06/12/2018 22:45:00,33.11,33.0,1,-14.84
 06/12/2018 23:00:00,33.08,33.0,1,-14.24
 06/12/2018 23:15:00,33.14,33.0,1,-14.9
 06/12/2018 23:30:00,33.27,33.0,1,-14.73
 06/12/2018 23:45:00,33.27,33.0,1,-14.41
 07/12/2018 00:00:00,33.3,33.0,1,-14.44
 07/12/2018 00:15:00,33.11,33.0,1,-16.27
 07/12/2018 00:30:00,33.16,33.0,1,-16.67
 07/12/2018 00:45:00,32.93,33.0,1,-16.73
 07/12/2018 01:00:00,33.08,33.0,1,-16.58
 07/12/2018 01:15:00,33.18,33.0,1,-16.58
 07/12/2018 01:30:00,33.3,33.0,1,-16.3
 07/12/2018 01:45:00,33.38,33.0,1,-15.94
 07/12/2018 02:00:00,33.23,33.0,1,-15.58
 07/12/2018 02:15:00,33.27,33.0,1,-15.58
 07/12/2018 02:30:00,33.25,33.0,1,-15.58
 07/12/2018 02:45:00,33.26,33.0,1,-15.58
 07/12/2018 03:00:00,33.33,33.0,1,-15.24
 07/12/2018 03:15:00,33.35,33.0,1,-14.91
 07/12/2018 03:30:00,33.48,33.0,1,-14.41
 07/12/2018 03:45:00,33.52,33.0,1,-14.41
 07/12/2018 04:00:00,33.56,33.0,1,-14.02
 07/12/2018 04:15:00,33.46,33.0,1,-13.9
 07/12/2018 04:30:00,33.44,33.0,1,-13.9
 07/12/2018 04:45:00,33.36,33.0,1,-13.51
 07/12/2018 05:00:00,33.34,33.0,1,-13.4
 07/12/2018 05:15:00,33.2,33.0,1,-13.88
 07/12/2018 05:30:00,33.23,33.0,1,-14.07
 07/12/2018 05:45:00,33.3,33.0,1,-14.36
 07/12/2018 06:00:00,33.29,33.0,1,-15.18
 07/12/2018 06:15:00,33.06,33.0,1,-16.39
 07/12/2018 06:30:00,32.94,33.0,1,-17.22
 07/12/2018 06:45:00,32.82,33.0,1,-18.11
 07/12/2018 07:00:00,32.83,33.0,1,-18.93
 07/12/2018 07:15:00,32.77,33.0,1,-19.49
 07/12/2018 07:30:00,32.91,33.0,1,-20.32
 07/12/2018 07:45:00,32.68,33.0,1,-20.74
 07/12/2018 08:00:00,32.6,33.0,1,-21.1
 07/12/2018 08:15:00,32.6,33.0,1,-21.05
 07/12/2018 08:30:00,32.65,33.0,1,-20.72
 07/12/2018 08:45:00,32.65,33.0,1,-20.07
 07/12/2018 09:00:00,32.61,33.0,1,-19.43
 07/12/2018 09:15:00,33.02,33.0,1,-19.91
 07/12/2018 09:30:00,33.09,33.0,1,-18.36
 07/12/2018 09:45:00,33.07,33.0,1,-17.01
 07/12/2018 10:00:00,33.03,33.0,1,-16.29
 07/12/2018 10:15:00,33.1,33.0,1,-16.45
 07/12/2018 10:30:00,33.13,33.0,1,-17.75
 07/12/2018 10:45:00,33.31,33.0,1,-17.25
 07/12/2018 11:00:00,33.3,33.0,1,-16.13
 07/12/2018 11:15:00,33.38,33.0,1,-15.54
 07/12/2018 11:30:00,33.4,33.0,1,-17.07
 07/12/2018 11:45:00,33.32,33.0,1,-13.92
 07/12/2018 12:00:00,33.31,33.0,1,-12.55
 07/12/2018 12:15:00,33.16,33.0,1,-13.99
 07/12/2018 12:30:00,33.09,33.0,1,-14.47
 07/12/2018 12:45:00,32.89,33.0,1,-18.89
 07/12/2018 13:00:00,32.95,33.0,1,-19.77
 07/12/2018 13:15:00,33.07,33.0,1,-16.34
 07/12/2018 13:30:00,32.97,33.0,1,-12.84
 07/12/2018 13:45:00,32.92,33.0,1,-13.36
 07/12/2018 14:00:00,32.89,33.0,1,-14.35
 07/12/2018 14:15:00,32.8,33.0,1,-14.8
 07/12/2018 14:30:00,32.94,33.0,1,-17.4
 07/12/2018 14:45:00,32.92,33.0,1,-18.96
 07/12/2018 15:00:00,32.99,33.0,1,-18.4
 07/12/2018 15:15:00,32.96,33.0,1,-18.46
 07/12/2018 15:30:00,33.01,33.0,1,-18.19
 07/12/2018 15:45:00,32.98,33.0,1,-18.63
 07/12/2018 16:00:00,32.96,33.0,1,-18.82
 07/12/2018 16:15:00,32.89,33.0,1,-19.94
 07/12/2018 16:30:00,32.75,33.0,1,-21.03
 07/12/2018 16:45:00,32.7,33.0,1,-21.88
 07/12/2018 17:00:00,32.63,33.0,1,-22.65
 07/12/2018 17:15:00,32.59,33.0,1,-23.28
 07/12/2018 17:30:00,32.75,33.0,1,-23.28
 07/12/2018 17:45:00,32.77,33.0,1,-23.28
 07/12/2018 18:00:00,32.86,33.0,1,-23.28
 07/12/2018 18:15:00,32.95,33.0,1,-23.28
 07/12/2018 18:30:00,33.1,33.0,1,-22.9
 07/12/2018 18:45:00,32.98,33.0,1,-22.5
 07/12/2018 19:00:00,32.95,33.0,1,-21.94
 07/12/2018 19:15:00,33.02,33.0,1,-21.94
 07/12/2018 19:30:00,33.06,33.0,1,-21.56
 07/12/2018 19:45:00,33.15,33.0,1,-20.88
 07/12/2018 20:00:00,33.01,33.0,1,-20.01
 07/12/2018 20:15:00,33.07,33.0,1,-19.43
 07/12/2018 20:30:00,33.2,33.0,1,-19.03
 07/12/2018 20:45:00,33.2,33.0,1,-18.93
 07/12/2018 21:00:00,33.33,33.0,1,-18.75
 07/12/2018 21:15:00,33.26,33.0,1,-18.76
 07/12/2018 21:30:00,33.12,33.0,1,-18.54
 07/12/2018 21:45:00,33.26,33.0,1,-18.0
 07/12/2018 22:00:00,33.27,33.0,1,-17.54
 07/12/2018 22:15:00,33.33,33.0,1,-16.84
 07/12/2018 22:30:00,33.38,33.0,1,-16.17
 07/12/2018 22:45:00,33.32,33.0,1,-15.75
 07/12/2018 23:00:00,33.43,33.0,1,-15.3
 07/12/2018 23:15:00,33.38,33.0,1,-15.57
 07/12/2018 23:30:00,33.33,33.0,1,-15.58
 07/12/2018 23:45:00,33.4,33.0,1,-15.58
 08/12/2018 00:00:00,33.35,33.0,1,-15.17
 08/12/2018 00:15:00,33.06,33.0,1,-16.74
 08/12/2018 00:30:00,33.06,33.0,1,-17.35
 08/12/2018 00:45:00,33.05,33.0,1,-17.59
 08/12/2018 01:00:00,33.09,33.0,1,-17.59
 08/12/2018 01:15:00,33.11,33.0,1,-17.42
 08/12/2018 01:30:00,33.25,33.0,1,-17.09
 08/12/2018 01:45:00,33.31,33.0,1,-17.08
 08/12/2018 02:00:00,33.49,33.0,1,-16.5
 08/12/2018 02:15:00,33.45,33.0,1,-16.57
 08/12/2018 02:30:00,33.52,33.0,1,-16.58
 08/12/2018 02:45:00,33.54,33.0,1,-16.58
 08/12/2018 03:00:00,33.59,33.0,1,-16.01
 08/12/2018 03:15:00,33.6,33.0,1,-15.91
 08/12/2018 03:30:00,33.48,33.0,1,-15.9
 08/12/2018 03:45:00,33.45,33.0,1,-15.24
 08/12/2018 04:00:00,33.32,33.0,1,-14.87
 08/12/2018 04:15:00,33.16,33.0,1,-14.57
 08/12/2018 04:30:00,33.22,33.0,1,-14.57
 08/12/2018 04:45:00,33.24,33.0,1,-14.57
 08/12/2018 05:00:00,33.14,33.0,1,-14.57
 08/12/2018 05:15:00,33.1,33.0,1,-14.57
 08/12/2018 05:30:00,33.11,33.0,1,-14.57
 08/12/2018 05:45:00,33.13,33.0,1,-14.81
 08/12/2018 06:00:00,33.07,33.0,1,-15.27
 08/12/2018 06:15:00,33.12,33.0,1,-15.5
 08/12/2018 06:30:00,33.2,33.0,1,-15.58
 08/12/2018 06:45:00,33.2,33.0,1,-16.2
 08/12/2018 07:00:00,33.08,33.0,1,-16.67
 08/12/2018 07:15:00,33.02,33.0,1,-16.89
 08/12/2018 07:30:00,32.88,33.0,1,-17.42
 08/12/2018 07:45:00,32.89,33.0,1,-17.92
 08/12/2018 08:00:00,32.89,33.0,1,-17.92
 08/12/2018 08:15:00,32.86,33.0,1,-17.46
 08/12/2018 08:30:00,32.76,33.0,1,-17.73
 08/12/2018 08:45:00,32.71,33.0,1,-17.76
 08/12/2018 09:00:00,32.81,33.0,1,-18.21
 08/12/2018 09:15:00,32.81,33.0,1,-18.42
 08/12/2018 09:30:00,32.89,33.0,1,-18.05
 08/12/2018 09:45:00,32.96,33.0,1,-17.76
 08/12/2018 10:00:00,32.96,33.0,1,-17.62
 08/12/2018 10:15:00,32.95,33.0,1,-17.09
 08/12/2018 10:30:00,32.98,33.0,1,-16.98
 08/12/2018 10:45:00,32.97,33.0,1,-17.09
 08/12/2018 11:00:00,32.99,33.0,1,-17.1
 08/12/2018 11:15:00,32.96,33.0,1,-17.09
 08/12/2018 11:30:00,32.98,33.0,1,-17.53
 08/12/2018 11:45:00,33.02,33.0,1,-17.3
 08/12/2018 12:00:00,33.1,33.0,1,-16.92
 08/12/2018 12:15:00,33.06,33.0,1,-16.92
 08/12/2018 12:30:00,33.04,33.0,1,-16.92
 08/12/2018 12:45:00,33.04,33.0,1,-16.64
 08/12/2018 13:00:00,33.02,33.0,1,-17.58
 08/12/2018 13:15:00,33.29,33.0,1,-17.51
 08/12/2018 13:30:00,33.38,33.0,1,-16.53
 08/12/2018 13:45:00,33.22,33.0,1,-16.45
 08/12/2018 14:00:00,33.15,33.0,1,-17.09
 08/12/2018 14:15:00,33.19,33.0,1,-16.55
 08/12/2018 14:30:00,33.27,33.0,1,-16.81
 08/12/2018 14:45:00,33.23,33.0,1,-16.91
 08/12/2018 15:00:00,33.27,33.0,1,-16.74
 08/12/2018 15:15:00,33.31,33.0,1,-17.25
 08/12/2018 15:30:00,33.32,33.0,1,-17.46
 08/12/2018 15:45:00,33.25,33.0,1,-17.76
 08/12/2018 16:00:00,33.15,33.0,1,-17.89
 08/12/2018 16:15:00,32.91,33.0,1,-18.8
 08/12/2018 16:30:00,32.83,33.0,1,-19.48
 08/12/2018 16:45:00,32.84,33.0,1,-20.77
 08/12/2018 17:00:00,32.76,33.0,1,-21.24
 08/12/2018 17:15:00,32.65,33.0,1,-21.94
 08/12/2018 17:30:00,32.8,33.0,1,-22.34
 08/12/2018 17:45:00,32.81,33.0,1,-21.77
 08/12/2018 18:00:00,32.81,33.0,1,-21.77
 08/12/2018 18:15:00,32.85,33.0,1,-21.47
 08/12/2018 18:30:00,32.99,33.0,1,-21.09
 08/12/2018 18:45:00,33.03,33.0,1,-20.77
 08/12/2018 19:00:00,33.19,33.0,1,-20.17
 08/12/2018 19:15:00,33.18,33.0,1,-19.59
 08/12/2018 19:30:00,33.09,33.0,1,-19.77
 08/12/2018 19:45:00,33.21,33.0,1,-19.32
 08/12/2018 20:00:00,33.14,33.0,1,-19.09
 08/12/2018 20:15:00,33.15,33.0,1,-19.09
 08/12/2018 20:30:00,33.26,33.0,1,-18.92
 08/12/2018 20:45:00,33.33,33.0,1,-18.22
 08/12/2018 21:00:00,33.29,33.0,1,-17.76
 08/12/2018 21:15:00,33.28,33.0,1,-17.74
 08/12/2018 21:30:00,33.39,33.0,1,-16.93
 08/12/2018 21:45:00,33.12,33.0,1,-16.42
 08/12/2018 22:00:00,33.12,33.0,1,-16.42
 08/12/2018 22:15:00,33.17,33.0,1,-15.79
 08/12/2018 22:30:00,33.19,33.0,1,-15.41
 08/12/2018 22:45:00,33.2,33.0,1,-15.06
 08/12/2018 23:00:00,33.29,33.0,1,-14.79
 08/12/2018 23:15:00,33.29,33.0,1,-14.86
 08/12/2018 23:30:00,33.29,33.0,1,-14.41
 08/12/2018 23:45:00,33.3,33.0,1,-14.41
 09/12/2018 00:00:00,33.34,33.0,1,-14.44
 09/12/2018 00:15:00,33.18,33.0,1,-16.31
 09/12/2018 00:30:00,33.14,33.0,1,-17.09
 09/12/2018 00:45:00,33.06,33.0,1,-17.09
 09/12/2018 01:00:00,33.09,33.0,1,-17.09
 09/12/2018 01:15:00,33.18,33.0,1,-17.09
 09/12/2018 01:30:00,33.27,33.0,1,-16.89
 09/12/2018 01:45:00,33.31,33.0,1,-16.35
 09/12/2018 02:00:00,33.22,33.0,1,-16.08
 09/12/2018 02:15:00,33.21,33.0,1,-16.08
 09/12/2018 02:30:00,33.27,33.0,1,-15.7
 09/12/2018 02:45:00,33.33,33.0,1,-15.41
 09/12/2018 03:00:00,33.43,33.0,1,-15.41
 09/12/2018 03:15:00,33.41,33.0,1,-15.25
 09/12/2018 03:30:00,33.31,33.0,1,-14.91
 09/12/2018 03:45:00,33.35,33.0,1,-14.56
 09/12/2018 04:00:00,33.32,33.0,1,-14.24
 09/12/2018 04:15:00,33.13,33.0,1,-14.24
 09/12/2018 04:30:00,33.2,33.0,1,-13.68
 09/12/2018 04:45:00,33.21,33.0,1,-13.57
 09/12/2018 05:00:00,33.22,33.0,1,-13.57
 09/12/2018 05:15:00,33.09,33.0,1,-13.57
 09/12/2018 05:30:00,33.19,33.0,1,-13.57
 09/12/2018 05:45:00,33.22,33.0,1,-12.97
 09/12/2018 06:00:00,33.21,33.0,1,-12.9
 09/12/2018 06:15:00,33.14,33.0,1,-13.53
 09/12/2018 06:30:00,33.05,33.0,1,-13.57
 09/12/2018 06:45:00,32.98,33.0,1,-13.57
 09/12/2018 07:00:00,32.96,33.0,1,-14.05
 09/12/2018 07:15:00,33.07,33.0,1,-14.07
 09/12/2018 07:30:00,33.26,33.0,1,-14.58
 09/12/2018 07:45:00,33.21,33.0,1,-14.98
 09/12/2018 08:00:00,33.15,33.0,1,-15.44
 09/12/2018 08:15:00,33.03,33.0,1,-15.91
 09/12/2018 08:30:00,33.01,33.0,1,-16.2
 09/12/2018 08:45:00,33.15,33.0,1,-17.04
 09/12/2018 09:00:00,33.24,33.0,1,-17.14
 09/12/2018 09:15:00,33.28,33.0,1,-17.17
 09/12/2018 09:30:00,33.26,33.0,1,-16.22
 09/12/2018 09:45:00,33.21,33.0,1,-15.76
 09/12/2018 10:00:00,33.21,33.0,1,-15.1
 09/12/2018 10:15:00,33.15,33.0,1,-14.74
 09/12/2018 10:30:00,33.08,33.0,1,-17.06
 09/12/2018 10:45:00,33.06,33.0,1,-16.15
 09/12/2018 11:00:00,33.05,33.0,1,-16.62
 09/12/2018 11:15:00,33.04,33.0,1,-16.77
 09/12/2018 11:30:00,33.07,33.0,1,-16.94
 09/12/2018 11:45:00,33.06,33.0,1,-17.29
 09/12/2018 12:00:00,33.04,33.0,1,-17.5
 09/12/2018 12:15:00,33.08,33.0,1,-16.2
 09/12/2018 12:30:00,33.16,33.0,1,-16.59
 09/12/2018 12:45:00,33.23,33.0,1,-15.41
 09/12/2018 13:00:00,33.3,33.0,1,-13.53
 09/12/2018 13:15:00,33.26,33.0,1,-12.92
 09/12/2018 13:30:00,33.3,33.0,1,-12.36
 09/12/2018 13:45:00,33.32,33.0,1,-13.54
 09/12/2018 14:00:00,33.36,33.0,1,-14.45
 09/12/2018 14:15:00,33.28,33.0,1,-14.72
 09/12/2018 14:30:00,33.27,33.0,1,-14.25
 09/12/2018 14:45:00,33.29,33.0,1,-13.9
 09/12/2018 15:00:00,33.19,33.0,1,-14.77
 09/12/2018 15:15:00,33.11,33.0,1,-16.2
 09/12/2018 15:30:00,33.04,33.0,1,-17.46
 09/12/2018 15:45:00,33.06,33.0,1,-17.99
 09/12/2018 16:00:00,32.98,33.0,1,-18.73
 09/12/2018 16:15:00,32.92,33.0,1,-19.49
 09/12/2018 16:30:00,32.85,33.0,1,-20.32
 09/12/2018 16:45:00,32.96,33.0,1,-21.13
 09/12/2018 17:00:00,32.86,33.0,1,-22.01
 09/12/2018 17:15:00,32.83,33.0,1,-22.73
 09/12/2018 17:30:00,32.73,33.0,1,-22.78
 09/12/2018 17:45:00,32.75,33.0,1,-22.78
 09/12/2018 18:00:00,32.79,33.0,1,-22.78
 09/12/2018 18:15:00,32.81,33.0,1,-22.72
 09/12/2018 18:30:00,32.84,33.0,1,-22.11
 09/12/2018 18:45:00,32.7,33.0,1,-21.97
 09/12/2018 19:00:00,32.75,33.0,1,-21.44
 09/12/2018 19:15:00,32.73,33.0,1,-21.44
 09/12/2018 19:30:00,32.87,33.0,1,-20.94
 09/12/2018 19:45:00,32.97,33.0,1,-20.57
 09/12/2018 20:00:00,33.15,33.0,1,-19.98
 09/12/2018 20:15:00,33.23,33.0,1,-19.6
 09/12/2018 20:30:00,33.14,33.0,1,-19.25
 09/12/2018 20:45:00,33.14,33.0,1,-18.76
 09/12/2018 21:00:00,33.21,33.0,1,-18.03
 09/12/2018 21:15:00,33.25,33.0,1,-17.42
 09/12/2018 21:30:00,33.23,33.0,1,-16.89
 09/12/2018 21:45:00,33.29,33.0,1,-16.47
 09/12/2018 22:00:00,33.32,33.0,1,-16.06
 09/12/2018 22:15:00,33.3,33.0,1,-15.57
 09/12/2018 22:30:00,33.19,33.0,1,-15.08
 09/12/2018 22:45:00,33.16,33.0,1,-14.59
 09/12/2018 23:00:00,33.04,33.0,1,-14.57
 09/12/2018 23:15:00,33.07,33.0,1,-14.57
 09/12/2018 23:30:00,33.18,33.0,1,-14.37
 09/12/2018 23:45:00,33.23,33.0,1,-13.9
 10/12/2018 00:00:00,33.25,33.0,1,-13.96
 10/12/2018 00:00:00,33.25,33.0,1,-13.96
 10/12/2018 00:15:00,33.08,33.0,1,-15.9
 10/12/2018 00:30:00,33.01,33.0,1,-16.58
 10/12/2018 00:45:00,33.0,33.0,1,-16.58
 10/12/2018 01:00:00,32.98,33.0,1,-16.96
 10/12/2018 01:15:00,32.99,33.0,1,-17.09
 10/12/2018 01:30:00,32.99,33.0,1,-17.09
 10/12/2018 01:45:00,33.06,33.0,1,-17.02
 10/12/2018 02:00:00,33.08,33.0,1,-16.58
 10/12/2018 02:15:00,33.06,33.0,1,-16.58
 10/12/2018 02:30:00,33.12,33.0,1,-16.58
 10/12/2018 02:45:00,33.11,33.0,1,-16.58
 10/12/2018 03:00:00,33.15,33.0,1,-16.44
 10/12/2018 03:15:00,33.2,33.0,1,-16.08
 10/12/2018 03:30:00,33.27,33.0,1,-15.69
 10/12/2018 03:45:00,33.3,33.0,1,-15.53
 10/12/2018 04:00:00,33.43,33.0,1,-14.6
 10/12/2018 04:15:00,33.4,33.0,1,-14.57
 10/12/2018 04:30:00,33.44,33.0,1,-14.16
 10/12/2018 04:45:00,33.45,33.0,1,-13.9
 10/12/2018 05:00:00,33.35,33.0,1,-14.18
 10/12/2018 05:15:00,33.28,33.0,1,-14.59
 10/12/2018 05:30:00,33.29,33.0,1,-15.24
 10/12/2018 05:45:00,33.21,33.0,1,-15.72
 10/12/2018 06:00:00,33.03,33.0,1,-16.22
 10/12/2018 06:15:00,32.96,33.0,1,-17.37
 10/12/2018 06:30:00,33.02,33.0,1,-18.35
 10/12/2018 06:45:00,32.9,33.0,1,-19.25
 10/12/2018 07:00:00,32.91,33.0,1,-20.27
 10/12/2018 07:15:00,32.74,33.0,1,-20.49
 10/12/2018 07:30:00,32.61,33.0,1,-21.41
 10/12/2018 07:45:00,32.68,33.0,1,-21.53
 10/12/2018 08:00:00,32.71,33.0,1,-21.94
 10/12/2018 08:15:00,32.77,33.0,1,-21.94
 10/12/2018 08:30:00,32.72,33.0,1,-22.37
 10/12/2018 08:45:00,32.75,33.0,1,-21.95
 10/12/2018 09:00:00,32.73,33.0,1,-21.43
 10/12/2018 09:15:00,32.68,33.0,1,-20.64
 10/12/2018 09:30:00,32.73,33.0,1,-20.17
 10/12/2018 09:45:00,32.85,33.0,1,-19.37
 10/12/2018 10:00:00,32.99,33.0,1,-18.56
 10/12/2018 10:15:00,33.09,33.0,1,-17.43
 10/12/2018 10:30:00,33.16,33.0,1,-16.31
 10/12/2018 10:45:00,33.11,33.0,1,-18.81
 10/12/2018 11:00:00,33.05,33.0,1,-19.4
 10/12/2018 11:15:00,33.01,33.0,1,-19.03
 10/12/2018 11:30:00,33.05,33.0,1,-16.79
 10/12/2018 11:45:00,33.07,33.0,1,-16.27
 10/12/2018 12:00:00,33.06,33.0,1,-17.08
 10/12/2018 12:15:00,33.03,33.0,1,-18.02
 10/12/2018 12:30:00,32.94,33.0,1,-18.39
 10/12/2018 12:45:00,32.95,33.0,1,-17.84
 10/12/2018 13:00:00,33.01,33.0,1,-16.61
 10/12/2018 13:15:00,33.04,33.0,1,-15.54
 10/12/2018 13:30:00,33.12,33.0,1,-15.49
 10/12/2018 13:45:00,33.13,33.0,1,-15.27
 10/12/2018 14:00:00,33.1,33.0,1,-15.17
 10/12/2018 14:15:00,33.0,33.0,1,-17.76
 10/12/2018 14:30:00,33.06,33.0,1,-19.28
 10/12/2018 14:45:00,33.08,33.0,1,-19.6
 10/12/2018 15:00:00,33.08,33.0,1,-19.15
 10/12/2018 15:15:00,33.09,33.0,1,-18.93
 10/12/2018 15:30:00,33.06,33.0,1,-18.93
 10/12/2018 15:45:00,32.98,33.0,1,-19.47
 10/12/2018 16:00:00,32.81,33.0,1,-20.65
 10/12/2018 16:15:00,32.75,33.0,1,-21.63
 10/12/2018 16:30:00,32.82,33.0,1,-22.11
 10/12/2018 16:45:00,32.82,33.0,1,-22.57
 10/12/2018 17:00:00,32.77,33.0,1,-23.21
 10/12/2018 17:15:00,32.77,33.0,1,-23.28
 10/12/2018 17:30:00,32.78,33.0,1,-23.28
 10/12/2018 17:45:00,32.78,33.0,1,-23.28
 10/12/2018 18:00:00,32.84,33.0,1,-23.28
 10/12/2018 18:15:00,32.84,33.0,1,-23.28
 10/12/2018 18:30:00,32.9,33.0,1,-23.04
 10/12/2018 18:45:00,32.77,33.0,1,-22.78
 10/12/2018 19:00:00,32.83,33.0,1,-22.18
 10/12/2018 19:15:00,32.91,33.0,1,-22.11
 10/12/2018 19:30:00,33.1,33.0,1,-21.67
 10/12/2018 19:45:00,33.17,33.0,1,-21.5
 10/12/2018 20:00:00,33.13,33.0,1,-20.94
 10/12/2018 20:15:00,32.95,33.0,1,-20.71
 10/12/2018 20:30:00,33.08,33.0,1,-20.18
 10/12/2018 20:45:00,32.96,33.0,1,-19.22
 10/12/2018 21:00:00,33.06,33.0,1,-19.09
 10/12/2018 21:15:00,33.14,33.0,1,-18.69
 10/12/2018 21:30:00,33.13,33.0,1,-17.92
 10/12/2018 21:45:00,33.15,33.0,1,-17.92
 10/12/2018 22:00:00,33.18,33.0,1,-17.92
 10/12/2018 22:15:00,33.13,33.0,1,-17.69
 10/12/2018 22:30:00,33.22,33.0,1,-17.02
 10/12/2018 22:45:00,33.3,33.0,1,-16.16
 10/12/2018 23:00:00,33.33,33.0,1,-15.59
 10/12/2018 23:15:00,33.33,33.0,1,-15.58
 10/12/2018 23:30:00,33.37,33.0,1,-15.36
 10/12/2018 23:45:00,33.33,33.0,1,-14.91
 11/12/2018 00:00:00,33.4,33.0,1,-14.95
 11/12/2018 00:15:00,33.11,33.0,1,-17.12
 11/12/2018 00:30:00,33.04,33.0,1,-17.59
 11/12/2018 00:45:00,33.06,33.0,1,-17.59
 11/12/2018 01:00:00,33.09,33.0,1,-17.59
 11/12/2018 01:15:00,33.1,33.0,1,-17.59
 11/12/2018 01:30:00,33.16,33.0,1,-17.23
 11/12/2018 01:45:00,33.2,33.0,1,-16.92
 11/12/2018 02:00:00,33.27,33.0,1,-16.92
 11/12/2018 02:15:00,33.24,33.0,1,-16.92
 11/12/2018 02:30:00,33.27,33.0,1,-17.06
 11/12/2018 02:45:00,33.26,33.0,1,-17.42
 11/12/2018 03:00:00,33.33,33.0,1,-17.42
 11/12/2018 03:15:00,33.42,33.0,1,-17.17
 11/12/2018 03:30:00,33.41,33.0,1,-16.75
 11/12/2018 03:45:00,33.32,33.0,1,-16.56
 11/12/2018 04:00:00,33.33,33.0,1,-16.25
 11/12/2018 04:15:00,33.28,33.0,1,-16.08
 11/12/2018 04:30:00,33.38,33.0,1,-15.58
 11/12/2018 04:45:00,33.47,33.0,1,-15.58
 11/12/2018 05:00:00,33.43,33.0,1,-16.48
 11/12/2018 05:15:00,33.35,33.0,1,-16.75
 11/12/2018 05:30:00,33.37,33.0,1,-16.75
 11/12/2018 05:45:00,33.4,33.0,1,-17.23
 11/12/2018 06:00:00,33.31,33.0,1,-18.09
 11/12/2018 06:15:00,33.14,33.0,1,-18.9
 11/12/2018 06:30:00,33.06,33.0,1,-19.43
 11/12/2018 06:45:00,32.96,33.0,1,-20.04
 11/12/2018 07:00:00,32.98,33.0,1,-20.28
 11/12/2018 07:15:00,32.73,33.0,1,-20.92
 11/12/2018 07:30:00,32.61,33.0,1,-21.72
 11/12/2018 07:45:00,32.66,33.0,1,-22.44
 11/12/2018 08:00:00,32.74,33.0,1,-22.44
 11/12/2018 08:15:00,32.65,33.0,1,-21.81
 11/12/2018 08:30:00,32.59,33.0,1,-21.77
 11/12/2018 08:45:00,32.62,33.0,1,-21.93
 11/12/2018 09:00:00,32.57,33.0,1,-22.44
 11/12/2018 09:15:00,32.57,33.0,1,-21.61
 11/12/2018 09:30:00,32.6,33.0,1,-21.42
 11/12/2018 09:45:00,32.62,33.0,1,-20.94
 11/12/2018 10:00:00,32.67,33.0,1,-20.69
 11/12/2018 10:15:00,32.82,33.0,1,-19.94
 11/12/2018 10:30:00,32.89,33.0,1,-18.77
 11/12/2018 10:45:00,32.83,33.0,1,-19.52
 11/12/2018 11:00:00,32.82,33.0,1,-20.21
 11/12/2018 11:15:00,32.83,33.0,1,-20.76
 11/12/2018 11:30:00,32.85,33.0,1,-20.94
 11/12/2018 11:45:00,32.85,33.0,1,-20.94
 11/12/2018 12:00:00,32.82,33.0,1,-20.94
 11/12/2018 12:15:00,32.82,33.0,1,-20.18
 11/12/2018 12:30:00,32.87,33.0,1,-19.3
 11/12/2018 12:45:00,32.92,33.0,1,-19.6
 11/12/2018 13:00:00,32.91,33.0,1,-19.51
 11/12/2018 13:15:00,32.92,33.0,1,-19.25
 11/12/2018 13:30:00,32.96,33.0,1,-19.43
 11/12/2018 13:45:00,32.89,33.0,1,-19.83
 11/12/2018 14:00:00,32.85,33.0,1,-20.1
 11/12/2018 14:15:00,32.97,33.0,1,-19.87
 11/12/2018 14:30:00,33.07,33.0,1,-19.43
 11/12/2018 14:45:00,33.06,33.0,1,-19.61
 11/12/2018 15:00:00,33.09,33.0,1,-19.6
 11/12/2018 15:15:00,33.07,33.0,1,-19.6
 11/12/2018 15:30:00,33.11,33.0,1,-19.6
 11/12/2018 15:45:00,32.99,33.0,1,-20.07
 11/12/2018 16:00:00,32.84,33.0,1,-20.58
 11/12/2018 16:15:00,32.82,33.0,1,-21.44
 11/12/2018 16:30:00,32.86,33.0,1,-21.44
 11/12/2018 16:45:00,32.83,33.0,1,-21.9
 11/12/2018 17:00:00,32.83,33.0,1,-22.52
 11/12/2018 17:15:00,33.11,33.0,1,-23.52
 11/12/2018 17:30:00,33.24,33.0,1,-22.44
 11/12/2018 17:45:00,33.28,33.0,1,-22.44
 11/12/2018 18:00:00,33.32,33.0,1,-22.58
 11/12/2018 18:15:00,33.3,33.0,1,-22.95
 11/12/2018 18:30:00,33.31,33.0,1,-22.95
 11/12/2018 18:45:00,33.28,33.0,1,-22.95
 11/12/2018 19:00:00,33.28,33.0,1,-22.95
 11/12/2018 19:15:00,33.27,33.0,1,-22.95
 11/12/2018 19:30:00,33.33,33.0,1,-22.32
 11/12/2018 19:45:00,33.25,33.0,1,-22.21
 11/12/2018 20:00:00,33.26,33.0,1,-21.61
 11/12/2018 20:15:00,33.34,33.0,1,-21.61
 11/12/2018 20:30:00,33.29,33.0,1,-20.74
 11/12/2018 20:45:00,33.04,33.0,1,-20.43
 11/12/2018 21:00:00,33.04,33.0,1,-20.43
 11/12/2018 21:15:00,33.18,33.0,1,-20.01
 11/12/2018 21:30:00,33.21,33.0,1,-19.0
 11/12/2018 21:45:00,33.25,33.0,1,-18.4
 11/12/2018 22:00:00,33.24,33.0,1,-17.92
 11/12/2018 22:15:00,33.23,33.0,1,-17.11
 11/12/2018 22:30:00,33.23,33.0,1,-16.58
 11/12/2018 22:45:00,33.16,33.0,1,-16.06
 11/12/2018 23:00:00,33.25,33.0,1,-15.43
 11/12/2018 23:15:00,33.32,33.0,1,-15.41
 11/12/2018 23:30:00,33.37,33.0,1,-14.45
 11/12/2018 23:45:00,33.21,33.0,1,-13.57
 12/12/2018 00:00:00,32.99,33.0,1,-13.83
 12/12/2018 00:15:00,32.76,33.0,1,-15.96
 12/12/2018 00:30:00,32.69,33.0,1,-16.58
 12/12/2018 00:45:00,32.68,33.0,1,-17.25
 12/12/2018 01:00:00,32.7,33.0,1,-17.25
 12/12/2018 01:15:00,32.72,33.0,1,-17.25
 12/12/2018 01:30:00,32.8,33.0,1,-16.64
 12/12/2018 01:45:00,32.88,33.0,1,-16.08
 12/12/2018 02:00:00,32.92,33.0,1,-15.91
 12/12/2018 02:15:00,32.89,33.0,1,-15.94
 12/12/2018 02:30:00,32.92,33.0,1,-16.32
 12/12/2018 02:45:00,32.92,33.0,1,-16.08
 12/12/2018 03:00:00,33.01,33.0,1,-15.74
 12/12/2018 03:15:00,33.09,33.0,1,-15.5
 12/12/2018 03:30:00,33.16,33.0,1,-15.08
 12/12/2018 03:45:00,33.22,33.0,1,-14.89
 12/12/2018 04:00:00,33.22,33.0,1,-14.57
 12/12/2018 04:15:00,33.18,33.0,1,-14.57
 12/12/2018 04:30:00,33.19,33.0,1,-14.44
 12/12/2018 04:45:00,33.19,33.0,1,-14.07
 12/12/2018 05:00:00,33.18,33.0,1,-14.07
 12/12/2018 05:15:00,33.1,33.0,1,-14.07
 12/12/2018 05:30:00,33.13,33.0,1,-14.07
 12/12/2018 05:45:00,33.02,33.0,1,-14.41
 12/12/2018 06:00:00,32.95,33.0,1,-14.74
 12/12/2018 06:15:00,32.74,33.0,1,-15.75
 12/12/2018 06:30:00,32.84,33.0,1,-16.96
 12/12/2018 06:45:00,32.61,33.0,1,-17.71
 12/12/2018 07:00:00,32.83,33.0,1,-18.59
 12/12/2018 07:15:00,32.77,33.0,1,-19.55
 12/12/2018 07:30:00,32.6,33.0,1,-20.53
 12/12/2018 07:45:00,32.67,33.0,1,-21.17
 12/12/2018 08:00:00,32.99,33.0,1,-21.29
 12/12/2018 08:15:00,32.95,33.0,1,-21.27
 12/12/2018 08:30:00,32.89,33.0,1,-21.27
 12/12/2018 08:45:00,32.93,33.0,1,-21.0
 12/12/2018 09:00:00,32.88,33.0,1,-20.78
 12/12/2018 09:15:00,32.82,33.0,1,-21.44
 12/12/2018 09:30:00,32.81,33.0,1,-21.44
 12/12/2018 09:45:00,32.86,33.0,1,-21.44
 12/12/2018 10:00:00,32.9,33.0,1,-21.37
 12/12/2018 10:15:00,32.91,33.0,1,-20.94
 12/12/2018 10:30:00,32.91,33.0,1,-20.94
 12/12/2018 10:45:00,32.91,33.0,1,-20.68
 12/12/2018 11:00:00,32.9,33.0,1,-20.43
 12/12/2018 11:15:00,32.92,33.0,1,-20.09
 12/12/2018 11:30:00,32.92,33.0,1,-19.76
 12/12/2018 11:45:00,32.93,33.0,1,-19.76
 12/12/2018 12:00:00,32.93,33.0,1,-19.62
 12/12/2018 12:15:00,32.98,33.0,1,-19.62
 12/12/2018 12:30:00,33.04,33.0,1,-19.23
 12/12/2018 12:45:00,33.05,33.0,1,-18.76
 12/12/2018 13:00:00,33.03,33.0,1,-18.85
 12/12/2018 13:15:00,33.03,33.0,1,-19.67
 12/12/2018 13:30:00,33.08,33.0,1,-19.93
 12/12/2018 13:45:00,33.06,33.0,1,-19.93
 12/12/2018 14:00:00,33.02,33.0,1,-20.08
 12/12/2018 14:15:00,32.97,33.0,1,-20.6
 12/12/2018 14:30:00,32.89,33.0,1,-20.99
 12/12/2018 14:45:00,32.85,33.0,1,-21.41
 12/12/2018 15:00:00,32.89,33.0,1,-21.11
 12/12/2018 15:15:00,32.94,33.0,1,-20.83
 12/12/2018 15:30:00,32.94,33.0,1,-21.27
 12/12/2018 15:45:00,32.87,33.0,1,-21.27
 12/12/2018 16:00:00,32.81,33.0,1,-22.36
 12/12/2018 16:15:00,33.0,33.0,1,-23.57
 12/12/2018 16:30:00,32.9,33.0,1,-23.98
 12/12/2018 16:45:00,32.97,33.0,1,-24.12
 12/12/2018 17:00:00,32.94,33.0,1,-24.25
 12/12/2018 17:15:00,32.95,33.0,1,-24.62
 12/12/2018 17:30:00,32.92,33.0,1,-24.62
 12/12/2018 17:45:00,32.94,33.0,1,-24.62
 12/12/2018 18:00:00,33.01,33.0,1,-24.62
 12/12/2018 18:15:00,33.0,33.0,1,-24.62
 12/12/2018 18:30:00,33.02,33.0,1,-24.45
 12/12/2018 18:45:00,33.05,33.0,1,-23.95
 12/12/2018 19:00:00,33.25,33.0,1,-23.63
 12/12/2018 19:15:00,33.31,33.0,1,-23.28
 12/12/2018 19:30:00,33.3,33.0,1,-23.14
 12/12/2018 19:45:00,33.37,33.0,1,-22.62
 12/12/2018 20:00:00,33.22,33.0,1,-21.77
 12/12/2018 20:15:00,33.28,33.0,1,-21.63
 12/12/2018 20:30:00,33.29,33.0,1,-21.06
 12/12/2018 20:45:00,33.31,33.0,1,-20.6
 12/12/2018 21:00:00,33.22,33.0,1,-20.06
 12/12/2018 21:15:00,33.18,33.0,1,-19.66
 12/12/2018 21:30:00,33.13,33.0,1,-19.05
 12/12/2018 21:45:00,33.27,33.0,1,-18.34
 12/12/2018 22:00:00,33.37,33.0,1,-17.73
 12/12/2018 22:15:00,33.37,33.0,1,-17.41
 12/12/2018 22:30:00,33.32,33.0,1,-16.61
 12/12/2018 22:45:00,32.92,33.0,1,-15.72
 12/12/2018 23:00:00,32.96,33.0,1,-15.41
 12/12/2018 23:15:00,32.96,33.0,1,-15.14
 12/12/2018 23:30:00,33.0,33.0,1,-14.74
 12/12/2018 23:45:00,33.05,33.0,1,-14.74
 13/12/2018 00:00:00,33.07,33.0,1,-14.82
 13/12/2018 00:15:00,32.83,33.0,1,-16.47
 13/12/2018 00:30:00,32.83,33.0,1,-16.99
 13/12/2018 00:45:00,32.84,33.0,1,-17.66
 13/12/2018 01:00:00,32.91,33.0,1,-17.76
 13/12/2018 01:15:00,32.95,33.0,1,-17.51
 13/12/2018 01:30:00,33.04,33.0,1,-17.25
 13/12/2018 01:45:00,33.13,33.0,1,-17.25
 13/12/2018 02:00:00,33.16,33.0,1,-16.61
 13/12/2018 02:15:00,33.08,33.0,1,-17.03
 13/12/2018 02:30:00,33.0,33.0,1,-16.7
 13/12/2018 02:45:00,33.03,33.0,1,-16.42
 13/12/2018 03:00:00,33.1,33.0,1,-16.42
 13/12/2018 03:15:00,33.16,33.0,1,-16.25
 13/12/2018 03:30:00,33.21,33.0,1,-15.71
 13/12/2018 03:45:00,33.28,33.0,1,-15.41
 13/12/2018 04:00:00,33.32,33.0,1,-14.75
 13/12/2018 04:15:00,33.3,33.0,1,-14.74
 13/12/2018 04:30:00,33.34,33.0,1,-14.74
 13/12/2018 04:45:00,33.32,33.0,1,-14.74
 13/12/2018 05:00:00,33.26,33.0,1,-14.74
 13/12/2018 05:15:00,33.21,33.0,1,-14.75
 13/12/2018 05:30:00,33.16,33.0,1,-15.41
 13/12/2018 05:45:00,33.07,33.0,1,-15.41
 13/12/2018 06:00:00,33.1,33.0,1,-16.19
 13/12/2018 06:15:00,32.89,33.0,1,-17.39
 13/12/2018 06:30:00,32.8,33.0,1,-17.92
 13/12/2018 06:45:00,32.67,33.0,1,-19.05
 13/12/2018 07:00:00,32.59,33.0,1,-20.23
 13/12/2018 07:15:00,32.79,33.0,1,-21.06
 13/12/2018 07:30:00,32.7,33.0,1,-21.44
 13/12/2018 07:45:00,32.57,33.0,1,-21.88
 13/12/2018 08:00:00,32.93,33.0,1,-22.43
 13/12/2018 08:15:00,32.9,33.0,1,-22.61
 13/12/2018 08:30:00,32.82,33.0,1,-22.61
 13/12/2018 08:45:00,32.87,33.0,1,-22.47
 13/12/2018 09:00:00,32.84,33.0,1,-22.34
 13/12/2018 09:15:00,32.78,33.0,1,-22.32
 13/12/2018 09:30:00,32.81,33.0,1,-22.11
 13/12/2018 09:45:00,32.9,33.0,1,-22.11
 13/12/2018 10:00:00,32.99,33.0,1,-21.69
 13/12/2018 10:15:00,33.01,33.0,1,-21.61
 13/12/2018 10:30:00,33.02,33.0,1,-21.61
 13/12/2018 10:45:00,33.04,33.0,1,-21.61
 13/12/2018 11:00:00,33.05,33.0,1,-21.61
 13/12/2018 11:15:00,33.05,33.0,1,-21.61
 13/12/2018 11:30:00,33.08,33.0,1,-21.34
 13/12/2018 11:45:00,33.05,33.0,1,-21.13
 13/12/2018 12:00:00,33.02,33.0,1,-21.44
 13/12/2018 12:15:00,33.05,33.0,1,-21.44
 13/12/2018 12:30:00,33.04,33.0,1,-21.44
 13/12/2018 12:45:00,33.11,33.0,1,-21.38
 13/12/2018 13:00:00,33.16,33.0,1,-20.77
 13/12/2018 13:15:00,33.25,33.0,1,-20.77
 13/12/2018 13:30:00,33.29,33.0,1,-20.46
 13/12/2018 13:45:00,33.25,33.0,1,-20.65
 13/12/2018 14:00:00,33.2,33.0,1,-20.94
 13/12/2018 14:15:00,33.19,33.0,1,-20.94
 13/12/2018 14:30:00,33.2,33.0,1,-20.94
 13/12/2018 14:45:00,33.18,33.0,1,-20.94
 13/12/2018 15:00:00,33.21,33.0,1,-20.94
 13/12/2018 15:15:00,33.19,33.0,1,-21.1
 13/12/2018 15:30:00,33.16,33.0,1,-21.61
 13/12/2018 15:45:00,33.07,33.0,1,-21.61
 13/12/2018 16:00:00,32.95,33.0,1,-22.25
 13/12/2018 16:15:00,33.02,33.0,1,-22.92
 13/12/2018 16:30:00,33.06,33.0,1,-23.1
 13/12/2018 16:45:00,33.16,33.0,1,-23.44
 13/12/2018 17:00:00,33.14,33.0,1,-23.8
 13/12/2018 17:15:00,33.25,33.0,1,-24.16
 13/12/2018 17:30:00,33.22,33.0,1,-23.62
 13/12/2018 17:45:00,33.27,33.0,1,-23.62
 13/12/2018 18:00:00,33.29,33.0,1,-23.33
 13/12/2018 18:15:00,33.27,33.0,1,-23.57
 13/12/2018 18:30:00,33.31,33.0,1,-23.1
 13/12/2018 18:45:00,33.33,33.0,1,-22.95
 13/12/2018 19:00:00,33.23,33.0,1,-22.49
 13/12/2018 19:15:00,32.8,33.0,1,-22.11
 13/12/2018 19:30:00,32.81,33.0,1,-21.89
 13/12/2018 19:45:00,32.85,33.0,1,-22.11
 13/12/2018 20:00:00,32.85,33.0,1,-22.11
 13/12/2018 20:15:00,32.85,33.0,1,-21.63
 13/12/2018 20:30:00,32.97,33.0,1,-21.06
 13/12/2018 20:45:00,33.1,33.0,1,-20.77
 13/12/2018 21:00:00,33.17,33.0,1,-20.23
 13/12/2018 21:15:00,33.24,33.0,1,-19.66
 13/12/2018 21:30:00,33.32,33.0,1,-19.36
 13/12/2018 21:45:00,33.39,33.0,1,-18.76
 13/12/2018 22:00:00,33.33,33.0,1,-18.76
 13/12/2018 22:15:00,33.36,33.0,1,-18.19
 13/12/2018 22:30:00,33.38,33.0,1,-17.25
 13/12/2018 22:45:00,33.03,33.0,1,-15.98
 13/12/2018 23:00:00,33.03,33.0,1,-15.75
 13/12/2018 23:15:00,32.95,33.0,1,-15.75
 13/12/2018 23:30:00,33.01,33.0,1,-15.47
 13/12/2018 23:45:00,33.03,33.0,1,-15.08
 14/12/2018 00:00:00,33.08,33.0,1,-15.22
 14/12/2018 00:15:00,32.75,33.0,1,-17.37
 14/12/2018 00:30:00,32.64,33.0,1,-17.91
 14/12/2018 00:45:00,32.64,33.0,1,-18.09
 14/12/2018 01:00:00,32.67,33.0,1,-18.09
 14/12/2018 01:15:00,32.68,33.0,1,-18.09
 14/12/2018 01:30:00,32.77,33.0,1,-17.76
 14/12/2018 01:45:00,32.82,33.0,1,-17.13
 14/12/2018 02:00:00,32.86,33.0,1,-16.92
 14/12/2018 02:15:00,32.83,33.0,1,-17.58
 14/12/2018 02:30:00,32.87,33.0,1,-17.59
 14/12/2018 02:45:00,32.89,33.0,1,-17.59
 14/12/2018 03:00:00,32.99,33.0,1,-17.59
 14/12/2018 03:15:00,33.0,33.0,1,-17.05
 14/12/2018 03:30:00,33.09,33.0,1,-16.88
 14/12/2018 03:45:00,33.11,33.0,1,-16.42
 14/12/2018 04:00:00,33.2,33.0,1,-16.16
 14/12/2018 04:15:00,33.23,33.0,1,-15.86
 14/12/2018 04:30:00,33.24,33.0,1,-15.59
 14/12/2018 04:45:00,33.21,33.0,1,-15.75
 14/12/2018 05:00:00,33.26,33.0,1,-15.75
 14/12/2018 05:15:00,33.14,33.0,1,-16.24
 14/12/2018 05:30:00,33.17,33.0,1,-16.42
 14/12/2018 05:45:00,33.16,33.0,1,-16.7
 14/12/2018 06:00:00,33.1,33.0,1,-17.09
 14/12/2018 06:15:00,32.81,33.0,1,-18.16
 14/12/2018 06:30:00,32.66,33.0,1,-19.19
 14/12/2018 06:45:00,32.77,33.0,1,-20.08
 14/12/2018 07:00:00,32.81,33.0,1,-21.12
 14/12/2018 07:15:00,32.75,33.0,1,-21.32
 14/12/2018 07:30:00,32.62,33.0,1,-22.45
 14/12/2018 07:45:00,32.62,33.0,1,-22.61
 14/12/2018 08:00:00,32.59,33.0,1,-22.68
 14/12/2018 08:15:00,32.58,33.0,1,-22.64
 14/12/2018 08:30:00,32.76,33.0,1,-21.92
 14/12/2018 08:45:00,32.78,33.0,1,-21.6
 14/12/2018 09:00:00,32.84,33.0,1,-19.81
 14/12/2018 09:15:00,32.85,33.0,1,-19.09
 14/12/2018 09:30:00,32.96,33.0,1,-17.68
 14/12/2018 09:45:00,32.95,33.0,1,-17.42
 14/12/2018 10:00:00,33.01,33.0,1,-16.65
 14/12/2018 10:15:00,33.08,33.0,1,-14.8
 14/12/2018 10:30:00,33.05,33.0,1,-14.97
 14/12/2018 10:45:00,33.07,33.0,1,-15.04
 14/12/2018 11:00:00,33.09,33.0,1,-15.21
 14/12/2018 11:15:00,33.05,33.0,1,-14.65
 14/12/2018 11:30:00,33.04,33.0,1,-15.36
 14/12/2018 11:45:00,33.12,33.0,1,-13.23
 14/12/2018 12:00:00,33.22,33.0,1,-12.52
 14/12/2018 12:15:00,33.19,33.0,1,-12.39
 14/12/2018 12:30:00,33.17,33.0,1,-12.51
 14/12/2018 12:45:00,33.16,33.0,1,-13.2
 14/12/2018 13:00:00,33.2,33.0,1,-13.37
 14/12/2018 13:15:00,33.19,33.0,1,-14.47
 14/12/2018 13:30:00,33.2,33.0,1,-15.18
 14/12/2018 13:45:00,33.17,33.0,1,-16.28
 14/12/2018 14:00:00,33.15,33.0,1,-17.53
 14/12/2018 14:15:00,33.2,33.0,1,-17.98
 14/12/2018 14:30:00,33.19,33.0,1,-18.37
 14/12/2018 14:45:00,33.18,33.0,1,-19.77
 14/12/2018 15:00:00,33.22,33.0,1,-19.93
 14/12/2018 15:15:00,33.24,33.0,1,-19.93
 14/12/2018 15:30:00,33.24,33.0,1,-19.93
 14/12/2018 15:45:00,33.19,33.0,1,-20.01
 14/12/2018 16:00:00,33.19,33.0,1,-20.34
 14/12/2018 16:15:00,33.11,33.0,1,-20.77
 14/12/2018 16:30:00,33.1,33.0,1,-21.18
 14/12/2018 16:45:00,33.07,33.0,1,-22.02
 14/12/2018 17:00:00,32.98,33.0,1,-22.61
 14/12/2018 17:15:00,32.95,33.0,1,-23.2
 14/12/2018 17:30:00,32.97,33.0,1,-23.28
 14/12/2018 17:45:00,33.01,33.0,1,-23.28
 14/12/2018 18:00:00,33.04,33.0,1,-23.28
 14/12/2018 18:15:00,33.02,33.0,1,-23.28
 14/12/2018 18:30:00,33.0,33.0,1,-23.65
 14/12/2018 18:45:00,32.94,33.0,1,-23.78
 14/12/2018 19:00:00,33.0,33.0,1,-23.62
 14/12/2018 19:15:00,33.04,33.0,1,-23.05
 14/12/2018 19:30:00,33.18,33.0,1,-22.03
 14/12/2018 19:45:00,33.19,33.0,1,-21.94
 14/12/2018 20:00:00,33.32,33.0,1,-21.94
 14/12/2018 20:15:00,33.37,33.0,1,-21.86
 14/12/2018 20:30:00,33.26,33.0,1,-21.27
 14/12/2018 20:45:00,33.24,33.0,1,-20.88
 14/12/2018 21:00:00,33.3,33.0,1,-20.27
 14/12/2018 21:15:00,33.32,33.0,1,-19.87
 14/12/2018 21:30:00,33.31,33.0,1,-19.27
 14/12/2018 21:45:00,33.41,33.0,1,-18.42
 14/12/2018 22:00:00,33.41,33.0,1,-17.86
 14/12/2018 22:15:00,33.15,33.0,1,-17.09
 14/12/2018 22:30:00,33.23,33.0,1,-16.46
 14/12/2018 22:45:00,33.3,33.0,1,-15.93
 14/12/2018 23:00:00,33.38,33.0,1,-15.36
 14/12/2018 23:15:00,32.98,33.0,1,-15.23
 14/12/2018 23:30:00,33.01,33.0,1,-14.82
 14/12/2018 23:45:00,32.99,33.0,1,-14.74
 15/12/2018 00:00:00,33.01,33.0,1,-14.74
 15/12/2018 00:15:00,32.79,33.0,1,-16.19
 15/12/2018 00:30:00,32.75,33.0,1,-16.75
 15/12/2018 00:45:00,32.76,33.0,1,-17.24
 15/12/2018 01:00:00,32.76,33.0,1,-17.25
 15/12/2018 01:15:00,32.83,33.0,1,-16.83
 15/12/2018 01:30:00,32.95,33.0,1,-16.58
 15/12/2018 01:45:00,32.85,33.0,1,-16.58
 15/12/2018 02:00:00,32.8,33.0,1,-15.91
 15/12/2018 02:15:00,32.92,33.0,1,-17.1
 15/12/2018 02:30:00,33.02,33.0,1,-17.25
 15/12/2018 02:45:00,33.01,33.0,1,-17.03
 15/12/2018 03:00:00,33.07,33.0,1,-16.58
 15/12/2018 03:15:00,33.05,33.0,1,-16.58
 15/12/2018 03:30:00,33.05,33.0,1,-16.26
 15/12/2018 03:45:00,33.05,33.0,1,-16.03
 15/12/2018 04:00:00,33.08,33.0,1,-15.41
 15/12/2018 04:15:00,33.02,33.0,1,-15.41
 15/12/2018 04:30:00,33.06,33.0,1,-15.41
 15/12/2018 04:45:00,33.07,33.0,1,-15.07
 15/12/2018 05:00:00,33.09,33.0,1,-14.74
 15/12/2018 05:15:00,33.03,33.0,1,-14.74
 15/12/2018 05:30:00,33.03,33.0,1,-14.74
 15/12/2018 05:45:00,33.03,33.0,1,-14.74
 15/12/2018 06:00:00,33.03,33.0,1,-14.74
 15/12/2018 06:15:00,33.03,33.0,1,-14.74
 15/12/2018 06:30:00,33.03,33.0,1,-14.74
 15/12/2018 06:45:00,33.03,33.0,1,-14.74
 15/12/2018 07:00:00,33.03,33.0,1,-14.74
 15/12/2018 07:15:00,33.03,33.0,1,-14.74
 15/12/2018 07:30:00,33.03,33.0,1,-14.74
 15/12/2018 07:45:00,33.03,33.0,1,-14.74
 15/12/2018 08:00:00,33.03,33.0,1,-14.74
 15/12/2018 08:15:00,33.03,33.0,1,-14.74
 15/12/2018 08:30:00,33.03,33.0,1,-14.74
 15/12/2018 08:45:00,33.03,33.0,1,-14.74
 15/12/2018 09:00:00,33.03,33.0,1,-14.74
 15/12/2018 09:15:00,33.03,33.0,1,-14.74
 15/12/2018 09:30:00,33.03,33.0,1,-14.74
 15/12/2018 09:45:00,33.03,33.0,1,-14.74
 15/12/2018 10:00:00,33.03,33.0,1,-14.74
 15/12/2018 10:15:00,33.03,33.0,1,-14.74
 15/12/2018 10:30:00,33.03,33.0,1,-14.74
 15/12/2018 10:45:00,33.03,33.0,1,-14.74
 15/12/2018 11:00:00,33.03,33.0,1,-14.74
 15/12/2018 11:15:00,33.03,33.0,1,-14.74
 15/12/2018 11:30:00,33.03,33.0,1,-14.74
 15/12/2018 11:45:00,33.03,33.0,1,-14.74
 15/12/2018 12:00:00,33.03,33.0,1,-14.74
 15/12/2018 12:15:00,33.03,33.0,1,-14.74
 15/12/2018 12:30:00,33.03,33.0,1,-14.74
 15/12/2018 12:45:00,33.03,33.0,1,-14.74
 15/12/2018 13:00:00,33.03,33.0,1,-14.74
 15/12/2018 13:15:00,33.03,33.0,1,-14.74
 15/12/2018 13:30:00,33.03,33.0,1,-14.74
 15/12/2018 13:45:00,33.03,33.0,1,-14.74
 15/12/2018 14:00:00,33.03,33.0,1,-14.74
 15/12/2018 14:15:00,33.03,33.0,1,-14.74
 15/12/2018 14:30:00,33.03,33.0,1,-14.74
 15/12/2018 14:45:00,33.03,33.0,1,-14.74
 15/12/2018 15:00:00,33.03,33.0,1,-14.74
 15/12/2018 15:15:00,33.03,33.0,1,-14.74
 15/12/2018 15:30:00,33.03,33.0,1,-14.74
 15/12/2018 15:45:00,33.03,33.0,1,-17.4
 15/12/2018 16:00:00,33.02,33.0,1,-19.6
 15/12/2018 16:15:00,32.92,33.0,1,-20.44
 15/12/2018 16:30:00,32.75,33.0,1,-21.86
 15/12/2018 16:45:00,32.63,33.0,1,-22.6
 15/12/2018 17:00:00,32.87,33.0,1,-22.62
 15/12/2018 17:15:00,32.92,33.0,1,-23.29
 15/12/2018 17:30:00,32.88,33.0,1,-23.88
 15/12/2018 17:45:00,32.89,33.0,1,-23.95
 15/12/2018 18:00:00,32.92,33.0,1,-23.95
 15/12/2018 18:15:00,32.91,33.0,1,-23.46
 15/12/2018 18:30:00,32.98,33.0,1,-23.28
 15/12/2018 18:45:00,33.1,33.0,1,-22.84
 15/12/2018 19:00:00,33.12,33.0,1,-22.44
 15/12/2018 19:15:00,33.21,33.0,1,-21.84
 15/12/2018 19:30:00,33.33,33.0,1,-21.44
 15/12/2018 19:45:00,33.43,33.0,1,-20.9
 15/12/2018 20:00:00,33.35,33.0,1,-20.77
 15/12/2018 20:15:00,33.32,33.0,1,-20.31
 15/12/2018 20:30:00,33.36,33.0,1,-19.25
 15/12/2018 20:45:00,33.2,33.0,1,-18.76
 15/12/2018 21:00:00,33.02,33.0,1,-18.5
 15/12/2018 21:15:00,33.05,33.0,1,-18.09
 15/12/2018 21:30:00,33.16,33.0,1,-17.79
 15/12/2018 21:45:00,33.18,33.0,1,-17.92
 15/12/2018 22:00:00,33.17,33.0,1,-17.49
 15/12/2018 22:15:00,33.14,33.0,1,-16.96
 15/12/2018 22:30:00,33.16,33.0,1,-15.91
 15/12/2018 22:45:00,33.19,33.0,1,-15.24
 15/12/2018 23:00:00,33.17,33.0,1,-15.13
 15/12/2018 23:15:00,33.19,33.0,1,-14.74
 15/12/2018 23:30:00,33.24,33.0,1,-14.59
 15/12/2018 23:45:00,33.02,33.0,1,-14.07
 16/12/2018 00:00:00,32.96,33.0,1,-14.13
 16/12/2018 00:15:00,32.72,33.0,1,-16.32
 16/12/2018 00:30:00,32.68,33.0,1,-17.2
 16/12/2018 00:45:00,32.64,33.0,1,-17.25
 16/12/2018 01:00:00,32.65,33.0,1,-17.25
 16/12/2018 01:15:00,32.69,33.0,1,-17.26
 16/12/2018 01:30:00,32.63,33.0,1,-17.59
 16/12/2018 01:45:00,32.7,33.0,1,-17.57
 16/12/2018 02:00:00,32.74,33.0,1,-16.92
 16/12/2018 02:15:00,32.66,33.0,1,-17.54
 16/12/2018 02:30:00,32.69,33.0,1,-17.59
 16/12/2018 02:45:00,32.73,33.0,1,-17.59
 16/12/2018 03:00:00,32.75,33.0,1,-16.97
 16/12/2018 03:15:00,32.78,33.0,1,-16.92
 16/12/2018 03:30:00,32.86,33.0,1,-16.43
 16/12/2018 03:45:00,32.92,33.0,1,-16.25
 16/12/2018 04:00:00,32.9,33.0,1,-16.25
 16/12/2018 04:15:00,32.9,33.0,1,-15.6
 16/12/2018 04:30:00,32.95,33.0,1,-15.58
 16/12/2018 04:45:00,32.93,33.0,1,-15.34
 16/12/2018 05:00:00,32.96,33.0,1,-15.08
 16/12/2018 05:15:00,33.0,33.0,1,-15.08
 16/12/2018 05:30:00,33.04,33.0,1,-14.85
 16/12/2018 05:45:00,33.03,33.0,1,-14.62
 16/12/2018 06:00:00,33.07,33.0,1,-15.08
 16/12/2018 06:15:00,33.0,33.0,1,-15.08
 16/12/2018 06:30:00,33.2,33.0,1,-15.08
 16/12/2018 06:45:00,33.2,33.0,1,-15.67
 16/12/2018 07:00:00,33.14,33.0,1,-15.75
 16/12/2018 07:15:00,33.13,33.0,1,-14.91
 16/12/2018 07:30:00,33.06,33.0,1,-14.91
 16/12/2018 07:45:00,33.05,33.0,1,-14.91
 16/12/2018 08:00:00,33.01,33.0,1,-15.26
 16/12/2018 08:15:00,32.92,33.0,1,-15.58
 16/12/2018 08:30:00,32.93,33.0,1,-16.22
 16/12/2018 08:45:00,32.95,33.0,1,-16.25
 16/12/2018 09:00:00,32.9,33.0,1,-16.89
 16/12/2018 09:15:00,32.89,33.0,1,-16.92
 16/12/2018 09:30:00,32.79,33.0,1,-16.92
 16/12/2018 09:45:00,32.91,33.0,1,-16.92
 16/12/2018 10:00:00,32.86,33.0,1,-16.92
 16/12/2018 10:15:00,32.82,33.0,1,-17.14
 16/12/2018 10:30:00,32.78,33.0,1,-17.42
 16/12/2018 10:45:00,32.77,33.0,1,-17.42
 16/12/2018 11:00:00,32.7,33.0,1,-17.28
 16/12/2018 11:15:00,32.61,33.0,1,-17.62
 16/12/2018 11:30:00,32.79,33.0,1,-18.09
 16/12/2018 11:45:00,32.75,33.0,1,-18.09
 16/12/2018 12:00:00,32.94,33.0,1,-18.09
 16/12/2018 12:15:00,32.99,33.0,1,-18.75
 16/12/2018 12:30:00,32.93,33.0,1,-19.4
 16/12/2018 12:45:00,32.96,33.0,1,-19.19
 16/12/2018 13:00:00,32.89,33.0,1,-19.43
 16/12/2018 13:15:00,33.0,33.0,1,-19.43
 16/12/2018 13:30:00,33.01,33.0,1,-19.43
 16/12/2018 13:45:00,33.1,33.0,1,-19.08
 16/12/2018 14:00:00,32.94,33.0,1,-18.93
 16/12/2018 14:15:00,32.86,33.0,1,-18.43
 16/12/2018 14:30:00,32.88,33.0,1,-18.42
 16/12/2018 14:45:00,32.88,33.0,1,-18.05
 16/12/2018 15:00:00,32.86,33.0,1,-18.18
 16/12/2018 15:15:00,33.02,33.0,1,-18.69
 16/12/2018 15:30:00,33.02,33.0,1,-19.09
 16/12/2018 15:45:00,32.81,33.0,1,-18.84
 16/12/2018 16:00:00,32.75,33.0,1,-18.55
 16/12/2018 16:15:00,32.67,33.0,1,-19.54
 16/12/2018 16:30:00,32.89,33.0,1,-20.6
 16/12/2018 16:45:00,32.97,33.0,1,-21.54
 16/12/2018 17:00:00,32.86,33.0,1,-22.08
 16/12/2018 17:15:00,32.78,33.0,1,-22.28
 16/12/2018 17:30:00,32.83,33.0,1,-22.28
 16/12/2018 17:45:00,32.95,33.0,1,-22.28
 16/12/2018 18:00:00,33.05,33.0,1,-22.28
 16/12/2018 18:15:00,32.98,33.0,1,-22.1
 16/12/2018 18:30:00,33.07,33.0,1,-21.68
 16/12/2018 18:45:00,33.1,33.0,1,-21.1
 16/12/2018 19:00:00,33.21,33.0,1,-20.77
 16/12/2018 19:15:00,33.28,33.0,1,-20.4
 16/12/2018 19:30:00,33.4,33.0,1,-20.01
 16/12/2018 19:45:00,33.36,33.0,1,-19.13
 16/12/2018 20:00:00,33.12,33.0,1,-18.42
 16/12/2018 20:15:00,33.11,33.0,1,-18.16
 16/12/2018 20:30:00,33.19,33.0,1,-17.74
 16/12/2018 20:45:00,33.22,33.0,1,-17.09
 16/12/2018 21:00:00,33.06,33.0,1,-17.09
 16/12/2018 21:15:00,33.1,33.0,1,-17.09
 16/12/2018 21:30:00,33.19,33.0,1,-16.52
 16/12/2018 21:45:00,33.22,33.0,1,-16.07
 16/12/2018 22:00:00,33.2,33.0,1,-15.71
 16/12/2018 22:15:00,33.18,33.0,1,-15.02
 16/12/2018 22:30:00,33.18,33.0,1,-14.43
 16/12/2018 22:45:00,33.01,33.0,1,-13.76
 16/12/2018 23:00:00,33.09,33.0,1,-13.4
 16/12/2018 23:15:00,33.08,33.0,1,-13.4
 16/12/2018 23:30:00,33.06,33.0,1,-13.23
 16/12/2018 23:45:00,33.02,33.0,1,-12.73
 17/12/2018 00:00:00,32.99,33.0,1,-13.17
 17/12/2018 00:00:00,32.99,33.0,1,-13.17
 17/12/2018 00:15:00,32.72,33.0,1,-15.76
 17/12/2018 00:30:00,32.68,33.0,1,-16.57
 17/12/2018 00:45:00,32.69,33.0,1,-16.92
 17/12/2018 01:00:00,32.7,33.0,1,-16.92
 17/12/2018 01:15:00,32.69,33.0,1,-16.92
 17/12/2018 01:30:00,32.75,33.0,1,-16.67
 17/12/2018 01:45:00,32.78,33.0,1,-16.25
 17/12/2018 02:00:00,32.76,33.0,1,-16.25
 17/12/2018 02:15:00,32.7,33.0,1,-16.25
 17/12/2018 02:30:00,32.75,33.0,1,-16.25
 17/12/2018 02:45:00,32.76,33.0,1,-16.25
 17/12/2018 03:00:00,32.84,33.0,1,-15.75
 17/12/2018 03:15:00,32.86,33.0,1,-15.58
 17/12/2018 03:30:00,32.94,33.0,1,-15.58
 17/12/2018 03:45:00,32.97,33.0,1,-15.18
 17/12/2018 04:00:00,33.08,33.0,1,-14.69
 17/12/2018 04:15:00,33.09,33.0,1,-14.41
 17/12/2018 04:30:00,33.16,33.0,1,-13.78
 17/12/2018 04:45:00,33.14,33.0,1,-13.74
 17/12/2018 05:00:00,33.15,33.0,1,-13.74
 17/12/2018 05:15:00,33.15,33.0,1,-14.13
 17/12/2018 05:30:00,33.25,33.0,1,-14.24
 17/12/2018 05:45:00,33.23,33.0,1,-14.77
 17/12/2018 06:00:00,33.25,33.0,1,-15.12
 17/12/2018 06:15:00,33.06,33.0,1,-16.26
 17/12/2018 06:30:00,32.9,33.0,1,-16.96
 17/12/2018 06:45:00,32.64,33.0,1,-18.15
 17/12/2018 07:00:00,32.94,33.0,1,-19.36
 17/12/2018 07:15:00,33.15,33.0,1,-20.03
 17/12/2018 07:30:00,33.03,33.0,1,-20.94
 17/12/2018 07:45:00,32.94,33.0,1,-21.04
 17/12/2018 08:00:00,32.93,33.0,1,-21.35
 17/12/2018 08:15:00,32.7,33.0,1,-21.63
 17/12/2018 08:30:00,32.64,33.0,1,-21.94
 17/12/2018 08:45:00,32.61,33.0,1,-21.56
 17/12/2018 09:00:00,32.62,33.0,1,-21.02
 17/12/2018 09:15:00,32.63,33.0,1,-20.27
 17/12/2018 09:30:00,32.65,33.0,1,-19.87
 17/12/2018 09:45:00,32.72,33.0,1,-19.33
 17/12/2018 10:00:00,32.82,33.0,1,-18.12
 17/12/2018 10:15:00,32.89,33.0,1,-17.18
 17/12/2018 10:30:00,32.97,33.0,1,-16.29
 17/12/2018 10:45:00,33.02,33.0,1,-15.86
 17/12/2018 11:00:00,33.02,33.0,1,-15.28
 17/12/2018 11:15:00,33.01,33.0,1,-15.12
 17/12/2018 11:30:00,33.02,33.0,1,-13.89
 17/12/2018 11:45:00,33.09,33.0,1,-11.99
 17/12/2018 12:00:00,33.06,33.0,1,-12.31
 17/12/2018 12:15:00,33.02,33.0,1,-13.86
 17/12/2018 12:30:00,32.94,33.0,1,-14.87
 17/12/2018 12:45:00,32.91,33.0,1,-17.02
 17/12/2018 13:00:00,32.86,33.0,1,-18.11
 17/12/2018 13:15:00,32.92,33.0,1,-18.76
 17/12/2018 13:30:00,32.95,33.0,1,-18.54
 17/12/2018 13:45:00,32.92,33.0,1,-18.42
 17/12/2018 14:00:00,32.85,33.0,1,-19.15
 17/12/2018 14:15:00,32.82,33.0,1,-19.38
 17/12/2018 14:30:00,32.82,33.0,1,-19.36
 17/12/2018 14:45:00,32.79,33.0,1,-19.52
 17/12/2018 15:00:00,32.8,33.0,1,-19.76
 17/12/2018 15:15:00,32.8,33.0,1,-19.76
 17/12/2018 15:30:00,32.77,33.0,1,-19.76
 17/12/2018 15:45:00,32.65,33.0,1,-20.16
 17/12/2018 16:00:00,32.86,33.0,1,-20.94
 17/12/2018 16:15:00,33.03,33.0,1,-21.39
 17/12/2018 16:30:00,33.0,33.0,1,-21.73
 17/12/2018 16:45:00,33.05,33.0,1,-22.55
 17/12/2018 17:00:00,33.03,33.0,1,-22.46
 17/12/2018 17:15:00,33.04,33.0,1,-22.85
 17/12/2018 17:30:00,32.99,33.0,1,-22.95
 17/12/2018 17:45:00,32.96,33.0,1,-22.95
 17/12/2018 18:00:00,32.94,33.0,1,-22.95
 17/12/2018 18:15:00,32.98,33.0,1,-22.95
 17/12/2018 18:30:00,33.04,33.0,1,-22.95
 17/12/2018 18:45:00,33.1,33.0,1,-22.45
 17/12/2018 19:00:00,33.08,33.0,1,-22.2
 17/12/2018 19:15:00,33.06,33.0,1,-22.22
 17/12/2018 19:30:00,33.1,33.0,1,-21.3
 17/12/2018 19:45:00,33.04,33.0,1,-20.88
 17/12/2018 20:00:00,33.09,33.0,1,-20.43
 17/12/2018 20:15:00,33.04,33.0,1,-20.43
 17/12/2018 20:30:00,33.2,33.0,1,-20.15
 17/12/2018 20:45:00,33.32,33.0,1,-19.48
 17/12/2018 21:00:00,33.19,33.0,1,-18.59
 17/12/2018 21:15:00,33.01,33.0,1,-18.32
 17/12/2018 21:30:00,32.81,33.0,1,-17.92
 17/12/2018 21:45:00,32.86,33.0,1,-17.54
 17/12/2018 22:00:00,33.05,33.0,1,-17.03
 17/12/2018 22:15:00,33.07,33.0,1,-16.3
 17/12/2018 22:30:00,32.76,33.0,1,-15.29
 17/12/2018 22:45:00,32.85,33.0,1,-14.85
 17/12/2018 23:00:00,33.03,33.0,1,-14.24
 17/12/2018 23:15:00,33.02,33.0,1,-14.24
 17/12/2018 23:30:00,33.13,33.0,1,-13.89
 17/12/2018 23:45:00,33.21,33.0,1,-13.57
 18/12/2018 00:00:00,33.23,33.0,1,-13.65
 18/12/2018 00:15:00,32.99,33.0,1,-15.61
 18/12/2018 00:30:00,32.76,33.0,1,-15.75
 18/12/2018 00:45:00,32.7,33.0,1,-16.23
 18/12/2018 01:00:00,32.76,33.0,1,-16.25
 18/12/2018 01:15:00,32.93,33.0,1,-16.25
 18/12/2018 01:30:00,33.15,33.0,1,-16.05
 18/12/2018 01:45:00,33.2,33.0,1,-15.58
 18/12/2018 02:00:00,33.19,33.0,1,-15.58
 18/12/2018 02:15:00,33.15,33.0,1,-15.58
 18/12/2018 02:30:00,33.28,33.0,1,-15.58
 18/12/2018 02:45:00,33.28,33.0,1,-15.58
 18/12/2018 03:00:00,33.32,33.0,1,-15.11
 18/12/2018 03:15:00,33.28,33.0,1,-14.82
 18/12/2018 03:30:00,33.36,33.0,1,-14.24
 18/12/2018 03:45:00,33.37,33.0,1,-14.24
 18/12/2018 04:00:00,33.37,33.0,1,-14.08
 18/12/2018 04:15:00,33.19,33.0,1,-13.4
 18/12/2018 04:30:00,33.21,33.0,1,-13.4
 18/12/2018 04:45:00,33.18,33.0,1,-12.73
 18/12/2018 05:00:00,33.16,33.0,1,-12.73
 18/12/2018 05:15:00,33.2,33.0,1,-12.73
 18/12/2018 05:30:00,33.13,33.0,1,-13.24
 18/12/2018 05:45:00,32.95,33.0,1,-13.58
 18/12/2018 06:00:00,32.98,33.0,1,-14.16
 18/12/2018 06:15:00,32.87,33.0,1,-15.35
 18/12/2018 06:30:00,32.89,33.0,1,-16.4
 18/12/2018 06:45:00,32.75,33.0,1,-17.37
 18/12/2018 07:00:00,32.6,33.0,1,-18.51
 18/12/2018 07:15:00,32.95,33.0,1,-18.94
 18/12/2018 07:30:00,32.98,33.0,1,-19.72
 18/12/2018 07:45:00,32.92,33.0,1,-20.51
 18/12/2018 08:00:00,32.85,33.0,1,-21.27
 18/12/2018 08:15:00,32.77,33.0,1,-21.27
 18/12/2018 08:30:00,32.74,33.0,1,-21.83
 18/12/2018 08:45:00,32.76,33.0,1,-21.68
 18/12/2018 09:00:00,32.71,33.0,1,-21.44
 18/12/2018 09:15:00,32.61,33.0,1,-21.09
 18/12/2018 09:30:00,32.64,33.0,1,-20.77
 18/12/2018 09:45:00,32.76,33.0,1,-20.86
 18/12/2018 10:00:00,32.77,33.0,1,-19.61
 18/12/2018 10:15:00,32.83,33.0,1,-19.09
 18/12/2018 10:30:00,32.82,33.0,1,-18.76
 18/12/2018 10:45:00,32.82,33.0,1,-18.76
 18/12/2018 11:00:00,32.78,33.0,1,-18.96
 18/12/2018 11:15:00,32.75,33.0,1,-19.26
 18/12/2018 11:30:00,32.76,33.0,1,-19.26
 18/12/2018 11:45:00,32.71,33.0,1,-19.26
 18/12/2018 12:00:00,32.7,33.0,1,-19.26
 18/12/2018 12:15:00,32.67,33.0,1,-19.67
 18/12/2018 12:30:00,32.66,33.0,1,-19.76
 18/12/2018 12:45:00,32.74,33.0,1,-19.76
 18/12/2018 13:00:00,32.76,33.0,1,-19.55
 18/12/2018 13:15:00,32.88,33.0,1,-19.09
 18/12/2018 13:30:00,32.91,33.0,1,-19.09
 18/12/2018 13:45:00,32.88,33.0,1,-19.09
 18/12/2018 14:00:00,32.84,33.0,1,-19.09
 18/12/2018 14:15:00,32.83,33.0,1,-19.32
 18/12/2018 14:30:00,32.9,33.0,1,-21.4
 18/12/2018 14:45:00,32.97,33.0,1,-20.91
 18/12/2018 15:00:00,32.95,33.0,1,-20.43
 18/12/2018 15:15:00,32.98,33.0,1,-21.03
 18/12/2018 15:30:00,32.85,33.0,1,-21.1
 18/12/2018 15:45:00,32.82,33.0,1,-21.39
 18/12/2018 16:00:00,32.8,33.0,1,-21.92
 18/12/2018 16:15:00,32.65,33.0,1,-22.78
 18/12/2018 16:30:00,32.8,33.0,1,-23.28
 18/12/2018 16:45:00,32.87,33.0,1,-23.83
 18/12/2018 17:00:00,32.89,33.0,1,-24.83
 18/12/2018 17:15:00,32.95,33.0,1,-24.96
 18/12/2018 17:30:00,32.95,33.0,1,-24.96
 18/12/2018 17:45:00,33.04,33.0,1,-24.96
 18/12/2018 18:00:00,33.13,33.0,1,-24.42
 18/12/2018 18:15:00,33.15,33.0,1,-24.25
 18/12/2018 18:30:00,33.31,33.0,1,-23.16
 18/12/2018 18:45:00,33.28,33.0,1,-22.78
 18/12/2018 19:00:00,33.39,33.0,1,-22.52
 18/12/2018 19:15:00,33.01,33.0,1,-21.61
 18/12/2018 19:30:00,33.0,33.0,1,-21.61
 18/12/2018 19:45:00,32.77,33.0,1,-21.19
 18/12/2018 20:00:00,32.87,33.0,1,-20.94
 18/12/2018 20:15:00,32.86,33.0,1,-20.94
 18/12/2018 20:30:00,32.93,33.0,1,-20.29
