DateTime,Voltage,Setpoint_Voltage,VVC_ClosedLoop_Enabled,Real_Power
 18/12/2018 20:45:00,33.04,33.0,1,-19.62
 18/12/2018 21:00:00,33.11,33.0,1,-19.38
 18/12/2018 21:15:00,33.24,33.0,1,-18.92
 18/12/2018 21:30:00,33.31,33.0,1,-17.99
 18/12/2018 21:45:00,33.09,33.0,1,-17.44
 18/12/2018 22:00:00,32.91,33.0,1,-16.86
 18/12/2018 22:15:00,32.7,33.0,1,-16.22
 18/12/2018 22:30:00,32.78,33.0,1,-15.37
 18/12/2018 22:45:00,32.9,33.0,1,-14.82
 18/12/2018 23:00:00,32.99,33.0,1,-14.47
 18/12/2018 23:15:00,33.02,33.0,1,-14.24
 18/12/2018 23:30:00,33.07,33.0,1,-14.24
 18/12/2018 23:45:00,33.1,33.0,1,-14.11
 19/12/2018 00:00:00,33.16,33.0,1,-13.61
 19/12/2018 00:15:00,32.99,33.0,1,-15.47
 19/12/2018 00:30:00,33.0,33.0,1,-16.11
 19/12/2018 00:45:00,32.91,33.0,1,-16.51
 19/12/2018 01:00:00,32.93,33.0,1,-16.75
 19/12/2018 01:15:00,33.04,33.0,1,-16.61
 19/12/2018 01:30:00,33.12,33.0,1,-16.08
 19/12/2018 01:45:00,33.17,33.0,1,-16.08
 19/12/2018 02:00:00,33.11,33.0,1,-15.58
 19/12/2018 02:15:00,33.09,33.0,1,-15.93
 19/12/2018 02:30:00,33.14,33.0,1,-15.45
 19/12/2018 02:45:00,33.16,33.0,1,-15.41
 19/12/2018 03:00:00,33.25,33.0,1,-15.41
 19/12/2018 03:15:00,33.28,33.0,1,-15.38
 19/12/2018 03:30:00,33.33,33.0,1,-14.78
 19/12/2018 03:45:00,33.39,33.0,1,-14.24
 19/12/2018 04:00:00,33.26,33.0,1,-13.31
 19/12/2018 04:15:00,33.18,33.0,1,-13.07
 19/12/2018 04:30:00,33.21,33.0,1,-13.07
 19/12/2018 04:45:00,33.18,33.0,1,-13.07
 19/12/2018 05:00:00,33.16,33.0,1,-13.07
 19/12/2018 05:15:00,33.07,33.0,1,-13.49
 19/12/2018 05:30:00,33.12,33.0,1,-13.74
 19/12/2018 05:45:00,33.02,33.0,1,-13.75
 19/12/2018 06:00:00,32.94,33.0,1,-14.53
 19/12/2018 06:15:00,32.93,33.0,1,-16.23
 19/12/2018 06:30:00,32.93,33.0,1,-17.19
 19/12/2018 06:45:00,32.78,33.0,1,-18.08
 19/12/2018 07:00:00,32.78,33.0,1,-18.42
 19/12/2018 07:15:00,32.65,33.0,1,-18.78
 19/12/2018 07:30:00,32.87,33.0,1,-19.76
 19/12/2018 07:45:00,32.71,33.0,1,-21.2
 19/12/2018 08:00:00,32.8,33.0,1,-21.61
 19/12/2018 08:15:00,32.72,33.0,1,-21.61
 19/12/2018 08:30:00,32.7,33.0,1,-21.61
 19/12/2018 08:45:00,32.64,33.0,1,-21.46
 19/12/2018 09:00:00,32.71,33.0,1,-21.1
 19/12/2018 09:15:00,32.67,33.0,1,-21.1
 19/12/2018 09:30:00,32.7,33.0,1,-21.1
 19/12/2018 09:45:00,32.8,33.0,1,-20.29
 19/12/2018 10:00:00,32.96,33.0,1,-17.15
 19/12/2018 10:15:00,33.13,33.0,1,-15.29
 19/12/2018 10:30:00,33.14,33.0,1,-14.46
 19/12/2018 10:45:00,33.13,33.0,1,-13.96
 19/12/2018 11:00:00,33.2,33.0,1,-13.24
 19/12/2018 11:15:00,33.18,33.0,1,-13.62
 19/12/2018 11:30:00,33.15,33.0,1,-15.09
 19/12/2018 11:45:00,33.17,33.0,1,-16.0
 19/12/2018 12:00:00,33.21,33.0,1,-16.48
 19/12/2018 12:15:00,33.17,33.0,1,-16.25
 19/12/2018 12:30:00,33.17,33.0,1,-16.69
 19/12/2018 12:45:00,33.25,33.0,1,-17.11
 19/12/2018 13:00:00,33.25,33.0,1,-16.62
 19/12/2018 13:15:00,33.3,33.0,1,-13.76
 19/12/2018 13:30:00,33.27,33.0,1,-14.61
 19/12/2018 13:45:00,33.28,33.0,1,-15.93
 19/12/2018 14:00:00,33.15,33.0,1,-16.42
 19/12/2018 14:15:00,33.07,33.0,1,-17.0
 19/12/2018 14:30:00,32.99,33.0,1,-18.0
 19/12/2018 14:45:00,32.92,33.0,1,-18.42
 19/12/2018 15:00:00,32.92,33.0,1,-18.38
 19/12/2018 15:15:00,32.89,33.0,1,-18.3
 19/12/2018 15:30:00,32.93,33.0,1,-18.76
 19/12/2018 15:45:00,32.85,33.0,1,-19.23
 19/12/2018 16:00:00,32.8,33.0,1,-19.43
 19/12/2018 16:15:00,32.83,33.0,1,-20.14
 19/12/2018 16:30:00,32.7,33.0,1,-20.84
 19/12/2018 16:45:00,32.8,33.0,1,-21.85
 19/12/2018 17:00:00,32.78,33.0,1,-22.44
 19/12/2018 17:15:00,32.8,33.0,1,-22.44
 19/12/2018 17:30:00,32.83,33.0,1,-22.44
 19/12/2018 17:45:00,32.86,33.0,1,-22.44
 19/12/2018 18:00:00,32.89,33.0,1,-22.44
 19/12/2018 18:15:00,32.9,33.0,1,-22.61
 19/12/2018 18:30:00,32.98,33.0,1,-22.61
 19/12/2018 18:45:00,33.01,33.0,1,-22.51
 19/12/2018 19:00:00,32.95,33.0,1,-21.94
 19/12/2018 19:15:00,33.01,33.0,1,-21.94
 19/12/2018 19:30:00,32.96,33.0,1,-21.32
 19/12/2018 19:45:00,33.08,33.0,1,-21.27
 19/12/2018 20:00:00,32.93,33.0,1,-20.66
 19/12/2018 20:15:00,32.95,33.0,1,-20.6
 19/12/2018 20:30:00,33.04,33.0,1,-20.15
 19/12/2018 20:45:00,32.99,33.0,1,-19.6
 19/12/2018 21:00:00,32.94,33.0,1,-19.17
 19/12/2018 21:15:00,32.9,33.0,1,-18.55
 19/12/2018 21:30:00,33.04,33.0,1,-17.85
 19/12/2018 21:45:00,33.3,33.0,1,-17.25
 19/12/2018 22:00:00,33.4,33.0,1,-16.46
 19/12/2018 22:15:00,33.18,33.0,1,-15.58
 19/12/2018 22:30:00,33.2,33.0,1,-15.08
 19/12/2018 22:45:00,33.21,33.0,1,-14.3
 19/12/2018 23:00:00,33.12,33.0,1,-13.9
 19/12/2018 23:15:00,33.18,33.0,1,-13.9
 19/12/2018 23:30:00,33.17,33.0,1,-13.9
 19/12/2018 23:45:00,33.09,33.0,1,-13.85
 20/12/2018 00:00:00,33.15,33.0,1,-13.52
 20/12/2018 00:15:00,32.98,33.0,1,-15.43
 20/12/2018 00:30:00,32.95,33.0,1,-16.1
 20/12/2018 00:45:00,32.88,33.0,1,-16.42
 20/12/2018 01:00:00,32.92,33.0,1,-16.42
 20/12/2018 01:15:00,32.94,33.0,1,-16.13
 20/12/2018 01:30:00,32.96,33.0,1,-15.75
 20/12/2018 01:45:00,33.05,33.0,1,-15.75
 20/12/2018 02:00:00,33.12,33.0,1,-15.75
 20/12/2018 02:15:00,33.11,33.0,1,-15.75
 20/12/2018 02:30:00,33.11,33.0,1,-15.75
 20/12/2018 02:45:00,33.16,33.0,1,-15.35
 20/12/2018 03:00:00,33.22,33.0,1,-15.08
 20/12/2018 03:15:00,33.25,33.0,1,-15.07
 20/12/2018 03:30:00,33.33,33.0,1,-14.5
 20/12/2018 03:45:00,33.39,33.0,1,-13.9
 20/12/2018 04:00:00,33.41,33.0,1,-13.9
 20/12/2018 04:15:00,33.4,33.0,1,-13.9
 20/12/2018 04:30:00,33.38,33.0,1,-13.9
 20/12/2018 04:45:00,33.4,33.0,1,-13.46
 20/12/2018 05:00:00,33.42,33.0,1,-13.4
 20/12/2018 05:15:00,33.29,33.0,1,-13.4
 20/12/2018 05:30:00,33.23,33.0,1,-13.9
 20/12/2018 05:45:00,33.17,33.0,1,-14.07
 20/12/2018 06:00:00,33.19,33.0,1,-14.46
 20/12/2018 06:15:00,33.05,33.0,1,-15.51
 20/12/2018 06:30:00,32.84,33.0,1,-16.45
 20/12/2018 06:45:00,32.73,33.0,1,-17.19
 20/12/2018 07:00:00,32.65,33.0,1,-18.1
 20/12/2018 07:15:00,32.81,33.0,1,-19.02
 20/12/2018 07:30:00,32.84,33.0,1,-19.76
 20/12/2018 07:45:00,32.65,33.0,1,-20.19
 20/12/2018 08:00:00,33.09,33.0,1,-20.94
 20/12/2018 08:15:00,33.08,33.0,1,-21.1
 20/12/2018 08:30:00,33.1,33.0,1,-21.1
 20/12/2018 08:45:00,33.1,33.0,1,-21.0
 20/12/2018 09:00:00,33.31,33.0,1,-20.12
 20/12/2018 09:15:00,33.37,33.0,1,-19.2
 20/12/2018 09:30:00,33.39,33.0,1,-18.04
 20/12/2018 09:45:00,33.2,33.0,1,-16.8
 20/12/2018 10:00:00,33.04,33.0,1,-16.1
 20/12/2018 10:15:00,33.19,33.0,1,-16.42
 20/12/2018 10:30:00,33.07,33.0,1,-17.21
 20/12/2018 10:45:00,33.03,33.0,1,-14.9
 20/12/2018 11:00:00,33.09,33.0,1,-14.29
 20/12/2018 11:15:00,33.14,33.0,1,-13.34
 20/12/2018 11:30:00,33.14,33.0,1,-14.41
 20/12/2018 11:45:00,33.24,33.0,1,-15.06
 20/12/2018 12:00:00,33.22,33.0,1,-15.47
 20/12/2018 12:15:00,33.17,33.0,1,-17.08
 20/12/2018 12:30:00,33.11,32.99,2,-17.71
 20/12/2018 12:45:00,33.1,32.97,2,-17.27
 20/12/2018 13:00:00,32.36,32.16,2,-17.55
 20/12/2018 13:15:00,32.09,31.84,2,-17.92
 20/12/2018 13:30:00,32.07,31.84,2,-16.92
 20/12/2018 13:45:00,32.11,31.84,2,-14.97
 20/12/2018 14:00:00,32.05,31.84,2,-15.61
 20/12/2018 14:15:00,32.0,31.84,2,-14.44
 20/12/2018 14:30:00,31.89,31.85,2,-16.92
 20/12/2018 14:45:00,32.39,32.44,2,-18.78
 20/12/2018 15:00:00,32.39,32.38,2,-18.79
 20/12/2018 15:15:00,32.35,32.27,2,-18.5
 20/12/2018 15:30:00,32.4,32.27,2,-18.15
 20/12/2018 15:45:00,32.32,32.27,2,-19.02
 20/12/2018 16:00:00,32.24,31.97,2,-19.49
 20/12/2018 16:15:00,32.19,31.9,2,-20.35
 20/12/2018 16:30:00,32.11,31.88,2,-21.18
 20/12/2018 16:45:00,32.15,31.88,2,-22.11
 20/12/2018 17:00:00,32.31,31.88,2,-22.48
 20/12/2018 17:15:00,32.31,31.88,2,-22.75
 20/12/2018 17:30:00,32.13,31.88,2,-22.11
 20/12/2018 17:45:00,32.14,31.88,2,-22.11
 20/12/2018 18:00:00,32.04,31.88,2,-22.11
 20/12/2018 18:15:00,31.87,31.88,2,-22.11
 20/12/2018 18:30:00,31.95,31.88,2,-22.11
 20/12/2018 18:45:00,31.98,31.88,2,-22.03
 20/12/2018 19:00:00,32.0,31.88,2,-21.44
 20/12/2018 19:15:00,32.03,32.11,2,-21.38
 20/12/2018 19:30:00,32.1,32.46,2,-20.94
 20/12/2018 19:45:00,32.06,32.47,2,-20.32
 20/12/2018 20:00:00,32.81,33.06,2,-20.18
 20/12/2018 20:15:00,32.97,33.2,2,-19.86
 20/12/2018 20:30:00,33.07,33.2,2,-19.43
 20/12/2018 20:45:00,33.17,33.2,2,-18.82
 20/12/2018 21:00:00,33.07,33.03,2,-18.37
 20/12/2018 21:15:00,32.32,32.24,2,-17.87
 20/12/2018 21:30:00,32.45,32.24,2,-17.77
 20/12/2018 21:45:00,32.64,32.25,2,-17.25
 20/12/2018 22:00:00,32.65,32.75,1,-17.03
 20/12/2018 22:15:00,32.89,33.0,1,-16.33
 20/12/2018 22:30:00,33.05,33.0,1,-15.75
 20/12/2018 22:45:00,33.14,33.0,1,-15.37
 20/12/2018 23:00:00,33.21,33.0,1,-14.6
 20/12/2018 23:15:00,33.16,33.0,1,-14.41
 20/12/2018 23:30:00,33.26,33.0,1,-14.02
 20/12/2018 23:45:00,33.29,33.0,1,-13.9
 21/12/2018 00:00:00,33.29,33.0,1,-13.97
 21/12/2018 00:15:00,33.09,33.0,1,-15.77
 21/12/2018 00:30:00,33.08,33.0,1,-16.41
 21/12/2018 00:45:00,33.16,33.0,1,-16.58
 21/12/2018 01:00:00,33.24,33.0,1,-16.58
 21/12/2018 01:15:00,33.22,33.0,1,-16.47
 21/12/2018 01:30:00,33.24,33.0,1,-15.91
 21/12/2018 01:45:00,33.33,33.0,1,-15.91
 21/12/2018 02:00:00,33.39,33.0,1,-15.91
 21/12/2018 02:15:00,33.42,33.0,1,-15.91
 21/12/2018 02:30:00,33.42,33.0,1,-15.4
 21/12/2018 02:45:00,33.32,33.0,1,-15.24
 21/12/2018 03:00:00,33.38,33.0,1,-15.06
 21/12/2018 03:15:00,33.4,33.0,1,-14.74
 21/12/2018 03:30:00,33.44,33.0,1,-14.49
 21/12/2018 03:45:00,33.46,33.0,1,-14.0
 21/12/2018 04:00:00,33.28,33.0,1,-13.22
 21/12/2018 04:15:00,32.99,33.0,1,-12.9
 21/12/2018 04:30:00,33.02,33.0,1,-12.9
 21/12/2018 04:45:00,33.03,33.0,1,-12.9
 21/12/2018 05:00:00,33.0,33.0,1,-12.9
 21/12/2018 05:15:00,32.9,33.0,1,-13.06
 21/12/2018 05:30:00,32.92,33.0,1,-13.57
 21/12/2018 05:45:00,32.81,33.0,1,-13.57
 21/12/2018 06:00:00,32.92,33.0,1,-14.26
 21/12/2018 06:15:00,32.82,33.0,1,-14.99
 21/12/2018 06:30:00,32.72,33.0,1,-15.4
 21/12/2018 06:45:00,32.64,33.0,1,-16.43
 21/12/2018 07:00:00,32.86,33.0,1,-17.09
 21/12/2018 07:15:00,32.88,33.0,1,-17.55
 21/12/2018 07:30:00,32.8,33.0,1,-18.03
 21/12/2018 07:45:00,32.69,33.0,1,-18.53
 21/12/2018 08:00:00,32.59,33.0,1,-19.02
 21/12/2018 08:15:00,32.82,33.0,1,-19.09
 21/12/2018 08:30:00,32.81,33.0,1,-19.27
 21/12/2018 08:45:00,32.79,33.0,1,-19.76
 21/12/2018 09:00:00,32.84,33.0,1,-19.72
 21/12/2018 09:15:00,32.83,33.0,1,-19.17
 21/12/2018 09:30:00,32.8,33.0,1,-19.6
 21/12/2018 09:45:00,32.83,33.0,1,-19.6
 21/12/2018 10:00:00,32.8,33.0,1,-19.6
 21/12/2018 10:15:00,32.81,33.0,1,-19.08
 21/12/2018 10:30:00,32.85,33.0,1,-17.74
 21/12/2018 10:45:00,32.95,33.0,1,-16.7
 21/12/2018 11:00:00,33.03,33.0,1,-15.71
 21/12/2018 11:15:00,33.14,33.0,1,-15.59
 21/12/2018 11:30:00,33.07,33.0,1,-15.49
 21/12/2018 11:45:00,33.05,33.0,1,-14.69
 21/12/2018 12:00:00,33.12,33.0,1,-12.75
 21/12/2018 12:15:00,33.11,33.0,1,-12.93
 21/12/2018 12:30:00,33.18,33.0,1,-12.38
 21/12/2018 12:45:00,33.16,33.0,1,-13.63
 21/12/2018 13:00:00,33.19,33.0,1,-13.54
 21/12/2018 13:15:00,33.25,33.0,1,-14.04
 21/12/2018 13:30:00,33.27,33.0,1,-14.0
 21/12/2018 13:45:00,33.2,33.0,1,-14.84
 21/12/2018 14:00:00,33.16,33.0,1,-16.5
 21/12/2018 14:15:00,33.11,33.0,1,-16.86
 21/12/2018 14:30:00,33.09,33.0,1,-17.18
 21/12/2018 14:45:00,33.12,33.0,1,-16.58
 21/12/2018 15:00:00,33.13,33.0,1,-17.14
 21/12/2018 15:15:00,33.08,33.0,1,-16.26
 21/12/2018 15:30:00,33.06,33.0,1,-16.78
 21/12/2018 15:45:00,32.91,33.0,1,-17.47
 21/12/2018 16:00:00,32.82,33.0,1,-18.13
 21/12/2018 16:15:00,32.74,33.0,1,-18.62
 21/12/2018 16:30:00,32.72,33.0,1,-19.45
 21/12/2018 16:45:00,33.43,33.0,1,-20.7
 21/12/2018 17:00:00,33.07,33.0,1,-20.67
 21/12/2018 17:15:00,32.97,33.0,1,-21.06
 21/12/2018 17:30:00,32.89,33.0,1,-21.44
 21/12/2018 17:45:00,32.85,33.0,1,-21.44
 21/12/2018 18:00:00,32.93,33.0,1,-21.78
 21/12/2018 18:15:00,32.81,33.0,1,-21.92
 21/12/2018 18:30:00,32.86,33.0,1,-21.45
 21/12/2018 18:45:00,32.82,33.0,1,-20.78
 21/12/2018 19:00:00,32.81,33.0,1,-20.77
 21/12/2018 19:15:00,32.73,33.0,1,-20.62
 21/12/2018 19:30:00,32.82,33.0,1,-20.1
 21/12/2018 19:45:00,32.92,33.0,1,-19.87
 21/12/2018 20:00:00,32.95,33.0,1,-19.31
 21/12/2018 20:15:00,32.93,33.0,1,-18.89
 21/12/2018 20:30:00,33.1,33.0,1,-18.26
 21/12/2018 20:45:00,33.16,33.0,1,-18.05
 21/12/2018 21:00:00,33.23,33.0,1,-17.76
 21/12/2018 21:15:00,33.32,33.0,1,-17.36
 21/12/2018 21:30:00,33.31,33.0,1,-16.87
 21/12/2018 21:45:00,33.38,33.0,1,-16.37
 21/12/2018 22:00:00,33.4,33.0,1,-15.75
 21/12/2018 22:15:00,33.41,33.0,1,-15.16
 21/12/2018 22:30:00,33.12,33.0,1,-14.46
 21/12/2018 22:45:00,33.08,33.0,1,-14.31
 21/12/2018 23:00:00,33.08,33.0,1,-13.9
 21/12/2018 23:15:00,33.08,33.0,1,-13.9
 21/12/2018 23:30:00,33.13,33.0,1,-13.57
 21/12/2018 23:45:00,33.17,33.0,1,-13.23
 22/12/2018 00:00:00,33.14,33.0,1,-13.26
 22/12/2018 00:15:00,32.8,33.0,1,-15.16
 22/12/2018 00:30:00,32.82,33.0,1,-15.75
 22/12/2018 00:45:00,32.7,33.0,1,-15.75
 22/12/2018 01:00:00,32.73,33.0,1,-15.75
 22/12/2018 01:15:00,32.82,33.0,1,-15.48
 22/12/2018 01:30:00,32.91,33.0,1,-15.08
 22/12/2018 01:45:00,33.02,33.0,1,-15.08
 22/12/2018 02:00:00,33.06,33.0,1,-14.73
 22/12/2018 02:15:00,32.92,33.0,1,-14.41
 22/12/2018 02:30:00,32.98,33.0,1,-14.41
 22/12/2018 02:45:00,33.03,33.0,1,-14.41
 22/12/2018 03:00:00,33.12,33.0,1,-14.41
 22/12/2018 03:15:00,33.1,33.0,1,-14.41
 22/12/2018 03:30:00,33.18,33.0,1,-13.91
 22/12/2018 03:45:00,33.19,33.0,1,-13.67
 22/12/2018 04:00:00,33.29,33.0,1,-13.07
 22/12/2018 04:15:00,33.32,33.0,1,-13.07
 22/12/2018 04:30:00,33.33,33.0,1,-12.44
 22/12/2018 04:45:00,33.33,33.0,1,-12.4
 22/12/2018 05:00:00,33.36,33.0,1,-12.4
 22/12/2018 05:15:00,33.3,33.0,1,-12.4
 22/12/2018 05:30:00,33.3,33.0,1,-12.4
 22/12/2018 05:45:00,33.22,33.0,1,-12.55
 22/12/2018 06:00:00,33.09,33.0,1,-13.07
 22/12/2018 06:15:00,32.94,33.0,1,-13.33
 22/12/2018 06:30:00,32.98,33.0,1,-13.74
 22/12/2018 06:45:00,33.07,33.0,1,-14.18
 22/12/2018 07:00:00,33.03,33.0,1,-14.88
 22/12/2018 07:15:00,32.92,33.0,1,-14.91
 22/12/2018 07:30:00,32.8,33.0,1,-14.91
 22/12/2018 07:45:00,32.74,33.0,1,-15.0
 22/12/2018 08:00:00,32.6,33.0,1,-15.41
 22/12/2018 08:15:00,32.81,33.0,1,-15.79
 22/12/2018 08:30:00,33.2,33.0,1,-16.47
 22/12/2018 08:45:00,33.23,33.0,1,-16.75
 22/12/2018 09:00:00,33.24,33.0,1,-16.75
 22/12/2018 09:15:00,33.24,33.0,1,-16.75
 22/12/2018 09:30:00,33.37,33.0,1,-16.52
 22/12/2018 09:45:00,33.4,33.0,1,-15.8
 22/12/2018 10:00:00,33.42,33.0,1,-15.82
 22/12/2018 10:15:00,33.37,33.0,1,-15.75
 22/12/2018 10:30:00,33.37,33.0,1,-16.25
 22/12/2018 10:45:00,33.43,33.0,1,-16.23
 22/12/2018 11:00:00,33.23,33.0,1,-14.96
 22/12/2018 11:15:00,33.18,33.0,1,-14.72
 22/12/2018 11:30:00,33.21,33.0,1,-13.95
 22/12/2018 11:45:00,33.03,33.0,1,-14.32
 22/12/2018 12:00:00,33.03,33.0,1,-14.17
 22/12/2018 12:15:00,33.0,33.0,1,-15.19
 22/12/2018 12:30:00,33.02,33.0,1,-14.87
 22/12/2018 12:45:00,33.14,33.0,1,-14.46
 22/12/2018 13:00:00,33.12,33.0,1,-14.39
 22/12/2018 13:15:00,33.18,33.0,1,-14.37
 22/12/2018 13:30:00,33.17,33.0,1,-14.74
 22/12/2018 13:45:00,33.17,33.0,1,-14.56
 22/12/2018 14:00:00,33.23,33.0,1,-14.24
 22/12/2018 14:15:00,33.24,33.0,1,-13.92
 22/12/2018 14:30:00,33.26,33.0,1,-13.84
 22/12/2018 14:45:00,33.2,33.0,1,-14.41
 22/12/2018 15:00:00,33.19,33.0,1,-15.01
 22/12/2018 15:15:00,33.18,33.0,1,-15.08
 22/12/2018 15:30:00,33.18,33.0,1,-15.58
 22/12/2018 15:45:00,33.15,33.0,1,-15.75
 22/12/2018 16:00:00,33.02,33.0,1,-15.84
 22/12/2018 16:15:00,32.86,33.0,1,-16.65
 22/12/2018 16:30:00,32.77,33.0,1,-17.29
 22/12/2018 16:45:00,32.64,33.0,1,-18.41
 22/12/2018 17:00:00,32.76,33.0,1,-19.01
 22/12/2018 17:15:00,32.91,33.0,1,-19.93
 22/12/2018 17:30:00,32.89,33.0,1,-20.51
 22/12/2018 17:45:00,32.89,33.0,1,-20.6
 22/12/2018 18:00:00,32.91,33.0,1,-20.6
 22/12/2018 18:15:00,32.79,33.0,1,-20.6
 22/12/2018 18:30:00,32.85,33.0,1,-20.06
 22/12/2018 18:45:00,32.93,33.0,1,-19.93
 22/12/2018 19:00:00,32.93,33.0,1,-19.58
 22/12/2018 19:15:00,32.83,33.0,1,-19.26
 22/12/2018 19:30:00,32.88,33.0,1,-19.03
 22/12/2018 19:45:00,32.91,33.0,1,-18.2
 22/12/2018 20:00:00,32.96,33.0,1,-17.92
 22/12/2018 20:15:00,33.04,33.0,1,-17.67
 22/12/2018 20:30:00,33.16,33.0,1,-17.09
 22/12/2018 20:45:00,33.24,33.0,1,-16.58
 22/12/2018 21:00:00,33.23,33.0,1,-16.58
 22/12/2018 21:15:00,33.27,33.0,1,-15.95
 22/12/2018 21:30:00,33.4,33.0,1,-15.55
 22/12/2018 21:45:00,33.33,33.0,1,-14.99
 22/12/2018 22:00:00,33.39,33.0,1,-14.57
 22/12/2018 22:15:00,33.34,33.0,1,-13.69
 22/12/2018 22:30:00,33.07,33.0,1,-13.23
 22/12/2018 22:45:00,33.11,33.0,1,-13.23
 22/12/2018 23:00:00,33.15,33.0,1,-12.76
 22/12/2018 23:15:00,33.05,33.0,1,-12.73
 22/12/2018 23:30:00,33.1,33.0,1,-12.73
 22/12/2018 23:45:00,33.14,33.0,1,-12.73
 23/12/2018 00:00:00,33.17,33.0,1,-12.74
 23/12/2018 00:15:00,32.9,33.0,1,-14.51
 23/12/2018 00:30:00,32.87,33.0,1,-14.74
 23/12/2018 00:45:00,32.85,33.0,1,-14.74
 23/12/2018 01:00:00,32.88,33.0,1,-14.74
 23/12/2018 01:15:00,32.94,33.0,1,-14.74
 23/12/2018 01:30:00,33.0,33.0,1,-14.74
 23/12/2018 01:45:00,33.1,33.0,1,-14.07
 23/12/2018 02:00:00,33.14,33.0,1,-14.07
 23/12/2018 02:15:00,33.13,33.0,1,-14.07
 23/12/2018 02:30:00,33.2,33.0,1,-14.07
 23/12/2018 02:45:00,33.27,33.0,1,-13.94
 23/12/2018 03:00:00,33.33,33.0,1,-13.4
 23/12/2018 03:15:00,33.37,33.0,1,-12.96
 23/12/2018 03:30:00,33.41,33.0,1,-12.73
 23/12/2018 03:45:00,33.43,33.0,1,-12.29
 23/12/2018 04:00:00,33.45,33.0,1,-12.03
 23/12/2018 04:15:00,33.21,33.0,1,-11.39
 23/12/2018 04:30:00,33.12,33.0,1,-11.39
 23/12/2018 04:45:00,32.99,33.0,1,-11.39
 23/12/2018 05:00:00,32.97,33.0,1,-11.39
 23/12/2018 05:15:00,33.0,33.0,1,-11.39
 23/12/2018 05:30:00,33.03,33.0,1,-11.39
 23/12/2018 05:45:00,33.02,33.0,1,-11.39
 23/12/2018 06:00:00,33.03,33.0,1,-11.39
 23/12/2018 06:15:00,33.0,33.0,1,-11.78
 23/12/2018 06:30:00,32.98,33.0,1,-12.07
 23/12/2018 06:45:00,32.91,33.0,1,-12.4
 23/12/2018 07:00:00,32.85,33.0,1,-12.4
 23/12/2018 07:15:00,32.78,33.0,1,-12.4
 23/12/2018 07:30:00,32.72,33.0,1,-12.53
 23/12/2018 07:45:00,32.71,33.0,1,-12.9
 23/12/2018 08:00:00,32.63,33.0,1,-13.51
 23/12/2018 08:15:00,32.63,33.0,1,-13.57
 23/12/2018 08:30:00,32.85,33.0,1,-14.26
 23/12/2018 08:45:00,32.83,33.0,1,-15.08
 23/12/2018 09:00:00,32.71,33.0,1,-15.08
 23/12/2018 09:15:00,32.65,33.0,1,-15.66
 23/12/2018 09:30:00,32.61,33.0,1,-15.75
 23/12/2018 09:45:00,32.61,33.0,1,-15.75
 23/12/2018 10:00:00,32.59,33.0,1,-15.75
 23/12/2018 10:15:00,32.86,33.0,1,-15.75
 23/12/2018 10:30:00,32.87,33.0,1,-15.75
 23/12/2018 10:45:00,32.91,33.0,1,-15.75
 23/12/2018 11:00:00,32.92,33.0,1,-15.75
 23/12/2018 11:15:00,32.92,33.0,1,-15.75
 23/12/2018 11:30:00,32.92,33.0,1,-15.75
 23/12/2018 11:45:00,32.95,33.0,1,-15.75
 23/12/2018 12:00:00,32.95,33.0,1,-15.75
 23/12/2018 12:15:00,33.0,33.0,1,-16.08
 23/12/2018 12:30:00,33.0,33.0,1,-16.42
 23/12/2018 12:45:00,33.0,33.0,1,-16.42
 23/12/2018 13:00:00,33.0,33.0,1,-16.42
 23/12/2018 13:15:00,33.04,33.0,1,-16.18
 23/12/2018 13:30:00,33.08,33.0,1,-15.75
 23/12/2018 13:45:00,33.09,33.0,1,-15.75
 23/12/2018 14:00:00,33.11,33.0,1,-15.29
 23/12/2018 14:15:00,33.12,33.0,1,-15.24
 23/12/2018 14:30:00,33.14,33.0,1,-15.24
 23/12/2018 14:45:00,33.13,33.0,1,-15.24
 23/12/2018 15:00:00,33.1,33.0,1,-15.56
 23/12/2018 15:15:00,33.09,33.0,1,-15.91
 23/12/2018 15:30:00,33.12,33.0,1,-15.91
 23/12/2018 15:45:00,33.07,33.0,1,-16.02
 23/12/2018 16:00:00,32.98,33.0,1,-16.75
 23/12/2018 16:15:00,32.87,33.0,1,-17.15
 23/12/2018 16:30:00,32.85,33.0,1,-18.02
 23/12/2018 16:45:00,33.0,33.0,1,-19.06
 23/12/2018 17:00:00,32.95,33.0,1,-19.76
 23/12/2018 17:15:00,32.89,33.0,1,-20.25
 23/12/2018 17:30:00,32.88,33.0,1,-20.43
 23/12/2018 17:45:00,32.89,33.0,1,-20.43
 23/12/2018 18:00:00,32.87,33.0,1,-20.36
 23/12/2018 18:15:00,32.88,33.0,1,-19.93
 23/12/2018 18:30:00,32.97,33.0,1,-19.39
 23/12/2018 18:45:00,33.05,33.0,1,-19.26
 23/12/2018 19:00:00,33.12,33.0,1,-18.6
 23/12/2018 19:15:00,33.16,33.0,1,-18.4
 23/12/2018 19:30:00,33.23,33.0,1,-18.09
 23/12/2018 19:45:00,33.31,33.0,1,-17.47
 23/12/2018 20:00:00,33.21,33.0,1,-17.23
 23/12/2018 20:15:00,33.12,33.0,1,-16.92
 23/12/2018 20:30:00,33.2,33.0,1,-16.58
 23/12/2018 20:45:00,33.23,33.0,1,-16.16
 23/12/2018 21:00:00,33.29,33.0,1,-15.86
 23/12/2018 21:15:00,33.2,33.0,1,-15.41
 23/12/2018 21:30:00,33.34,33.0,1,-15.19
 23/12/2018 21:45:00,33.37,33.0,1,-15.08
 23/12/2018 22:00:00,33.44,33.0,1,-14.3
 23/12/2018 22:15:00,33.19,33.0,1,-13.32
 23/12/2018 22:30:00,33.15,33.0,1,-13.07
 23/12/2018 22:45:00,33.17,33.0,1,-12.7
 23/12/2018 23:00:00,33.26,33.0,1,-12.56
 23/12/2018 23:15:00,33.25,33.0,1,-12.56
 23/12/2018 23:30:00,33.24,33.0,1,-12.56
 23/12/2018 23:45:00,33.22,33.0,1,-12.13
 24/12/2018 00:00:00,33.24,33.0,1,-11.97
 24/12/2018 00:00:00,33.24,33.0,1,-11.97
 24/12/2018 00:15:00,33.06,33.0,1,-13.71
 24/12/2018 00:30:00,33.06,33.0,1,-13.74
 24/12/2018 00:45:00,33.06,33.0,1,-13.74
 24/12/2018 01:00:00,33.06,33.0,1,-13.74
 24/12/2018 01:15:00,33.06,33.0,1,-13.74
 24/12/2018 01:30:00,33.06,33.0,1,-13.74
 24/12/2018 01:45:00,33.06,33.0,1,-13.74
 24/12/2018 02:00:00,33.06,33.0,1,-13.74
 24/12/2018 02:15:00,33.06,33.0,1,-13.74
 24/12/2018 02:30:00,33.06,33.0,1,-13.74
 24/12/2018 02:45:00,33.06,33.0,1,-13.74
 24/12/2018 03:00:00,33.06,33.0,1,-13.74
 24/12/2018 03:15:00,33.06,33.0,1,-13.74
 24/12/2018 03:30:00,33.06,33.0,1,-13.74
 24/12/2018 03:45:00,33.06,33.0,1,-13.74
 24/12/2018 04:00:00,33.06,33.0,1,-13.74
 24/12/2018 04:15:00,33.06,33.0,1,-13.74
 24/12/2018 04:30:00,33.06,33.0,1,-13.74
 24/12/2018 04:45:00,33.06,33.0,1,-13.74
 24/12/2018 05:00:00,33.06,33.0,1,-13.74
 24/12/2018 05:15:00,33.06,33.0,1,-13.74
 24/12/2018 05:30:00,33.06,33.0,1,-13.74
 24/12/2018 05:45:00,33.06,33.0,1,-13.74
 24/12/2018 06:00:00,33.06,33.0,1,-13.74
 24/12/2018 06:15:00,33.06,33.0,1,-13.74
 24/12/2018 06:30:00,33.06,33.0,1,-13.74
 24/12/2018 06:45:00,33.06,33.0,1,-13.74
 24/12/2018 07:00:00,33.06,33.0,1,-13.74
 24/12/2018 07:15:00,33.06,33.0,1,-13.74
 24/12/2018 07:30:00,33.06,33.0,1,-13.74
 24/12/2018 07:45:00,33.06,33.0,1,-13.74
 24/12/2018 08:00:00,33.06,33.0,1,-13.74
 24/12/2018 08:15:00,33.06,33.0,1,-13.74
 24/12/2018 08:30:00,33.06,33.0,1,-13.74
 24/12/2018 08:45:00,33.06,33.0,1,-13.74
 24/12/2018 09:00:00,33.06,33.0,1,-13.74
 24/12/2018 09:15:00,33.06,33.0,1,-13.74
 24/12/2018 09:30:00,33.06,33.0,1,-13.74
 24/12/2018 09:45:00,33.06,33.0,1,-13.74
 24/12/2018 10:00:00,33.06,33.0,1,-13.74
 24/12/2018 10:15:00,33.06,33.0,1,-13.74
 24/12/2018 10:30:00,33.06,33.0,1,-13.74
 24/12/2018 10:45:00,33.06,33.0,1,-13.74
 24/12/2018 11:00:00,33.06,33.0,1,-13.74
 24/12/2018 11:15:00,33.06,33.0,1,-13.74
 24/12/2018 11:30:00,33.06,33.0,1,-13.74
 24/12/2018 11:45:00,33.06,33.0,1,-13.74
 24/12/2018 12:00:00,33.06,33.0,1,-13.74
 24/12/2018 12:15:00,33.06,33.0,1,-13.74
 24/12/2018 12:30:00,33.06,33.0,1,-13.74
 24/12/2018 12:45:00,33.06,33.0,1,-13.74
 24/12/2018 13:00:00,33.06,33.0,1,-13.74
 24/12/2018 13:15:00,33.06,33.0,1,-13.74
 24/12/2018 13:30:00,33.06,33.0,1,-13.74
 24/12/2018 13:45:00,33.06,33.0,1,-13.74
 24/12/2018 14:00:00,33.06,33.0,1,-13.74
 24/12/2018 14:15:00,33.06,33.0,1,-13.74
 24/12/2018 14:30:00,33.06,33.0,1,-13.74
 24/12/2018 14:45:00,33.06,33.0,1,-13.74
 24/12/2018 15:00:00,33.06,33.0,1,-13.74
 24/12/2018 15:15:00,33.06,33.0,1,-13.74
 24/12/2018 15:30:00,33.06,33.0,1,-13.74
 24/12/2018 15:45:00,33.06,33.0,1,-13.74
 24/12/2018 16:00:00,33.06,33.0,1,-13.74
 24/12/2018 16:15:00,33.06,33.0,1,-13.74
 24/12/2018 16:30:00,33.06,33.0,1,-13.74
 24/12/2018 16:45:00,33.06,33.0,1,-13.74
 24/12/2018 17:00:00,33.06,33.0,1,-13.74
 24/12/2018 17:15:00,33.06,33.0,1,-13.74
 24/12/2018 17:30:00,33.06,33.0,1,-13.74
 24/12/2018 17:45:00,33.06,33.0,1,-13.74
 24/12/2018 18:00:00,33.06,33.0,1,-13.74
 24/12/2018 18:15:00,33.06,33.0,1,-13.74
 24/12/2018 18:30:00,33.06,33.0,1,-13.74
 24/12/2018 18:45:00,33.06,33.0,1,-13.74
 24/12/2018 19:00:00,33.06,33.0,1,-13.74
 24/12/2018 19:15:00,33.06,33.0,1,-13.74
 24/12/2018 19:30:00,33.06,33.0,1,-13.74
 24/12/2018 19:45:00,33.06,33.0,1,-13.74
 24/12/2018 20:00:00,33.06,33.0,1,-13.74
 24/12/2018 20:15:00,33.06,33.0,1,-13.74
 24/12/2018 20:30:00,33.06,33.0,1,-13.74
 24/12/2018 20:45:00,33.06,33.0,1,-13.74
 24/12/2018 21:00:00,33.06,33.0,1,-13.74
 24/12/2018 21:15:00,33.06,33.0,1,-13.74
 24/12/2018 21:30:00,33.06,33.0,1,-13.74
 24/12/2018 21:45:00,33.06,33.0,1,-13.74
 24/12/2018 22:00:00,33.06,33.0,1,-13.74
 24/12/2018 22:15:00,33.06,33.0,1,-13.74
 24/12/2018 22:30:00,33.06,33.0,1,-13.74
 24/12/2018 22:45:00,33.06,33.0,1,-13.74
 24/12/2018 23:00:00,33.06,33.0,1,-13.74
 24/12/2018 23:15:00,33.06,33.0,1,-13.74
 24/12/2018 23:30:00,33.06,33.0,1,-13.74
 24/12/2018 23:45:00,33.06,33.0,1,-13.74
 25/12/2018 00:00:00,33.06,33.0,1,-13.74
 25/12/2018 00:15:00,33.06,33.0,1,-13.74
 25/12/2018 00:30:00,33.06,33.0,1,-13.74
 25/12/2018 00:45:00,33.06,33.0,1,-13.74
 25/12/2018 01:00:00,33.06,33.0,1,-13.74
 25/12/2018 01:15:00,33.06,33.0,1,-13.74
 25/12/2018 01:30:00,33.06,33.0,1,-13.74
 25/12/2018 01:45:00,33.06,33.0,1,-13.74
 25/12/2018 02:00:00,33.06,33.0,1,-13.74
 25/12/2018 02:15:00,33.06,33.0,1,-13.74
 25/12/2018 02:30:00,33.06,33.0,1,-13.74
 25/12/2018 02:45:00,33.06,33.0,1,-13.74
 25/12/2018 03:00:00,33.06,33.0,1,-13.74
 25/12/2018 03:15:00,33.06,33.0,1,-13.74
 25/12/2018 03:30:00,33.06,33.0,1,-13.74
 25/12/2018 03:45:00,33.06,33.0,1,-13.74
 25/12/2018 04:00:00,33.06,33.0,1,-13.74
 25/12/2018 04:15:00,33.06,33.0,1,-13.74
 25/12/2018 04:30:00,33.06,33.0,1,-13.74
 25/12/2018 04:45:00,33.06,33.0,1,-13.74
 25/12/2018 05:00:00,33.06,33.0,1,-13.74
 25/12/2018 05:15:00,33.06,33.0,1,-13.74
 25/12/2018 05:30:00,33.06,33.0,1,-13.74
 25/12/2018 05:45:00,33.06,33.0,1,-13.74
 25/12/2018 06:00:00,33.06,33.0,1,-13.74
 25/12/2018 06:15:00,33.06,33.0,1,-13.74
 25/12/2018 06:30:00,33.06,33.0,1,-13.74
 25/12/2018 06:45:00,33.06,33.0,1,-13.74
 25/12/2018 07:00:00,33.06,33.0,1,-13.74
 25/12/2018 07:15:00,33.06,33.0,1,-13.74
 25/12/2018 07:30:00,33.06,33.0,1,-13.74
 25/12/2018 07:45:00,33.06,33.0,1,-13.74
 25/12/2018 08:00:00,33.06,33.0,1,-13.74
 25/12/2018 08:15:00,33.06,33.0,1,-13.74
 25/12/2018 08:30:00,33.06,33.0,1,-13.74
 25/12/2018 08:45:00,33.06,33.0,1,-13.74
 25/12/2018 09:00:00,33.06,33.0,1,-13.74
 25/12/2018 09:15:00,33.06,33.0,1,-13.74
 25/12/2018 09:30:00,33.06,33.0,1,-13.74
 25/12/2018 09:45:00,33.06,33.0,1,-13.74
 25/12/2018 10:00:00,33.06,33.0,1,-13.74
 25/12/2018 10:15:00,33.06,33.0,1,-13.74
 25/12/2018 10:30:00,33.06,33.0,1,-13.74
 25/12/2018 10:45:00,33.06,33.0,1,-13.74
 25/12/2018 11:00:00,33.06,33.0,1,-13.74
 25/12/2018 11:15:00,33.06,33.0,1,-13.74
 25/12/2018 11:30:00,33.06,33.0,1,-13.74
 25/12/2018 11:45:00,33.06,33.0,1,-13.74
 25/12/2018 12:00:00,33.06,33.0,1,-13.74
 25/12/2018 12:15:00,33.06,33.0,1,-13.74
 25/12/2018 12:30:00,33.06,33.0,1,-13.74
 25/12/2018 12:45:00,33.06,33.0,1,-13.74
 25/12/2018 13:00:00,33.06,33.0,1,-13.74
 25/12/2018 13:15:00,33.06,33.0,1,-13.74
 25/12/2018 13:30:00,33.06,33.0,1,-13.74
 25/12/2018 13:45:00,33.06,33.0,1,-13.74
 25/12/2018 14:00:00,33.06,33.0,1,-13.74
 25/12/2018 14:15:00,33.06,33.0,1,-13.74
 25/12/2018 14:30:00,33.06,33.0,1,-13.74
 25/12/2018 14:45:00,33.06,33.0,1,-13.74
 25/12/2018 15:00:00,33.06,33.0,1,-13.74
 25/12/2018 15:15:00,33.06,33.0,1,-13.74
 25/12/2018 15:30:00,33.06,33.0,1,-13.74
 25/12/2018 15:45:00,33.06,33.0,1,-13.74
 25/12/2018 16:00:00,33.06,33.0,1,-13.74
 25/12/2018 16:15:00,33.06,33.0,1,-13.74
 25/12/2018 16:30:00,33.06,33.0,1,-13.74
 25/12/2018 16:45:00,33.06,33.0,1,-13.74
 25/12/2018 17:00:00,33.06,33.0,1,-13.74
 25/12/2018 17:15:00,33.06,33.0,1,-13.74
 25/12/2018 17:30:00,33.06,33.0,1,-13.74
 25/12/2018 17:45:00,33.06,33.0,1,-13.74
 25/12/2018 18:00:00,33.06,33.0,1,-13.74
 25/12/2018 18:15:00,33.06,33.0,1,-13.74
 25/12/2018 18:30:00,33.06,33.0,1,-13.74
 25/12/2018 18:45:00,33.06,33.0,1,-13.74
 25/12/2018 19:00:00,33.06,33.0,1,-13.74
 25/12/2018 19:15:00,33.06,33.0,1,-13.74
 25/12/2018 19:30:00,33.06,33.0,1,-13.74
 25/12/2018 19:45:00,33.06,33.0,1,-13.74
 25/12/2018 20:00:00,33.06,33.0,1,-13.74
 25/12/2018 20:15:00,33.06,33.0,1,-13.74
 25/12/2018 20:30:00,33.06,33.0,1,-13.74
 25/12/2018 20:45:00,33.06,33.0,1,-13.74
 25/12/2018 21:00:00,33.06,33.0,1,-13.74
 25/12/2018 21:15:00,33.06,33.0,1,-13.74
 25/12/2018 21:30:00,33.06,33.0,1,-13.74
 25/12/2018 21:45:00,33.06,33.0,1,-13.74
 25/12/2018 22:00:00,33.06,33.0,1,-13.74
 25/12/2018 22:15:00,33.06,33.0,1,-13.74
 25/12/2018 22:30:00,33.06,33.0,1,-13.74
 25/12/2018 22:45:00,33.06,33.0,1,-13.74
 25/12/2018 23:00:00,33.06,33.0,1,-13.74
 25/12/2018 23:15:00,33.06,33.0,1,-13.74
 25/12/2018 23:30:00,33.06,33.0,1,-13.74
 25/12/2018 23:45:00,33.06,33.0,1,-13.74
 26/12/2018 00:00:00,33.06,33.0,1,-13.74
 26/12/2018 00:15:00,33.06,33.0,1,-13.74
 26/12/2018 00:30:00,33.06,33.0,1,-13.74
 26/12/2018 00:45:00,33.06,33.0,1,-13.74
 26/12/2018 01:00:00,33.06,33.0,1,-13.74
 26/12/2018 01:15:00,33.06,33.0,1,-13.74
 26/12/2018 01:30:00,33.06,33.0,1,-13.74
 26/12/2018 01:45:00,33.06,33.0,1,-13.74
 26/12/2018 02:00:00,33.06,33.0,1,-13.74
 26/12/2018 02:15:00,33.06,33.0,1,-13.74
 26/12/2018 02:30:00,33.06,33.0,1,-13.74
 26/12/2018 02:45:00,33.06,33.0,1,-13.74
 26/12/2018 03:00:00,33.06,33.0,1,-13.74
 26/12/2018 03:15:00,33.06,33.0,1,-13.74
 26/12/2018 03:30:00,33.06,33.0,1,-13.74
 26/12/2018 03:45:00,33.06,33.0,1,-13.74
 26/12/2018 04:00:00,33.06,33.0,1,-13.74
 26/12/2018 04:15:00,33.06,33.0,1,-13.74
 26/12/2018 04:30:00,33.06,33.0,1,-13.74
 26/12/2018 04:45:00,33.06,33.0,1,-13.74
 26/12/2018 05:00:00,33.06,33.0,1,-13.74
 26/12/2018 05:15:00,33.06,33.0,1,-13.74
 26/12/2018 05:30:00,33.06,33.0,1,-13.74
 26/12/2018 05:45:00,33.06,33.0,1,-13.74
 26/12/2018 06:00:00,33.06,33.0,1,-13.74
 26/12/2018 06:15:00,33.06,33.0,1,-13.74
 26/12/2018 06:30:00,33.06,33.0,1,-13.74
 26/12/2018 06:45:00,33.06,33.0,1,-13.74
 26/12/2018 07:00:00,33.06,33.0,1,-13.74
 26/12/2018 07:15:00,33.06,33.0,1,-13.74
 26/12/2018 07:30:00,33.06,33.0,1,-13.74
 26/12/2018 07:45:00,33.06,33.0,1,-13.74
 26/12/2018 08:00:00,33.06,33.0,1,-13.74
 26/12/2018 08:15:00,33.06,33.0,1,-13.74
 26/12/2018 08:30:00,33.06,33.0,1,-13.74
 26/12/2018 08:45:00,33.06,33.0,1,-13.74
 26/12/2018 09:00:00,33.06,33.0,1,-13.74
 26/12/2018 09:15:00,33.06,33.0,1,-13.74
 26/12/2018 09:30:00,33.06,33.0,1,-13.74
 26/12/2018 09:45:00,33.06,33.0,1,-13.74
 26/12/2018 10:00:00,33.06,33.0,1,-13.74
 26/12/2018 10:15:00,33.06,33.0,1,-13.74
 26/12/2018 10:30:00,33.06,33.0,1,-13.74
 26/12/2018 10:45:00,33.06,33.0,1,-13.74
 26/12/2018 11:00:00,33.06,33.0,1,-13.74
 26/12/2018 11:15:00,33.06,33.0,1,-13.74
 26/12/2018 11:30:00,33.06,33.0,1,-13.74
 26/12/2018 11:45:00,33.06,33.0,1,-13.74
 26/12/2018 12:00:00,33.06,33.0,1,-13.74
 26/12/2018 12:15:00,33.06,33.0,1,-13.74
 26/12/2018 12:30:00,33.06,33.0,1,-13.74
 26/12/2018 12:45:00,33.06,33.0,1,-13.74
 26/12/2018 13:00:00,33.06,33.0,1,-13.74
 26/12/2018 13:15:00,33.06,33.0,1,-13.74
 26/12/2018 13:30:00,33.06,33.0,1,-13.74
 26/12/2018 13:45:00,33.06,33.0,1,-13.74
 26/12/2018 14:00:00,33.06,33.0,1,-13.74
 26/12/2018 14:15:00,33.06,33.0,1,-13.74
 26/12/2018 14:30:00,33.06,33.0,1,-13.74
 26/12/2018 14:45:00,33.06,33.0,1,-13.74
 26/12/2018 15:00:00,33.06,33.0,1,-13.74
 26/12/2018 15:15:00,33.06,33.0,1,-13.74
 26/12/2018 15:30:00,33.06,33.0,1,-13.74
 26/12/2018 15:45:00,33.06,33.0,1,-13.74
 26/12/2018 16:00:00,33.06,33.0,1,-13.74
 26/12/2018 16:15:00,33.06,33.0,1,-13.74
 26/12/2018 16:30:00,33.06,33.0,1,-13.74
 26/12/2018 16:45:00,33.06,33.0,1,-13.74
 26/12/2018 17:00:00,33.06,33.0,1,-13.74
 26/12/2018 17:15:00,33.06,33.0,1,-13.74
 26/12/2018 17:30:00,33.06,33.0,1,-13.74
 26/12/2018 17:45:00,33.06,33.0,1,-13.74
 26/12/2018 18:00:00,33.06,33.0,1,-13.74
 26/12/2018 18:15:00,33.06,33.0,1,-13.74
 26/12/2018 18:30:00,33.06,33.0,1,-13.74
 26/12/2018 18:45:00,33.06,33.0,1,-13.74
 26/12/2018 19:00:00,33.06,33.0,1,-13.74
 26/12/2018 19:15:00,33.06,33.0,1,-13.74
 26/12/2018 19:30:00,33.06,33.0,1,-13.74
 26/12/2018 19:45:00,33.06,33.0,1,-13.74
 26/12/2018 20:00:00,33.06,33.0,1,-13.74
 26/12/2018 20:15:00,33.06,33.0,1,-13.74
 26/12/2018 20:30:00,33.06,33.0,1,-13.74
 26/12/2018 20:45:00,33.06,33.0,1,-13.74
 26/12/2018 21:00:00,33.06,33.0,1,-13.74
 26/12/2018 21:15:00,33.06,33.0,1,-13.74
 26/12/2018 21:30:00,33.06,33.0,1,-13.74
 26/12/2018 21:45:00,33.06,33.0,1,-13.74
 26/12/2018 22:00:00,33.06,33.0,1,-13.74
 26/12/2018 22:15:00,33.06,33.0,1,-13.74
 26/12/2018 22:30:00,33.06,33.0,1,-13.74
 26/12/2018 22:45:00,33.06,33.0,1,-13.74
 26/12/2018 23:00:00,33.06,33.0,1,-13.74
 26/12/2018 23:15:00,33.06,33.0,1,-13.74
 26/12/2018 23:30:00,33.06,33.0,1,-13.74
 26/12/2018 23:45:00,33.06,33.0,1,-13.74
 27/12/2018 00:00:00,33.06,33.0,1,-13.74
 27/12/2018 00:15:00,33.06,33.0,1,-13.74
 27/12/2018 00:30:00,33.06,33.0,1,-13.74
 27/12/2018 00:45:00,33.06,33.0,1,-13.74
 27/12/2018 01:00:00,33.06,33.0,1,-13.74
 27/12/2018 01:15:00,33.06,33.0,1,-13.74
 27/12/2018 01:30:00,33.06,33.0,1,-13.74
 27/12/2018 01:45:00,33.06,33.0,1,-13.74
 27/12/2018 02:00:00,33.06,33.0,1,-13.74
 27/12/2018 02:15:00,33.06,33.0,1,-13.74
 27/12/2018 02:30:00,33.06,33.0,1,-13.74
 27/12/2018 02:45:00,33.06,33.0,1,-13.74
 27/12/2018 03:00:00,33.06,33.0,1,-13.74
 27/12/2018 03:15:00,33.06,33.0,1,-13.74
 27/12/2018 03:30:00,33.06,33.0,1,-13.74
 27/12/2018 03:45:00,33.06,33.0,1,-13.74
 27/12/2018 04:00:00,33.06,33.0,1,-13.74
 27/12/2018 04:15:00,33.06,33.0,1,-13.74
 27/12/2018 04:30:00,33.06,33.0,1,-13.74
 27/12/2018 04:45:00,33.06,33.0,1,-13.74
 27/12/2018 05:00:00,33.06,33.0,1,-13.74
 27/12/2018 05:15:00,33.06,33.0,1,-13.74
 27/12/2018 05:30:00,33.06,33.0,1,-13.74
 27/12/2018 05:45:00,33.06,33.0,1,-13.74
 27/12/2018 06:00:00,33.06,33.0,1,-13.74
 27/12/2018 06:15:00,33.06,33.0,1,-13.74
 27/12/2018 06:30:00,33.06,33.0,1,-13.74
 27/12/2018 06:45:00,33.06,33.0,1,-13.74
 27/12/2018 07:00:00,33.06,33.0,1,-13.74
 27/12/2018 07:15:00,33.06,33.0,1,-13.74
 27/12/2018 07:30:00,33.06,33.0,1,-13.74
 27/12/2018 07:45:00,33.06,33.0,1,-13.74
 27/12/2018 08:00:00,33.06,33.0,1,-13.74
 27/12/2018 08:15:00,33.06,33.0,1,-13.74
 27/12/2018 08:30:00,33.06,33.0,1,-13.74
 27/12/2018 08:45:00,33.06,33.0,1,-13.74
 27/12/2018 09:00:00,33.06,33.0,1,-13.74
 27/12/2018 09:15:00,33.06,33.0,1,-13.74
 27/12/2018 09:30:00,33.06,33.0,1,-13.74
 27/12/2018 09:45:00,33.06,33.0,1,-13.74
 27/12/2018 10:00:00,33.06,33.0,1,-13.74
 27/12/2018 10:15:00,33.06,33.0,1,-13.74
 27/12/2018 10:30:00,33.06,33.0,1,-13.74
 27/12/2018 10:45:00,33.06,33.0,1,-13.74
 27/12/2018 11:00:00,33.06,33.0,1,-13.74
 27/12/2018 11:15:00,33.06,33.0,1,-13.74
 27/12/2018 11:30:00,33.06,33.0,1,-13.74
 27/12/2018 11:45:00,33.06,33.0,1,-13.74
 27/12/2018 12:00:00,33.06,33.0,1,-13.74
 27/12/2018 12:15:00,33.06,33.0,1,-13.74
 27/12/2018 12:30:00,33.06,33.0,1,-13.74
 27/12/2018 12:45:00,33.06,33.0,1,-13.74
 27/12/2018 13:00:00,33.06,33.0,1,-13.74
 27/12/2018 13:15:00,33.06,33.0,1,-13.74
 27/12/2018 13:30:00,33.06,33.0,1,-13.74
 27/12/2018 13:45:00,33.06,33.0,1,-13.74
 27/12/2018 14:00:00,33.06,33.0,1,-13.74
 27/12/2018 14:15:00,33.06,33.0,1,-13.74
 27/12/2018 14:30:00,33.06,33.0,1,-13.74
 27/12/2018 14:45:00,33.06,33.0,1,-13.74
 27/12/2018 15:00:00,33.06,33.0,1,-13.74
 27/12/2018 15:15:00,33.06,33.0,1,-13.74
 27/12/2018 15:30:00,33.06,33.0,1,-13.74
 27/12/2018 15:45:00,33.06,33.0,1,-13.74
 27/12/2018 16:00:00,33.06,33.0,1,-13.74
 27/12/2018 16:15:00,33.06,33.0,1,-13.74
 27/12/2018 16:30:00,33.06,33.0,1,-13.74
 27/12/2018 16:45:00,33.06,33.0,1,-13.74
 27/12/2018 17:00:00,33.06,33.0,1,-13.74
 27/12/2018 17:15:00,33.06,33.0,1,-13.74
 27/12/2018 17:30:00,33.06,33.0,1,-13.74
 27/12/2018 17:45:00,33.06,33.0,1,-13.74
 27/12/2018 18:00:00,33.06,33.0,1,-13.74
 27/12/2018 18:15:00,33.06,33.0,1,-13.74
 27/12/2018 18:30:00,33.06,33.0,1,-13.74
 27/12/2018 18:45:00,33.06,33.0,1,-13.74
 27/12/2018 19:00:00,33.06,33.0,1,-13.74
 27/12/2018 19:15:00,33.06,33.0,1,-13.74
 27/12/2018 19:30:00,33.06,33.0,1,-13.74
 27/12/2018 19:45:00,33.06,33.0,1,-13.74
 27/12/2018 20:00:00,33.06,33.0,1,-13.74
 27/12/2018 20:15:00,33.06,33.0,1,-13.74
 27/12/2018 20:30:00,33.06,33.0,1,-13.74
 27/12/2018 20:45:00,33.06,33.0,1,-13.74
 27/12/2018 21:00:00,33.06,33.0,1,-13.74
 27/12/2018 21:15:00,33.06,33.0,1,-13.74
 27/12/2018 21:30:00,33.06,33.0,1,-13.74
 27/12/2018 21:45:00,33.06,33.0,1,-13.74
 27/12/2018 22:00:00,33.06,33.0,1,-13.74
 27/12/2018 22:15:00,33.06,33.0,1,-13.74
 27/12/2018 22:30:00,33.06,33.0,1,-13.74
 27/12/2018 22:45:00,33.06,33.0,1,-13.74
 27/12/2018 23:00:00,33.06,33.0,1,-13.74
 27/12/2018 23:15:00,33.06,33.0,1,-13.74
 27/12/2018 23:30:00,33.06,33.0,1,-13.74
 27/12/2018 23:45:00,33.06,33.0,1,-13.74
 28/12/2018 00:00:00,33.06,33.0,1,-13.74
 28/12/2018 00:15:00,33.06,33.0,1,-13.74
 28/12/2018 00:30:00,33.06,33.0,1,-13.74
 28/12/2018 00:45:00,33.06,33.0,1,-13.74
 28/12/2018 01:00:00,33.06,33.0,1,-13.74
 28/12/2018 01:15:00,33.06,33.0,1,-13.74
 28/12/2018 01:30:00,33.06,33.0,1,-13.74
 28/12/2018 01:45:00,33.06,33.0,1,-13.74
 28/12/2018 02:00:00,33.06,33.0,1,-13.74
 28/12/2018 02:15:00,33.06,33.0,1,-13.74
 28/12/2018 02:30:00,33.06,33.0,1,-13.74
 28/12/2018 02:45:00,33.06,33.0,1,-13.74
 28/12/2018 03:00:00,33.06,33.0,1,-13.74
 28/12/2018 03:15:00,33.06,33.0,1,-13.74
 28/12/2018 03:30:00,33.06,33.0,1,-13.74
 28/12/2018 03:45:00,33.06,33.0,1,-13.74
 28/12/2018 04:00:00,33.06,33.0,1,-13.74
 28/12/2018 04:15:00,33.06,33.0,1,-13.74
 28/12/2018 04:30:00,33.06,33.0,1,-13.74
 28/12/2018 04:45:00,33.06,33.0,1,-13.74
 28/12/2018 05:00:00,33.06,33.0,1,-13.74
 28/12/2018 05:15:00,33.06,33.0,1,-13.74
 28/12/2018 05:30:00,33.06,33.0,1,-13.74
 28/12/2018 05:45:00,33.06,33.0,1,-13.74
 28/12/2018 06:00:00,33.06,33.0,1,-13.74
 28/12/2018 06:15:00,33.06,33.0,1,-13.74
 28/12/2018 06:30:00,33.06,33.0,1,-13.74
 28/12/2018 06:45:00,33.06,33.0,1,-13.74
 28/12/2018 07:00:00,33.06,33.0,1,-13.74
 28/12/2018 07:15:00,33.06,33.0,1,-13.74
 28/12/2018 07:30:00,33.06,33.0,1,-13.74
 28/12/2018 07:45:00,33.06,33.0,1,-13.74
 28/12/2018 08:00:00,33.06,33.0,1,-13.74
 28/12/2018 08:15:00,33.06,33.0,1,-13.74
 28/12/2018 08:30:00,33.06,33.0,1,-13.74
 28/12/2018 08:45:00,33.06,33.0,1,-13.74
 28/12/2018 09:00:00,33.06,33.0,1,-13.74
 28/12/2018 09:15:00,33.06,33.0,1,-13.74
 28/12/2018 09:30:00,33.06,33.0,1,-13.74
 28/12/2018 09:45:00,33.06,33.0,1,-13.74
 28/12/2018 10:00:00,33.06,33.0,1,-13.74
 28/12/2018 10:15:00,33.06,33.0,1,-13.74
 28/12/2018 10:30:00,33.06,33.0,1,-13.74
 28/12/2018 10:45:00,33.06,33.0,1,-13.74
 28/12/2018 11:00:00,33.06,33.0,1,-13.74
 28/12/2018 11:15:00,33.06,33.0,1,-13.74
 28/12/2018 11:30:00,33.06,33.0,1,-13.74
 28/12/2018 11:45:00,33.06,33.0,1,-13.74
 28/12/2018 12:00:00,33.06,33.0,1,-13.74
 28/12/2018 12:15:00,33.06,33.0,1,-13.74
 28/12/2018 12:30:00,33.06,33.0,1,-13.74
 28/12/2018 12:45:00,33.06,33.0,1,-13.74
 28/12/2018 13:00:00,33.06,33.0,1,-13.74
 28/12/2018 13:15:00,33.06,33.0,1,-13.74
 28/12/2018 13:30:00,33.06,33.0,1,-13.74
 28/12/2018 13:45:00,33.06,33.0,1,-13.74
 28/12/2018 14:00:00,33.06,33.0,1,-13.74
 28/12/2018 14:15:00,33.06,33.0,1,-13.74
 28/12/2018 14:30:00,33.06,33.0,1,-13.74
 28/12/2018 14:45:00,33.06,33.0,1,-13.74
 28/12/2018 15:00:00,33.06,33.0,1,-13.74
 28/12/2018 15:15:00,33.06,33.0,1,-13.74
 28/12/2018 15:30:00,33.06,33.0,1,-13.74
 28/12/2018 15:45:00,33.06,33.0,1,-13.74
 28/12/2018 16:00:00,33.06,33.0,1,-13.74
 28/12/2018 16:15:00,33.06,33.0,1,-13.74
 28/12/2018 16:30:00,33.06,33.0,1,-13.74
 28/12/2018 16:45:00,33.06,33.0,1,-13.74
 28/12/2018 17:00:00,33.06,33.0,1,-13.74
 28/12/2018 17:15:00,33.06,33.0,1,-13.74
 28/12/2018 17:30:00,33.06,33.0,1,-13.74
 28/12/2018 17:45:00,33.06,33.0,1,-13.74
 28/12/2018 18:00:00,33.06,33.0,1,-13.74
 28/12/2018 18:15:00,33.06,33.0,1,-13.74
 28/12/2018 18:30:00,33.06,33.0,1,-13.74
 28/12/2018 18:45:00,33.06,33.0,1,-13.74
 28/12/2018 19:00:00,33.06,33.0,1,-13.74
 28/12/2018 19:15:00,33.06,33.0,1,-13.74
 28/12/2018 19:30:00,33.06,33.0,1,-13.74
 28/12/2018 19:45:00,33.06,33.0,1,-13.74
 28/12/2018 20:00:00,33.06,33.0,1,-13.74
 28/12/2018 20:15:00,33.06,33.0,1,-13.74
 28/12/2018 20:30:00,33.06,33.0,1,-13.74
 28/12/2018 20:45:00,33.06,33.0,1,-13.74
 28/12/2018 21:00:00,33.06,33.0,1,-13.74
 28/12/2018 21:15:00,33.06,33.0,1,-13.74
 28/12/2018 21:30:00,33.06,33.0,1,-13.74
 28/12/2018 21:45:00,33.06,33.0,1,-13.74
 28/12/2018 22:00:00,33.06,33.0,1,-13.74
 28/12/2018 22:15:00,33.06,33.0,1,-13.74
 28/12/2018 22:30:00,33.06,33.0,1,-13.74
 28/12/2018 22:45:00,33.06,33.0,1,-13.74
 28/12/2018 23:00:00,33.06,33.0,1,-13.74
 28/12/2018 23:15:00,33.06,33.0,1,-13.74
 28/12/2018 23:30:00,33.06,33.0,1,-13.74
 28/12/2018 23:45:00,33.06,33.0,1,-13.74
 29/12/2018 00:00:00,33.06,33.0,1,-13.74
 29/12/2018 00:15:00,33.06,33.0,1,-13.74
 29/12/2018 00:30:00,33.06,33.0,1,-13.74
 29/12/2018 00:45:00,33.06,33.0,1,-13.74
 29/12/2018 01:00:00,33.06,33.0,1,-13.74
 29/12/2018 01:15:00,33.06,33.0,1,-13.74
 29/12/2018 01:30:00,33.06,33.0,1,-13.74
 29/12/2018 01:45:00,33.06,33.0,1,-13.74
 29/12/2018 02:00:00,33.06,33.0,1,-13.74
 29/12/2018 02:15:00,33.06,33.0,1,-13.74
 29/12/2018 02:30:00,33.06,33.0,1,-13.74
 29/12/2018 02:45:00,33.06,33.0,1,-13.74
 29/12/2018 03:00:00,33.06,33.0,1,-13.74
 29/12/2018 03:15:00,33.06,33.0,1,-13.74
 29/12/2018 03:30:00,33.06,33.0,1,-13.74
 29/12/2018 03:45:00,33.06,33.0,1,-13.74
 29/12/2018 04:00:00,33.06,33.0,1,-13.74
 29/12/2018 04:15:00,33.06,33.0,1,-13.74
 29/12/2018 04:30:00,33.06,33.0,1,-13.74
 29/12/2018 04:45:00,33.06,33.0,1,-13.74
 29/12/2018 05:00:00,33.06,33.0,1,-13.74
 29/12/2018 05:15:00,33.06,33.0,1,-13.74
 29/12/2018 05:30:00,33.06,33.0,1,-13.74
 29/12/2018 05:45:00,33.06,33.0,1,-13.74
 29/12/2018 06:00:00,33.06,33.0,1,-13.74
 29/12/2018 06:15:00,33.06,33.0,1,-13.74
 29/12/2018 06:30:00,33.06,33.0,1,-13.74
 29/12/2018 06:45:00,33.06,33.0,1,-13.74
 29/12/2018 07:00:00,33.06,33.0,1,-13.74
 29/12/2018 07:15:00,33.06,33.0,1,-13.74
 29/12/2018 07:30:00,33.06,33.0,1,-13.74
 29/12/2018 07:45:00,33.06,33.0,1,-13.74
 29/12/2018 08:00:00,33.06,33.0,1,-13.74
 29/12/2018 08:15:00,33.06,33.0,1,-13.74
 29/12/2018 08:30:00,33.06,33.0,1,-13.74
 29/12/2018 08:45:00,33.06,33.0,1,-13.74
 29/12/2018 09:00:00,33.06,33.0,1,-13.74
 29/12/2018 09:15:00,33.06,33.0,1,-13.74
 29/12/2018 09:30:00,33.06,33.0,1,-13.74
 29/12/2018 09:45:00,33.06,33.0,1,-13.74
 29/12/2018 10:00:00,33.06,33.0,1,-13.74
 29/12/2018 10:15:00,33.06,33.0,1,-13.74
 29/12/2018 10:30:00,33.06,33.0,1,-13.74
 29/12/2018 10:45:00,33.06,33.0,1,-13.74
 29/12/2018 11:00:00,33.06,4.41,1,-13.74
 29/12/2018 11:15:00,33.06,0.0,1,-13.74
 29/12/2018 11:30:00,33.06,0.0,1,-13.74
 29/12/2018 11:45:00,33.06,0.0,1,-13.74
 29/12/2018 12:00:00,33.06,0.0,1,-13.74
 29/12/2018 12:15:00,33.06,0.0,1,-13.74
 29/12/2018 12:30:00,33.06,0.0,1,-13.74
 29/12/2018 12:45:00,33.06,0.0,1,-13.74
 29/12/2018 13:00:00,33.06,0.0,1,-13.74
 29/12/2018 13:15:00,33.06,0.0,1,-13.74
 29/12/2018 13:30:00,33.06,0.0,1,-13.74
 29/12/2018 13:45:00,33.06,0.0,1,-13.74
 29/12/2018 14:00:00,33.06,0.0,1,-13.74
 29/12/2018 14:15:00,33.06,0.0,1,-13.74
 29/12/2018 14:30:00,33.06,0.0,1,-13.74
 29/12/2018 14:45:00,33.06,0.0,1,-13.74
 29/12/2018 15:00:00,33.06,0.0,1,-13.74
 29/12/2018 15:15:00,33.06,0.0,1,-13.74
 29/12/2018 15:30:00,33.06,0.0,1,-13.74
 29/12/2018 15:45:00,33.06,0.0,1,-13.74
 29/12/2018 16:00:00,33.06,0.0,1,-13.74
 29/12/2018 16:15:00,33.06,0.0,1,-13.74
 29/12/2018 16:30:00,33.06,0.0,1,-13.74
 29/12/2018 16:45:00,33.06,0.0,1,-13.74
 29/12/2018 17:00:00,33.06,0.0,1,-13.74
 29/12/2018 17:15:00,33.06,0.0,1,-13.74
 29/12/2018 17:30:00,33.06,0.0,1,-13.74
 29/12/2018 17:45:00,33.06,0.0,1,-13.74
 29/12/2018 18:00:00,33.06,0.0,1,-13.74
 29/12/2018 18:15:00,33.06,0.0,1,-13.74
 29/12/2018 18:30:00,33.06,0.0,1,-13.74
 29/12/2018 18:45:00,33.06,0.0,1,-13.74
 29/12/2018 19:00:00,33.06,0.0,1,-13.74
 29/12/2018 19:15:00,33.06,0.0,1,-13.74
 29/12/2018 19:30:00,33.06,0.0,1,-13.74
 29/12/2018 19:45:00,33.06,0.0,1,-13.74
 29/12/2018 20:00:00,33.06,0.0,1,-13.74
 29/12/2018 20:15:00,33.06,0.0,1,-13.74
 29/12/2018 20:30:00,33.06,0.0,1,-13.74
 29/12/2018 20:45:00,33.06,0.0,1,-13.74
 29/12/2018 21:00:00,33.06,0.0,1,-13.74
 29/12/2018 21:15:00,33.06,0.0,1,-13.74
 29/12/2018 21:30:00,33.06,0.0,1,-13.74
 29/12/2018 21:45:00,33.06,0.0,1,-13.74
 29/12/2018 22:00:00,33.06,0.0,1,-13.74
 29/12/2018 22:15:00,33.06,0.0,1,-13.74
 29/12/2018 22:30:00,33.06,0.0,1,-13.74
 29/12/2018 22:45:00,33.06,0.0,1,-13.74
 29/12/2018 23:00:00,33.06,0.0,1,-13.74
 29/12/2018 23:15:00,33.06,0.0,1,-13.74
 29/12/2018 23:30:00,33.06,0.0,1,-13.74
 29/12/2018 23:45:00,33.06,0.0,1,-13.74
 30/12/2018 00:00:00,33.06,0.0,1,-13.74
 30/12/2018 00:15:00,33.06,0.0,1,-13.74
 30/12/2018 00:30:00,33.06,0.0,1,-13.74
 30/12/2018 00:45:00,33.06,0.0,1,-13.74
 30/12/2018 01:00:00,33.06,0.0,1,-13.74
 30/12/2018 01:15:00,33.06,0.0,1,-13.74
 30/12/2018 01:30:00,33.06,0.0,1,-13.74
 30/12/2018 01:45:00,33.06,0.0,1,-13.74
 30/12/2018 02:00:00,33.06,0.0,1,-13.74
 30/12/2018 02:15:00,33.06,0.0,1,-13.74
 30/12/2018 02:30:00,33.06,0.0,1,-13.74
 30/12/2018 02:45:00,33.06,0.0,1,-13.74
 30/12/2018 03:00:00,33.06,0.0,1,-13.74
 30/12/2018 03:15:00,33.06,0.0,1,-13.74
 30/12/2018 03:30:00,33.06,0.0,1,-13.74
 30/12/2018 03:45:00,33.06,0.0,1,-13.74
 30/12/2018 04:00:00,33.06,0.0,1,-13.74
 30/12/2018 04:15:00,33.06,0.0,1,-13.74
 30/12/2018 04:30:00,33.06,0.0,1,-13.74
 30/12/2018 04:45:00,33.06,0.0,1,-13.74
 30/12/2018 05:00:00,33.06,0.0,1,-13.74
 30/12/2018 05:15:00,33.06,0.0,1,-13.74
 30/12/2018 05:30:00,33.06,0.0,1,-13.74
 30/12/2018 05:45:00,33.06,0.0,1,-13.74
 30/12/2018 06:00:00,33.06,0.0,1,-13.74
 30/12/2018 06:15:00,33.06,0.0,1,-13.74
 30/12/2018 06:30:00,33.06,0.0,1,-13.74
 30/12/2018 06:45:00,33.06,0.0,1,-13.74
 30/12/2018 07:00:00,33.06,0.0,1,-13.74
 30/12/2018 07:15:00,33.06,0.0,1,-13.74
 30/12/2018 07:30:00,33.06,0.0,1,-13.74
 30/12/2018 07:45:00,33.06,0.0,1,-13.74
 30/12/2018 08:00:00,33.06,0.0,1,-13.74
 30/12/2018 08:15:00,33.06,0.0,1,-13.74
 30/12/2018 08:30:00,33.06,0.0,1,-13.74
 30/12/2018 08:45:00,33.06,0.0,1,-13.74
 30/12/2018 09:00:00,33.06,0.0,1,-13.74
 30/12/2018 09:15:00,33.06,0.0,1,-13.74
 30/12/2018 09:30:00,33.06,0.0,1,-13.74
 30/12/2018 09:45:00,33.06,0.0,1,-13.74
 30/12/2018 10:00:00,33.06,0.0,1,-13.74
 30/12/2018 10:15:00,33.06,0.0,1,-13.74
 30/12/2018 10:30:00,33.06,0.0,1,-13.74
 30/12/2018 10:45:00,33.06,0.0,1,-13.74
 30/12/2018 11:00:00,33.06,0.0,1,-13.74
 30/12/2018 11:15:00,33.06,0.0,1,-13.74
 30/12/2018 11:30:00,33.06,0.0,1,-13.74
 30/12/2018 11:45:00,33.06,0.0,1,-13.74
 30/12/2018 12:00:00,33.06,0.0,1,-13.74
 30/12/2018 12:15:00,33.06,0.0,1,-13.74
 30/12/2018 12:30:00,33.06,0.0,1,-13.74
 30/12/2018 12:45:00,33.06,0.0,1,-13.74
 30/12/2018 13:00:00,33.06,0.0,1,-13.74
 30/12/2018 13:15:00,33.06,0.0,1,-13.74
 30/12/2018 13:30:00,33.06,0.0,1,-13.74
 30/12/2018 13:45:00,33.06,0.0,1,-13.74
 30/12/2018 14:00:00,33.06,0.0,1,-13.74
 30/12/2018 14:15:00,33.06,0.0,1,-13.74
 30/12/2018 14:30:00,33.06,0.0,1,-13.74
 30/12/2018 14:45:00,33.06,0.0,1,-13.74
 30/12/2018 15:00:00,33.06,0.0,1,-13.74
 30/12/2018 15:15:00,33.06,0.0,1,-13.74
 30/12/2018 15:30:00,33.06,0.0,1,-13.74
 30/12/2018 15:45:00,33.06,0.0,1,-13.74
 30/12/2018 16:00:00,33.06,0.0,1,-13.74
 30/12/2018 16:15:00,33.06,0.0,1,-13.74
 30/12/2018 16:30:00,33.06,0.0,1,-13.74
 30/12/2018 16:45:00,33.06,0.0,1,-13.74
 30/12/2018 17:00:00,33.06,0.0,1,-13.74
 30/12/2018 17:15:00,33.06,0.0,1,-13.74
 30/12/2018 17:30:00,33.06,0.0,1,-13.74
 30/12/2018 17:45:00,33.06,0.0,1,-13.74
 30/12/2018 18:00:00,33.06,0.0,1,-13.74
 30/12/2018 18:15:00,33.06,0.0,1,-13.74
 30/12/2018 18:30:00,33.06,0.0,1,-13.74
 30/12/2018 18:45:00,33.06,0.0,1,-13.74
 30/12/2018 19:00:00,33.06,0.0,1,-13.74
 30/12/2018 19:15:00,33.06,0.0,1,-13.74
