DateTime,Voltage,Setpoint_Voltage,VVC_ClosedLoop_Enabled,Real_Power
 30/12/2018 19:30:00,33.06,0.0,1,-13.74
 30/12/2018 19:45:00,33.06,0.0,1,-13.74
 30/12/2018 20:00:00,33.06,0.0,1,-13.74
 30/12/2018 20:15:00,33.06,0.0,1,-13.74
 30/12/2018 20:30:00,33.06,0.0,1,-13.74
 30/12/2018 20:45:00,33.06,0.0,1,-13.74
 30/12/2018 21:00:00,33.06,0.0,1,-13.74
 30/12/2018 21:15:00,33.06,0.0,1,-13.74
 30/12/2018 21:30:00,33.06,0.0,1,-13.74
 30/12/2018 21:45:00,33.06,0.0,1,-13.74
 30/12/2018 22:00:00,33.06,0.0,1,-13.74
 30/12/2018 22:15:00,33.06,0.0,1,-13.74
 30/12/2018 22:30:00,33.06,0.0,1,-13.74
 30/12/2018 22:45:00,33.06,0.0,1,-13.74
 30/12/2018 23:00:00,33.06,0.0,1,-13.74
 30/12/2018 23:15:00,33.06,0.0,1,-13.74
 30/12/2018 23:30:00,33.06,0.0,1,-13.74
 30/12/2018 23:45:00,33.06,0.0,1,-13.74
 31/12/2018 00:00:00,33.06,0.0,1,-13.74
 31/12/2018 00:00:00,33.06,0.0,1,-13.74
 31/12/2018 00:15:00,33.06,0.0,1,-13.74
 31/12/2018 00:30:00,33.06,0.0,1,-13.74
 31/12/2018 00:45:00,33.06,0.0,1,-13.74
 31/12/2018 01:00:00,33.06,0.0,1,-13.74
 31/12/2018 01:15:00,33.06,0.0,1,-13.74
 31/12/2018 01:30:00,33.06,0.0,1,-13.74
 31/12/2018 01:45:00,33.06,0.0,1,-13.74
 31/12/2018 02:00:00,33.06,0.0,1,-13.74
 31/12/2018 02:15:00,33.06,0.0,1,-13.74
 31/12/2018 02:30:00,33.06,0.0,1,-13.74
 31/12/2018 02:45:00,33.06,0.0,1,-13.74
 31/12/2018 03:00:00,33.06,0.0,1,-13.74
 31/12/2018 03:15:00,33.06,0.0,1,-13.74
 31/12/2018 03:30:00,33.06,0.0,1,-13.74
 31/12/2018 03:45:00,33.06,0.0,1,-13.74
 31/12/2018 04:00:00,33.06,0.0,1,-13.74
 31/12/2018 04:15:00,33.06,0.0,1,-13.74
 31/12/2018 04:30:00,33.06,0.0,1,-13.74
 31/12/2018 04:45:00,33.06,0.0,1,-13.74
 31/12/2018 05:00:00,33.06,0.0,1,-13.74
 31/12/2018 05:15:00,33.06,0.0,1,-13.74
 31/12/2018 05:30:00,33.06,0.0,1,-13.74
 31/12/2018 05:45:00,33.06,0.0,1,-13.74
 31/12/2018 06:00:00,33.06,0.0,1,-13.74
 31/12/2018 06:15:00,33.06,0.0,1,-13.74
 31/12/2018 06:30:00,33.06,0.0,1,-13.74
 31/12/2018 06:45:00,33.06,0.0,1,-13.74
 31/12/2018 07:00:00,33.06,0.0,1,-13.74
 31/12/2018 07:15:00,33.06,0.0,1,-13.74
 31/12/2018 07:30:00,33.06,0.0,1,-13.74
 31/12/2018 07:45:00,33.06,0.0,1,-13.74
 31/12/2018 08:00:00,33.06,0.0,1,-13.74
 31/12/2018 08:15:00,33.06,0.0,1,-13.74
 31/12/2018 08:30:00,33.06,0.0,1,-13.74
 31/12/2018 08:45:00,33.06,0.0,1,-13.74
 31/12/2018 09:00:00,33.06,0.0,1,-13.74
 31/12/2018 09:15:00,33.06,0.0,1,-13.74
 31/12/2018 09:30:00,33.06,0.0,1,-13.74
 31/12/2018 09:45:00,33.06,0.0,1,-13.74
 31/12/2018 10:00:00,33.06,0.0,1,-13.74
 31/12/2018 10:15:00,33.06,0.0,1,-13.74
 31/12/2018 10:30:00,33.06,0.0,1,-13.74
 31/12/2018 10:45:00,33.06,0.0,1,-13.74
 31/12/2018 11:00:00,33.06,0.0,1,-13.74
 31/12/2018 11:15:00,33.06,0.0,1,-13.74
 31/12/2018 11:30:00,33.06,0.0,1,-13.74
 31/12/2018 11:45:00,33.06,0.0,1,-13.74
 31/12/2018 12:00:00,33.06,0.0,1,-13.74
 31/12/2018 12:15:00,33.06,0.0,1,-13.74
 31/12/2018 12:30:00,33.06,0.0,1,-13.74
 31/12/2018 12:45:00,33.06,0.0,1,-13.74
 31/12/2018 13:00:00,33.06,0.0,1,-13.74
 31/12/2018 13:15:00,33.06,0.0,1,-13.74
 31/12/2018 13:30:00,33.06,0.0,1,-13.74
 31/12/2018 13:45:00,33.06,0.0,1,-13.74
 31/12/2018 14:00:00,33.06,0.0,1,-13.74
 31/12/2018 14:15:00,33.06,0.0,1,-13.74
 31/12/2018 14:30:00,33.06,0.0,1,-13.74
 31/12/2018 14:45:00,33.06,0.0,1,-13.74
 31/12/2018 15:00:00,33.06,0.0,1,-13.74
 31/12/2018 15:15:00,33.06,0.0,1,-13.74
 31/12/2018 15:30:00,33.06,0.0,1,-13.74
 31/12/2018 15:45:00,33.06,0.0,1,-13.74
 31/12/2018 16:00:00,33.06,0.0,1,-13.74
 31/12/2018 16:15:00,33.06,0.0,1,-13.74
 31/12/2018 16:30:00,33.06,0.0,1,-13.74
 31/12/2018 16:45:00,33.06,0.0,1,-13.74
 31/12/2018 17:00:00,33.06,0.0,1,-13.74
 31/12/2018 17:15:00,33.06,0.0,1,-13.74
 31/12/2018 17:30:00,33.06,0.0,1,-13.74
 31/12/2018 17:45:00,33.06,0.0,1,-13.74
 31/12/2018 18:00:00,33.06,0.0,1,-13.74
 31/12/2018 18:15:00,33.06,0.0,1,-13.74
 31/12/2018 18:30:00,33.06,0.0,1,-13.74
 31/12/2018 18:45:00,33.06,0.0,1,-13.74
 31/12/2018 19:00:00,33.06,0.0,1,-13.74
 31/12/2018 19:15:00,33.06,0.0,1,-13.74
 31/12/2018 19:30:00,33.06,0.0,1,-13.74
 31/12/2018 19:45:00,33.06,0.0,1,-13.74
 31/12/2018 20:00:00,33.06,0.0,1,-13.74
 31/12/2018 20:15:00,33.06,0.0,1,-13.74
 31/12/2018 20:30:00,33.06,0.0,1,-13.74
 31/12/2018 20:45:00,33.06,0.0,1,-13.74
 31/12/2018 21:00:00,33.06,0.0,1,-13.74
 31/12/2018 21:15:00,33.06,0.0,1,-13.74
 31/12/2018 21:30:00,33.06,0.0,1,-13.74
 31/12/2018 21:45:00,33.06,0.0,1,-13.74
 31/12/2018 22:00:00,33.06,0.0,1,-13.74
 31/12/2018 22:15:00,33.06,0.0,1,-13.74
 31/12/2018 22:30:00,33.06,0.0,1,-13.74
 31/12/2018 22:45:00,33.06,0.0,1,-13.74
 31/12/2018 23:00:00,33.06,0.0,1,-13.74
 31/12/2018 23:15:00,33.06,0.0,1,-13.74
 31/12/2018 23:30:00,33.06,0.0,1,-13.74
 31/12/2018 23:45:00,33.06,0.0,1,-13.74
 01/01/2019 00:00:00,33.06,0.0,1,-13.74
 01/01/2019 00:15:00,33.06,0.0,1,-13.74
 01/01/2019 00:30:00,33.06,0.0,1,-13.74
 01/01/2019 00:45:00,33.06,0.0,1,-13.74
 01/01/2019 01:00:00,33.06,0.0,1,-13.74
 01/01/2019 01:15:00,33.06,0.0,1,-13.74
 01/01/2019 01:30:00,33.06,0.0,1,-13.74
 01/01/2019 01:45:00,33.06,0.0,1,-13.74
 01/01/2019 02:00:00,33.06,0.0,1,-13.74
 01/01/2019 02:15:00,33.06,0.0,1,-13.74
 01/01/2019 02:30:00,33.06,0.0,1,-13.74
 01/01/2019 02:45:00,33.06,0.0,1,-13.74
 01/01/2019 03:00:00,33.06,0.0,1,-13.74
 01/01/2019 03:15:00,33.06,0.0,1,-13.74
 01/01/2019 03:30:00,33.06,0.0,1,-13.74
 01/01/2019 03:45:00,33.06,0.0,1,-13.74
 01/01/2019 04:00:00,33.06,0.0,1,-13.74
 01/01/2019 04:15:00,33.06,0.0,1,-13.74
 01/01/2019 04:30:00,33.06,0.0,1,-13.74
 01/01/2019 04:45:00,33.06,0.0,1,-13.74
 01/01/2019 05:00:00,33.06,0.0,1,-13.74
 01/01/2019 05:15:00,33.06,0.0,1,-13.74
 01/01/2019 05:30:00,33.06,0.0,1,-13.74
 01/01/2019 05:45:00,33.06,0.0,1,-13.74
 01/01/2019 06:00:00,33.06,0.0,1,-13.74
 01/01/2019 06:15:00,33.06,0.0,1,-13.74
 01/01/2019 06:30:00,33.06,0.0,1,-13.74
 01/01/2019 06:45:00,33.06,0.0,1,-13.74
 01/01/2019 07:00:00,33.06,0.0,1,-13.74
 01/01/2019 07:15:00,33.06,0.0,1,-13.74
 01/01/2019 07:30:00,33.06,0.0,1,-13.74
 01/01/2019 07:45:00,33.06,0.0,1,-13.74
 01/01/2019 08:00:00,33.06,0.0,1,-13.74
 01/01/2019 08:15:00,33.06,0.0,1,-13.74
 01/01/2019 08:30:00,33.06,0.0,1,-13.74
 01/01/2019 08:45:00,33.06,0.0,1,-13.74
 01/01/2019 09:00:00,33.06,0.0,1,-13.74
 01/01/2019 09:15:00,33.06,0.0,1,-13.74
 01/01/2019 09:30:00,33.06,0.0,1,-13.74
 01/01/2019 09:45:00,33.06,0.0,1,-13.74
 01/01/2019 10:00:00,33.06,0.0,1,-13.74
 01/01/2019 10:15:00,33.06,0.0,1,-13.74
 01/01/2019 10:30:00,33.06,0.0,1,-13.74
 01/01/2019 10:45:00,33.06,0.0,1,-13.74
 01/01/2019 11:00:00,33.06,0.0,1,-13.74
 01/01/2019 11:15:00,33.06,0.0,1,-13.74
 01/01/2019 11:30:00,33.06,0.0,1,-13.74
 01/01/2019 11:45:00,33.06,0.0,1,-13.74
 01/01/2019 12:00:00,33.06,0.0,1,-13.74
 01/01/2019 12:15:00,33.06,0.0,1,-13.74
 01/01/2019 12:30:00,33.06,0.0,1,-13.74
 01/01/2019 12:45:00,33.06,0.0,1,-13.74
 01/01/2019 13:00:00,33.06,0.0,1,-13.74
 01/01/2019 13:15:00,33.06,0.0,1,-13.74
 01/01/2019 13:30:00,33.06,0.0,1,-13.74
 01/01/2019 13:45:00,33.06,0.0,1,-13.74
 01/01/2019 14:00:00,33.06,0.0,1,-13.74
 01/01/2019 14:15:00,33.06,0.0,1,-13.74
 01/01/2019 14:30:00,33.06,0.0,1,-13.74
 01/01/2019 14:45:00,33.06,0.0,1,-13.74
 01/01/2019 15:00:00,33.06,0.0,1,-13.74
 01/01/2019 15:15:00,33.06,0.0,1,-13.74
 01/01/2019 15:30:00,33.06,0.0,1,-13.74
 01/01/2019 15:45:00,33.06,0.0,1,-13.74
 01/01/2019 16:00:00,33.06,0.0,1,-13.74
 01/01/2019 16:15:00,33.06,0.0,1,-13.74
 01/01/2019 16:30:00,33.06,0.0,1,-13.74
 01/01/2019 16:45:00,33.06,0.0,1,-13.74
 01/01/2019 17:00:00,33.06,0.0,1,-13.74
 01/01/2019 17:15:00,33.06,0.0,1,-13.74
 01/01/2019 17:30:00,33.06,0.0,1,-13.74
 01/01/2019 17:45:00,33.06,0.0,1,-13.74
 01/01/2019 18:00:00,33.06,0.0,1,-13.74
 01/01/2019 18:15:00,33.06,0.0,1,-13.74
 01/01/2019 18:30:00,33.06,0.0,1,-13.74
 01/01/2019 18:45:00,33.06,0.0,1,-13.74
 01/01/2019 19:00:00,33.06,0.0,1,-13.74
 01/01/2019 19:15:00,33.06,0.0,1,-13.74
 01/01/2019 19:30:00,33.06,0.0,1,-13.74
 01/01/2019 19:45:00,33.06,0.0,1,-13.74
 01/01/2019 20:00:00,33.06,0.0,1,-13.74
 01/01/2019 20:15:00,33.06,0.0,1,-13.74
 01/01/2019 20:30:00,33.06,0.0,1,-13.74
 01/01/2019 20:45:00,33.06,0.0,1,-13.74
 01/01/2019 21:00:00,33.06,0.0,1,-13.74
 01/01/2019 21:15:00,33.06,0.0,1,-13.74
 01/01/2019 21:30:00,33.06,0.0,1,-13.74
 01/01/2019 21:45:00,33.06,0.0,1,-13.74
 01/01/2019 22:00:00,33.06,0.0,1,-13.74
 01/01/2019 22:15:00,33.06,0.0,1,-13.74
 01/01/2019 22:30:00,33.06,0.0,1,-13.74
 01/01/2019 22:45:00,33.06,0.0,1,-13.74
 01/01/2019 23:00:00,33.06,0.0,1,-13.74
 01/01/2019 23:15:00,33.06,0.0,1,-13.74
 01/01/2019 23:30:00,33.06,0.0,1,-13.74
 01/01/2019 23:45:00,33.06,0.0,1,-13.74
 02/01/2019 00:00:00,33.06,0.0,1,-13.74
 02/01/2019 00:15:00,33.06,0.0,1,-13.74
 02/01/2019 00:30:00,33.06,0.0,1,-13.74
 02/01/2019 00:45:00,33.06,0.0,1,-13.74
 02/01/2019 01:00:00,33.06,0.0,1,-13.74
 02/01/2019 01:15:00,33.06,0.0,1,-13.74
 02/01/2019 01:30:00,33.06,0.0,1,-13.74
 02/01/2019 01:45:00,33.06,0.0,1,-13.74
 02/01/2019 02:00:00,33.06,0.0,1,-13.74
 02/01/2019 02:15:00,33.06,0.0,1,-13.74
 02/01/2019 02:30:00,33.06,0.0,1,-13.74
 02/01/2019 02:45:00,33.06,0.0,1,-13.74
 02/01/2019 03:00:00,33.06,0.0,1,-13.74
 02/01/2019 03:15:00,33.06,0.0,1,-13.74
 02/01/2019 03:30:00,33.06,0.0,1,-13.74
 02/01/2019 03:45:00,33.06,0.0,1,-13.74
 02/01/2019 04:00:00,33.06,0.0,1,-13.74
 02/01/2019 04:15:00,33.06,0.0,1,-13.74
 02/01/2019 04:30:00,33.06,0.0,1,-13.74
 02/01/2019 04:45:00,33.06,0.0,1,-13.74
 02/01/2019 05:00:00,33.06,0.0,1,-13.74
 02/01/2019 05:15:00,33.06,0.0,1,-13.74
 02/01/2019 05:30:00,33.06,0.0,1,-13.74
 02/01/2019 05:45:00,33.06,0.0,1,-13.74
 02/01/2019 06:00:00,33.06,0.0,1,-13.74
 02/01/2019 06:15:00,33.06,0.0,1,-13.74
 02/01/2019 06:30:00,33.06,0.0,1,-13.74
 02/01/2019 06:45:00,33.06,0.0,1,-13.74
 02/01/2019 07:00:00,33.06,0.0,1,-13.74
 02/01/2019 07:15:00,33.06,0.0,1,-13.74
 02/01/2019 07:30:00,33.06,0.0,1,-13.74
 02/01/2019 07:45:00,33.06,0.0,1,-13.74
 02/01/2019 08:00:00,33.06,0.0,1,-13.74
 02/01/2019 08:15:00,33.06,0.0,1,-13.74
 02/01/2019 08:30:00,33.06,0.0,1,-13.74
 02/01/2019 08:45:00,33.06,0.0,1,-13.74
 02/01/2019 09:00:00,33.06,0.0,1,-13.74
 02/01/2019 09:15:00,33.06,0.0,1,-13.74
 02/01/2019 09:30:00,33.06,0.0,1,-13.74
 02/01/2019 09:45:00,33.06,0.0,1,-13.74
 02/01/2019 10:00:00,33.06,0.0,1,-13.74
 02/01/2019 10:15:00,33.06,0.0,1,-13.74
 02/01/2019 10:30:00,33.06,0.0,1,-13.74
 02/01/2019 10:45:00,33.06,0.0,1,-13.74
 02/01/2019 11:00:00,33.06,0.0,1,-13.74
 02/01/2019 11:15:00,33.06,0.0,1,-13.74
 02/01/2019 11:30:00,33.06,0.0,1,-13.74
 02/01/2019 11:45:00,33.06,0.0,1,-13.74
 02/01/2019 12:00:00,33.06,0.0,1,-13.74
 02/01/2019 12:15:00,33.06,0.0,1,-13.74
 02/01/2019 12:30:00,33.06,0.0,1,-13.74
 02/01/2019 12:45:00,33.06,0.0,1,-13.74
 02/01/2019 13:00:00,33.06,0.0,1,-13.74
 02/01/2019 13:15:00,33.06,0.0,1,-13.74
 02/01/2019 13:30:00,33.06,0.0,1,-13.74
 02/01/2019 13:45:00,33.06,0.0,1,-13.74
 02/01/2019 14:00:00,33.06,0.0,1,-13.74
 02/01/2019 14:15:00,33.06,0.0,1,-13.74
 02/01/2019 14:30:00,33.06,0.0,1,-13.74
 02/01/2019 14:45:00,33.06,0.0,1,-13.74
 02/01/2019 15:00:00,33.06,0.0,1,-13.74
 02/01/2019 15:15:00,33.06,0.0,1,-13.74
 02/01/2019 15:30:00,33.06,0.0,1,-13.74
 02/01/2019 15:45:00,33.06,0.0,1,-13.74
 02/01/2019 16:00:00,33.06,0.0,1,-13.74
 02/01/2019 16:15:00,33.06,0.0,1,-13.74
 02/01/2019 16:30:00,33.06,0.0,1,-13.74
 02/01/2019 16:45:00,33.06,0.0,1,-13.74
 02/01/2019 17:00:00,33.06,0.0,1,-13.74
 02/01/2019 17:15:00,33.06,0.0,1,-13.74
 02/01/2019 17:30:00,33.06,0.0,1,-13.74
 02/01/2019 17:45:00,33.06,0.0,1,-13.74
 02/01/2019 18:00:00,33.06,0.0,1,-13.74
 02/01/2019 18:15:00,33.06,0.0,1,-13.74
 02/01/2019 18:30:00,33.06,0.0,1,-13.74
 02/01/2019 18:45:00,33.06,0.0,1,-13.74
 02/01/2019 19:00:00,33.06,0.0,1,-13.74
 02/01/2019 19:15:00,33.06,0.0,1,-13.74
 02/01/2019 19:30:00,33.06,0.0,1,-13.74
 02/01/2019 19:45:00,33.06,0.0,1,-13.74
 02/01/2019 20:00:00,33.06,0.0,1,-13.74
 02/01/2019 20:15:00,33.06,0.0,1,-13.74
 02/01/2019 20:30:00,33.06,0.0,1,-13.74
 02/01/2019 20:45:00,33.06,0.0,1,-13.74
 02/01/2019 21:00:00,33.06,0.0,1,-13.74
 02/01/2019 21:15:00,33.06,0.0,1,-13.74
 02/01/2019 21:30:00,33.06,0.0,1,-13.74
 02/01/2019 21:45:00,33.06,0.0,1,-13.74
 02/01/2019 22:00:00,33.06,0.0,1,-13.74
 02/01/2019 22:15:00,33.06,0.0,1,-13.74
 02/01/2019 22:30:00,33.06,0.0,1,-13.74
 02/01/2019 22:45:00,33.06,0.0,1,-13.74
 02/01/2019 23:00:00,33.06,0.0,1,-13.74
 02/01/2019 23:15:00,33.06,0.0,1,-13.74
 02/01/2019 23:30:00,33.06,0.0,1,-13.74
 02/01/2019 23:45:00,33.06,0.0,1,-13.74
 03/01/2019 00:00:00,33.06,0.0,1,-13.74
 03/01/2019 00:15:00,33.06,0.0,1,-13.74
 03/01/2019 00:30:00,33.06,0.0,1,-13.74
 03/01/2019 00:45:00,33.06,0.0,1,-13.74
 03/01/2019 01:00:00,33.06,0.0,1,-13.74
 03/01/2019 01:15:00,33.06,0.0,1,-13.74
 03/01/2019 01:30:00,33.06,0.0,1,-13.74
 03/01/2019 01:45:00,33.06,0.0,1,-13.74
 03/01/2019 02:00:00,33.06,0.0,1,-13.74
 03/01/2019 02:15:00,33.06,0.0,1,-13.74
 03/01/2019 02:30:00,33.06,0.0,1,-13.74
 03/01/2019 02:45:00,33.06,0.0,1,-13.74
 03/01/2019 03:00:00,33.06,0.0,1,-13.74
 03/01/2019 03:15:00,33.06,0.0,1,-13.74
 03/01/2019 03:30:00,33.06,0.0,1,-13.74
 03/01/2019 03:45:00,33.06,0.0,1,-13.74
 03/01/2019 04:00:00,33.06,0.0,1,-13.74
 03/01/2019 04:15:00,33.06,0.0,1,-13.74
 03/01/2019 04:30:00,33.06,0.0,1,-13.74
 03/01/2019 04:45:00,33.06,0.0,1,-13.74
 03/01/2019 05:00:00,33.06,0.0,1,-13.74
 03/01/2019 05:15:00,33.06,0.0,1,-13.74
 03/01/2019 05:30:00,33.06,0.0,1,-13.74
 03/01/2019 05:45:00,33.06,0.0,1,-13.74
 03/01/2019 06:00:00,33.06,0.0,1,-13.74
 03/01/2019 06:15:00,33.06,0.0,1,-13.74
 03/01/2019 06:30:00,33.06,0.0,1,-13.74
 03/01/2019 06:45:00,33.06,0.0,1,-13.74
 03/01/2019 07:00:00,33.06,0.0,1,-13.74
 03/01/2019 07:15:00,33.06,0.0,1,-13.74
 03/01/2019 07:30:00,33.06,0.0,1,-13.74
 03/01/2019 07:45:00,33.06,0.0,1,-13.74
 03/01/2019 08:00:00,33.06,0.0,1,-13.74
 03/01/2019 08:15:00,33.06,0.0,1,-13.74
 03/01/2019 08:30:00,33.06,0.0,1,-13.74
 03/01/2019 08:45:00,33.06,0.0,1,-13.74
 03/01/2019 09:00:00,33.06,0.0,1,-13.74
 03/01/2019 09:15:00,33.06,0.0,1,-13.74
 03/01/2019 09:30:00,33.06,0.0,1,-13.74
 03/01/2019 09:45:00,33.06,0.0,1,-13.74
 03/01/2019 10:00:00,33.06,0.0,1,-13.74
 03/01/2019 10:15:00,33.06,0.0,1,-13.74
 03/01/2019 10:30:00,33.06,0.0,1,-13.74
 03/01/2019 10:45:00,33.06,0.0,1,-13.74
 03/01/2019 11:00:00,33.06,0.0,1,-13.74
 03/01/2019 11:15:00,33.06,0.0,1,-13.74
 03/01/2019 11:30:00,33.06,0.0,1,-13.74
 03/01/2019 11:45:00,33.06,0.0,1,-13.74
 03/01/2019 12:00:00,33.06,0.0,1,-13.74
 03/01/2019 12:15:00,33.08,0.0,1,-13.74
 03/01/2019 12:30:00,33.22,0.0,1,-13.74
 03/01/2019 12:45:00,33.32,0.0,1,-13.74
 03/01/2019 13:00:00,33.36,0.0,1,-13.74
 03/01/2019 13:15:00,33.44,0.0,1,-19.07
 03/01/2019 13:30:00,33.42,0.0,1,-19.09
 03/01/2019 13:45:00,33.33,0.0,1,-19.09
 03/01/2019 14:00:00,33.29,0.0,1,-19.71
 03/01/2019 14:15:00,33.25,0.0,1,-19.59
 03/01/2019 14:30:00,33.22,0.0,1,-19.4
 03/01/2019 14:45:00,33.29,0.0,1,-19.43
 03/01/2019 15:00:00,33.34,0.0,1,-19.54
 03/01/2019 15:15:00,33.35,0.0,1,-19.53
 03/01/2019 15:30:00,33.3,0.0,1,-20.03
 03/01/2019 15:45:00,33.27,0.0,1,-20.82
 03/01/2019 16:00:00,33.26,0.0,1,-21.27
 03/01/2019 16:15:00,33.32,0.0,1,-21.63
 03/01/2019 16:30:00,33.29,0.0,1,-21.94
 03/01/2019 16:45:00,33.3,0.0,1,-22.49
 03/01/2019 17:00:00,33.22,0.0,1,-23.06
 03/01/2019 17:15:00,33.24,0.0,1,-23.51
 03/01/2019 17:30:00,33.17,0.0,1,-23.62
 03/01/2019 17:45:00,33.17,0.0,1,-24.22
 03/01/2019 18:00:00,33.19,0.0,1,-24.29
 03/01/2019 18:15:00,33.17,0.0,1,-24.29
 03/01/2019 18:30:00,33.18,0.0,1,-24.29
 03/01/2019 18:45:00,33.16,0.0,1,-24.28
 03/01/2019 19:00:00,33.22,0.0,1,-23.46
 03/01/2019 19:15:00,33.24,0.0,1,-23.11
 03/01/2019 19:30:00,33.32,0.0,1,-22.96
 03/01/2019 19:45:00,33.37,0.0,1,-22.43
 03/01/2019 20:00:00,33.19,0.0,1,-21.61
 03/01/2019 20:15:00,33.16,0.0,1,-21.53
 03/01/2019 20:30:00,33.15,0.0,1,-20.62
 03/01/2019 20:45:00,33.04,0.0,1,-20.43
 03/01/2019 21:00:00,33.13,0.0,1,-20.03
 03/01/2019 21:15:00,33.16,0.0,1,-19.63
 03/01/2019 21:30:00,33.24,0.0,1,-19.09
 03/01/2019 21:45:00,33.26,0.0,1,-18.32
 03/01/2019 22:00:00,33.29,0.0,1,-17.85
 03/01/2019 22:15:00,33.37,0.0,1,-17.35
 03/01/2019 22:30:00,33.34,0.0,1,-16.19
 03/01/2019 22:45:00,33.23,0.0,1,-15.4
 03/01/2019 23:00:00,33.16,0.0,1,-15.01
 03/01/2019 23:15:00,33.12,0.0,1,-14.57
 03/01/2019 23:30:00,33.27,0.0,1,-14.57
 03/01/2019 23:45:00,33.26,0.0,1,-14.57
 04/01/2019 00:00:00,33.24,0.0,1,-14.6
 04/01/2019 00:15:00,33.08,0.0,1,-16.28
 04/01/2019 00:30:00,33.01,0.0,1,-16.72
 04/01/2019 00:45:00,32.84,0.0,1,-17.38
 04/01/2019 01:00:00,32.89,0.0,1,-17.42
 04/01/2019 01:15:00,32.89,0.0,1,-17.41
 04/01/2019 01:30:00,32.98,0.0,1,-16.75
 04/01/2019 01:45:00,33.03,0.0,1,-16.75
 04/01/2019 02:00:00,33.07,0.0,1,-16.65
 04/01/2019 02:15:00,33.02,0.0,1,-16.74
 04/01/2019 02:30:00,33.04,0.0,1,-16.75
 04/01/2019 02:45:00,33.05,0.0,1,-16.75
 04/01/2019 03:00:00,33.1,0.0,1,-16.75
 04/01/2019 03:15:00,33.14,0.0,1,-16.75
 04/01/2019 03:30:00,33.19,0.0,1,-16.14
 04/01/2019 03:45:00,33.26,0.0,1,-16.08
 04/01/2019 04:00:00,33.36,0.0,1,-16.08
 04/01/2019 04:15:00,33.37,0.0,1,-15.78
 04/01/2019 04:30:00,33.38,0.0,1,-15.58
 04/01/2019 04:45:00,33.39,0.0,1,-15.58
 04/01/2019 05:00:00,33.41,0.0,1,-15.58
 04/01/2019 05:15:00,33.32,0.0,1,-15.58
 04/01/2019 05:30:00,33.27,0.0,1,-15.58
 04/01/2019 05:45:00,33.19,0.0,1,-15.66
 04/01/2019 06:00:00,33.12,0.0,1,-16.25
 04/01/2019 06:15:00,32.96,0.0,1,-17.15
 04/01/2019 06:30:00,32.93,0.0,1,-17.59
 04/01/2019 06:45:00,32.84,0.0,1,-18.37
 04/01/2019 07:00:00,32.68,0.0,1,-19.19
 04/01/2019 07:15:00,32.78,0.0,1,-19.62
 04/01/2019 07:30:00,32.84,0.0,1,-20.14
 04/01/2019 07:45:00,32.82,0.0,1,-20.6
 04/01/2019 08:00:00,32.88,0.0,1,-21.25
 04/01/2019 08:15:00,32.79,0.0,1,-21.37
 04/01/2019 08:30:00,32.62,0.0,1,-21.85
 04/01/2019 08:45:00,32.9,0.0,1,-21.51
 04/01/2019 09:00:00,32.89,0.0,1,-21.08
 04/01/2019 09:15:00,32.87,0.0,1,-21.14
 04/01/2019 09:30:00,32.82,0.0,1,-21.05
 04/01/2019 09:45:00,32.8,0.0,1,-21.44
 04/01/2019 10:00:00,32.82,0.0,1,-21.44
 04/01/2019 10:15:00,32.94,0.0,1,-21.06
 04/01/2019 10:30:00,32.99,0.0,1,-20.77
 04/01/2019 10:45:00,32.99,0.0,1,-20.1
 04/01/2019 11:00:00,33.0,0.0,1,-20.1
 04/01/2019 11:15:00,33.02,0.0,1,-19.6
 04/01/2019 11:30:00,33.06,0.0,1,-18.82
 04/01/2019 11:45:00,33.12,0.0,1,-18.26
 04/01/2019 12:00:00,33.12,0.0,1,-18.32
 04/01/2019 12:15:00,33.09,0.0,1,-18.93
 04/01/2019 12:30:00,33.11,0.0,1,-18.93
 04/01/2019 12:45:00,33.2,0.0,1,-19.09
 04/01/2019 13:00:00,33.18,0.0,1,-19.36
 04/01/2019 13:15:00,33.03,0.0,1,-19.43
 04/01/2019 13:30:00,33.08,0.0,1,-19.27
 04/01/2019 13:45:00,33.09,0.0,1,-19.43
 04/01/2019 14:00:00,33.04,0.0,1,-19.64
 04/01/2019 14:15:00,33.02,0.0,1,-20.03
 04/01/2019 14:30:00,33.0,0.0,1,-20.49
 04/01/2019 14:45:00,33.02,0.0,1,-20.29
 04/01/2019 15:00:00,33.04,0.0,1,-20.1
 04/01/2019 15:15:00,33.01,0.0,1,-20.74
 04/01/2019 15:30:00,33.02,0.0,1,-20.27
 04/01/2019 15:45:00,33.05,0.0,1,-20.6
 04/01/2019 16:00:00,33.02,0.0,1,-20.68
 04/01/2019 16:15:00,33.01,0.0,1,-21.43
 04/01/2019 16:30:00,32.98,0.0,1,-21.94
 04/01/2019 16:45:00,32.94,0.0,1,-22.26
 04/01/2019 17:00:00,32.84,0.0,1,-23.17
 04/01/2019 17:15:00,32.84,0.0,1,-23.28
 04/01/2019 17:30:00,32.75,0.0,1,-23.42
 04/01/2019 17:45:00,32.75,0.0,1,-23.78
 04/01/2019 18:00:00,32.79,0.0,1,-23.78
 04/01/2019 18:15:00,32.76,0.0,1,-23.78
 04/01/2019 18:30:00,32.84,0.0,1,-23.78
 04/01/2019 18:45:00,32.81,0.0,1,-23.78
 04/01/2019 19:00:00,32.73,0.0,1,-23.42
 04/01/2019 19:15:00,32.74,0.0,1,-23.78
 04/01/2019 19:30:00,32.89,0.0,1,-23.17
 04/01/2019 19:45:00,32.98,0.0,1,-22.89
 04/01/2019 20:00:00,33.06,0.0,1,-22.44
 04/01/2019 20:15:00,33.21,0.0,1,-21.91
 04/01/2019 20:30:00,33.11,0.0,1,-21.27
 04/01/2019 20:45:00,32.97,0.0,1,-21.05
 04/01/2019 21:00:00,33.01,0.0,1,-20.5
 04/01/2019 21:15:00,32.97,0.0,1,-20.02
 04/01/2019 21:30:00,33.08,0.0,1,-19.76
 04/01/2019 21:45:00,33.19,0.0,1,-19.21
 04/01/2019 22:00:00,33.26,0.0,1,-18.9
 04/01/2019 22:15:00,33.33,0.0,1,-18.15
 04/01/2019 22:30:00,33.35,0.0,1,-17.0
 04/01/2019 22:45:00,33.0,0.0,1,-16.26
 04/01/2019 23:00:00,33.16,0.0,1,-16.19
 04/01/2019 23:15:00,33.26,0.0,1,-16.6
 04/01/2019 23:30:00,33.3,0.0,1,-16.08
 04/01/2019 23:45:00,33.43,0.0,1,-16.08
 05/01/2019 00:00:00,33.42,0.0,1,-16.12
 05/01/2019 00:15:00,33.33,0.0,1,-17.25
 05/01/2019 00:30:00,33.32,0.0,1,-17.25
 05/01/2019 00:45:00,33.32,0.0,1,-17.25
 05/01/2019 01:00:00,33.32,0.0,1,-17.25
 05/01/2019 01:15:00,33.32,0.0,1,-17.25
 05/01/2019 01:30:00,33.32,0.0,1,-17.25
 05/01/2019 01:45:00,33.32,0.0,1,-17.25
 05/01/2019 02:00:00,33.32,0.0,1,-17.25
 05/01/2019 02:15:00,33.32,0.0,1,-17.25
 05/01/2019 02:30:00,33.32,0.0,1,-17.25
 05/01/2019 02:45:00,33.32,0.0,1,-17.25
 05/01/2019 03:00:00,33.32,0.0,1,-17.25
 05/01/2019 03:15:00,33.32,0.0,1,-17.25
 05/01/2019 03:30:00,33.32,0.0,1,-17.25
 05/01/2019 03:45:00,33.32,0.0,1,-17.25
 05/01/2019 04:00:00,33.32,0.0,1,-17.25
 05/01/2019 04:15:00,33.32,0.0,1,-17.25
 05/01/2019 04:30:00,33.32,0.0,1,-17.25
 05/01/2019 04:45:00,33.32,0.0,1,-17.25
 05/01/2019 05:00:00,33.32,0.0,1,-17.25
 05/01/2019 05:15:00,33.32,0.0,1,-17.25
 05/01/2019 05:30:00,33.32,0.0,1,-17.25
 05/01/2019 05:45:00,33.32,0.0,1,-17.25
 05/01/2019 06:00:00,33.32,0.0,1,-17.25
 05/01/2019 06:15:00,33.32,0.0,1,-17.25
 05/01/2019 06:30:00,33.32,0.0,1,-17.25
 05/01/2019 06:45:00,33.32,0.0,1,-17.25
 05/01/2019 07:00:00,33.32,0.0,1,-17.25
 05/01/2019 07:15:00,33.32,0.0,1,-17.25
 05/01/2019 07:30:00,33.32,0.0,1,-17.25
 05/01/2019 07:45:00,33.32,0.0,1,-17.25
 05/01/2019 08:00:00,33.32,0.0,1,-17.25
 05/01/2019 08:15:00,33.32,0.0,1,-17.25
 05/01/2019 08:30:00,33.32,0.0,1,-17.25
 05/01/2019 08:45:00,33.32,0.0,1,-17.25
 05/01/2019 09:00:00,33.32,0.0,1,-17.25
 05/01/2019 09:15:00,33.32,0.0,1,-17.25
 05/01/2019 09:30:00,33.32,0.0,1,-17.25
 05/01/2019 09:45:00,33.32,0.0,1,-17.25
 05/01/2019 10:00:00,33.32,0.0,1,-17.25
 05/01/2019 10:15:00,33.32,0.0,1,-17.25
 05/01/2019 10:30:00,33.32,0.0,1,-17.25
 05/01/2019 10:45:00,33.32,0.0,1,-17.36
 05/01/2019 11:00:00,32.83,0.0,1,-20.6
 05/01/2019 11:15:00,32.84,0.0,1,-20.6
 05/01/2019 11:30:00,32.84,0.0,1,-20.6
 05/01/2019 11:45:00,32.84,0.0,1,-20.6
 05/01/2019 12:00:00,32.86,0.0,1,-20.6
 05/01/2019 12:15:00,32.86,0.0,1,-20.6
 05/01/2019 12:30:00,32.91,0.0,1,-19.54
 05/01/2019 12:45:00,32.97,0.0,1,-19.26
 05/01/2019 13:00:00,32.98,0.0,1,-19.26
 05/01/2019 13:15:00,32.96,0.0,1,-19.26
 05/01/2019 13:30:00,33.02,0.0,1,-19.26
 05/01/2019 13:45:00,32.98,0.0,1,-19.26
 05/01/2019 14:00:00,33.01,0.0,1,-19.26
 05/01/2019 14:15:00,33.06,0.0,1,-18.47
 05/01/2019 14:30:00,33.06,0.0,1,-18.09
 05/01/2019 14:45:00,33.08,0.0,1,-18.15
 05/01/2019 15:00:00,33.1,0.0,1,-18.59
 05/01/2019 15:15:00,33.04,0.0,1,-18.88
 05/01/2019 15:30:00,33.02,0.0,1,-19.26
 05/01/2019 15:45:00,33.04,0.0,1,-19.26
 05/01/2019 16:00:00,33.0,0.0,1,-19.3
 05/01/2019 16:15:00,32.93,0.0,1,-19.8
 05/01/2019 16:30:00,32.79,0.0,1,-20.43
 05/01/2019 16:45:00,32.67,0.0,1,-21.32
 05/01/2019 17:00:00,32.76,0.0,1,-22.12
 05/01/2019 17:15:00,32.85,0.0,1,-22.37
 05/01/2019 17:30:00,32.99,0.0,1,-23.45
 05/01/2019 17:45:00,32.99,0.0,1,-23.45
 05/01/2019 18:00:00,33.0,0.0,1,-23.45
 05/01/2019 18:15:00,33.13,0.0,1,-23.45
 05/01/2019 18:30:00,33.4,0.0,1,-22.71
 05/01/2019 18:45:00,33.21,0.0,1,-22.28
 05/01/2019 19:00:00,33.17,0.0,1,-22.28
 05/01/2019 19:15:00,33.19,0.0,1,-21.91
 05/01/2019 19:30:00,33.35,0.0,1,-21.4
 05/01/2019 19:45:00,33.37,0.0,1,-20.81
 05/01/2019 20:00:00,33.38,0.0,1,-20.04
 05/01/2019 20:15:00,33.38,0.0,1,-19.76
 05/01/2019 20:30:00,33.36,0.0,1,-19.63
 05/01/2019 20:45:00,33.29,0.0,1,-19.26
 05/01/2019 21:00:00,33.27,0.0,1,-18.77
 05/01/2019 21:15:00,33.34,0.0,1,-18.15
 05/01/2019 21:30:00,33.44,0.0,1,-17.6
 05/01/2019 21:45:00,33.35,0.0,1,-17.04
 05/01/2019 22:00:00,33.35,0.0,1,-16.92
 05/01/2019 22:15:00,33.47,0.0,1,-16.62
 05/01/2019 22:30:00,33.39,0.0,1,-15.78
 05/01/2019 22:45:00,33.31,0.0,1,-15.4
 05/01/2019 23:00:00,33.15,0.0,1,-14.74
 05/01/2019 23:15:00,33.17,0.0,1,-14.74
 05/01/2019 23:30:00,33.22,0.0,1,-14.74
 05/01/2019 23:45:00,33.15,0.0,1,-14.74
 06/01/2019 00:00:00,33.19,0.0,1,-14.83
 06/01/2019 00:15:00,32.93,0.0,1,-17.08
 06/01/2019 00:30:00,32.92,0.0,1,-17.68
 06/01/2019 00:45:00,32.91,0.0,1,-17.92
 06/01/2019 01:00:00,32.93,0.0,1,-17.92
 06/01/2019 01:15:00,32.95,0.0,1,-17.92
 06/01/2019 01:30:00,33.04,0.0,1,-17.62
 06/01/2019 01:45:00,33.07,0.0,1,-17.42
 06/01/2019 02:00:00,33.15,0.0,1,-17.42
 06/01/2019 02:15:00,33.14,0.0,1,-17.42
 06/01/2019 02:30:00,33.19,0.0,1,-17.42
 06/01/2019 02:45:00,33.2,0.0,1,-17.42
 06/01/2019 03:00:00,33.24,0.0,1,-16.82
 06/01/2019 03:15:00,33.29,0.0,1,-16.75
 06/01/2019 03:30:00,33.34,0.0,1,-16.75
 06/01/2019 03:45:00,33.4,0.0,1,-16.4
 06/01/2019 04:00:00,33.31,0.0,1,-15.49
 06/01/2019 04:15:00,33.11,0.0,1,-15.14
 06/01/2019 04:30:00,33.15,0.0,1,-14.74
 06/01/2019 04:45:00,33.14,0.0,1,-14.74
 06/01/2019 05:00:00,33.14,0.0,1,-14.74
 06/01/2019 05:15:00,33.12,0.0,1,-14.74
 06/01/2019 05:30:00,33.16,0.0,1,-14.1
 06/01/2019 05:45:00,33.17,0.0,1,-14.07
 06/01/2019 06:00:00,33.15,0.0,1,-14.07
 06/01/2019 06:15:00,33.09,0.0,1,-14.4
 06/01/2019 06:30:00,33.09,0.0,1,-14.79
 06/01/2019 06:45:00,33.06,0.0,1,-15.24
 06/01/2019 07:00:00,33.01,0.0,1,-15.42
 06/01/2019 07:15:00,33.02,0.0,1,-15.49
 06/01/2019 07:30:00,33.07,0.0,1,-15.41
 06/01/2019 07:45:00,33.05,0.0,1,-15.41
 06/01/2019 08:00:00,32.97,0.0,1,-15.41
 06/01/2019 08:15:00,32.97,0.0,1,-15.41
 06/01/2019 08:30:00,32.94,0.0,1,-16.02
 06/01/2019 08:45:00,32.91,0.0,1,-16.19
 06/01/2019 09:00:00,32.84,0.0,1,-16.94
 06/01/2019 09:15:00,32.92,0.0,1,-17.99
 06/01/2019 09:30:00,32.79,0.0,1,-18.09
 06/01/2019 09:45:00,32.64,0.0,1,-18.48
 06/01/2019 10:00:00,32.75,0.0,1,-18.78
 06/01/2019 10:15:00,33.06,0.0,1,-19.09
 06/01/2019 10:30:00,33.11,0.0,1,-19.09
 06/01/2019 10:45:00,33.06,0.0,1,-19.09
 06/01/2019 11:00:00,33.24,0.0,1,-19.09
 06/01/2019 11:15:00,33.31,0.0,1,-19.09
 06/01/2019 11:30:00,33.27,0.0,1,-19.09
 06/01/2019 11:45:00,33.13,0.0,1,-19.09
 06/01/2019 12:00:00,33.13,0.0,1,-19.09
 06/01/2019 12:15:00,33.21,0.0,1,-19.09
 06/01/2019 12:30:00,33.23,0.0,1,-19.34
 06/01/2019 12:45:00,33.21,0.0,1,-19.76
 06/01/2019 13:00:00,33.25,0.0,1,-19.76
 06/01/2019 13:15:00,33.27,0.0,1,-19.45
 06/01/2019 13:30:00,33.41,0.0,1,-18.44
 06/01/2019 13:45:00,33.19,0.0,1,-16.92
 06/01/2019 14:00:00,33.01,0.0,1,-16.92
 06/01/2019 14:15:00,33.0,0.0,1,-16.92
 06/01/2019 14:30:00,33.01,0.0,1,-16.92
 06/01/2019 14:45:00,33.09,0.0,1,-16.92
 06/01/2019 15:00:00,33.09,0.0,1,-16.92
 06/01/2019 15:15:00,33.06,0.0,1,-17.26
 06/01/2019 15:30:00,33.0,0.0,1,-17.84
 06/01/2019 15:45:00,32.92,0.0,1,-18.69
 06/01/2019 16:00:00,32.81,0.0,1,-19.25
 06/01/2019 16:15:00,32.71,0.0,1,-20.06
 06/01/2019 16:30:00,32.7,0.0,1,-20.6
 06/01/2019 16:45:00,32.77,0.0,1,-21.14
 06/01/2019 17:00:00,32.87,0.0,1,-22.64
 06/01/2019 17:15:00,32.8,0.0,1,-23.16
 06/01/2019 17:30:00,32.74,0.0,1,-23.28
 06/01/2019 17:45:00,32.76,0.0,1,-23.28
 06/01/2019 18:00:00,32.82,0.0,1,-23.28
 06/01/2019 18:15:00,32.75,0.0,1,-22.85
 06/01/2019 18:30:00,32.76,0.0,1,-22.28
 06/01/2019 18:45:00,32.83,0.0,1,-22.28
 06/01/2019 19:00:00,32.95,0.0,1,-21.85
 06/01/2019 19:15:00,33.06,0.0,1,-21.55
 06/01/2019 19:30:00,33.22,0.0,1,-21.1
 06/01/2019 19:45:00,33.35,0.0,1,-20.46
 06/01/2019 20:00:00,33.23,0.0,1,-19.93
 06/01/2019 20:15:00,33.14,0.0,1,-19.38
 06/01/2019 20:30:00,33.21,0.0,1,-18.93
 06/01/2019 20:45:00,33.09,0.0,1,-18.35
 06/01/2019 21:00:00,33.12,0.0,1,-18.26
 06/01/2019 21:15:00,33.1,0.0,1,-17.52
 06/01/2019 21:30:00,33.13,0.0,1,-17.09
 06/01/2019 21:45:00,33.1,0.0,1,-16.61
 06/01/2019 22:00:00,33.16,0.0,1,-16.07
 06/01/2019 22:15:00,33.22,0.0,1,-15.75
 06/01/2019 22:30:00,33.37,0.0,1,-15.09
 06/01/2019 22:45:00,33.23,0.0,1,-14.86
 06/01/2019 23:00:00,33.33,0.0,1,-14.27
 06/01/2019 23:15:00,33.38,0.0,1,-14.29
 06/01/2019 23:30:00,33.39,0.0,1,-14.1
 06/01/2019 23:45:00,32.97,0.0,1,-13.68
 07/01/2019 00:00:00,33.0,0.0,1,-13.97
 07/01/2019 00:00:00,33.0,0.0,1,-13.97
 07/01/2019 00:15:00,32.74,0.0,1,-16.03
 07/01/2019 00:30:00,32.69,0.0,1,-16.58
 07/01/2019 00:45:00,32.61,0.0,1,-16.98
 07/01/2019 01:00:00,32.63,0.0,1,-17.14
 07/01/2019 01:15:00,32.63,0.0,1,-16.92
 07/01/2019 01:30:00,32.68,0.0,1,-16.92
 07/01/2019 01:45:00,32.72,0.0,1,-16.92
 07/01/2019 02:00:00,32.79,0.0,1,-16.92
 07/01/2019 02:15:00,32.8,0.0,1,-16.92
 07/01/2019 02:30:00,32.81,0.0,1,-16.92
 07/01/2019 02:45:00,32.81,0.0,1,-16.92
 07/01/2019 03:00:00,32.9,0.0,1,-16.47
 07/01/2019 03:15:00,32.98,0.0,1,-16.25
 07/01/2019 03:30:00,33.03,0.0,1,-15.86
 07/01/2019 03:45:00,33.03,0.0,1,-15.58
 07/01/2019 04:00:00,33.06,0.0,1,-15.58
 07/01/2019 04:15:00,33.08,0.0,1,-15.58
 07/01/2019 04:30:00,33.12,0.0,1,-15.58
 07/01/2019 04:45:00,33.09,0.0,1,-15.09
 07/01/2019 05:00:00,33.06,0.0,1,-15.08
 07/01/2019 05:15:00,32.98,0.0,1,-15.08
 07/01/2019 05:30:00,32.89,0.0,1,-15.18
 07/01/2019 05:45:00,32.83,0.0,1,-15.75
 07/01/2019 06:00:00,32.84,0.0,1,-16.12
 07/01/2019 06:15:00,32.72,0.0,1,-17.25
 07/01/2019 06:30:00,33.02,0.0,1,-17.7
 07/01/2019 06:45:00,32.83,0.0,1,-18.69
 07/01/2019 07:00:00,32.9,0.0,1,-20.04
 07/01/2019 07:15:00,32.91,0.0,1,-20.56
 07/01/2019 07:30:00,32.83,0.0,1,-21.27
 07/01/2019 07:45:00,32.71,0.0,1,-21.58
 07/01/2019 08:00:00,32.73,0.0,1,-21.77
 07/01/2019 08:15:00,32.82,0.0,1,-21.8
 07/01/2019 08:30:00,32.87,0.0,1,-22.32
 07/01/2019 08:45:00,32.92,0.0,1,-22.61
 07/01/2019 09:00:00,32.9,0.0,1,-22.61
 07/01/2019 09:15:00,32.89,0.0,1,-22.61
 07/01/2019 09:30:00,32.89,0.0,1,-22.61
 07/01/2019 09:45:00,32.89,0.0,1,-22.61
 07/01/2019 10:00:00,32.89,0.0,1,-22.61
 07/01/2019 10:15:00,32.89,0.0,1,-22.61
 07/01/2019 10:30:00,32.89,0.0,1,-22.61
 07/01/2019 10:45:00,32.89,0.0,1,-22.61
 07/01/2019 11:00:00,32.89,0.0,1,-22.61
 07/01/2019 11:15:00,32.89,0.0,1,-22.61
 07/01/2019 11:30:00,32.89,0.0,1,-22.61
 07/01/2019 11:45:00,32.89,0.0,1,-22.61
 07/01/2019 12:00:00,32.89,0.0,1,-22.61
 07/01/2019 12:15:00,32.89,0.0,1,-22.61
 07/01/2019 12:30:00,32.89,0.0,1,-22.61
 07/01/2019 12:45:00,32.89,0.0,1,-22.61
 07/01/2019 13:00:00,32.89,0.0,1,-22.61
 07/01/2019 13:15:00,32.89,0.0,1,-22.61
 07/01/2019 13:30:00,32.89,0.0,1,-22.61
 07/01/2019 13:45:00,32.89,0.0,1,-22.61
 07/01/2019 14:00:00,32.89,0.0,1,-22.61
 07/01/2019 14:15:00,32.89,21.71,1,-22.61
 07/01/2019 14:30:00,32.89,33.0,1,-22.61
 07/01/2019 14:45:00,32.89,33.0,1,-22.61
 07/01/2019 15:00:00,32.89,33.0,1,-22.61
 07/01/2019 15:15:00,32.89,33.0,1,-22.61
 07/01/2019 15:30:00,32.89,33.0,1,-22.61
 07/01/2019 15:45:00,32.89,33.0,1,-22.61
 07/01/2019 16:00:00,32.89,33.0,1,-22.61
 07/01/2019 16:15:00,32.89,33.0,1,-22.61
 07/01/2019 16:30:00,32.89,33.0,1,-22.61
 07/01/2019 16:45:00,32.89,33.0,1,-22.61
 07/01/2019 17:00:00,32.91,33.0,1,-24.55
 07/01/2019 17:15:00,32.94,33.0,1,-24.79
 07/01/2019 17:30:00,32.93,33.0,1,-24.9
 07/01/2019 17:45:00,32.92,33.0,1,-25.34
 07/01/2019 18:00:00,32.98,33.0,1,-25.27
 07/01/2019 18:15:00,32.99,33.0,1,-25.14
 07/01/2019 18:30:00,33.09,33.0,1,-24.81
 07/01/2019 18:45:00,33.17,33.0,1,-24.52
 07/01/2019 19:00:00,33.38,33.0,1,-23.56
 07/01/2019 19:15:00,33.36,33.0,1,-23.28
 07/01/2019 19:30:00,33.3,33.0,1,-22.23
 07/01/2019 19:45:00,33.16,33.0,1,-21.77
 07/01/2019 20:00:00,33.18,33.0,1,-21.49
 07/01/2019 20:15:00,32.99,33.0,1,-21.61
 07/01/2019 20:30:00,33.08,33.0,1,-21.11
 07/01/2019 20:45:00,33.09,33.0,1,-20.73
 07/01/2019 21:00:00,33.12,33.0,1,-20.24
 07/01/2019 21:15:00,33.26,33.0,1,-19.57
 07/01/2019 21:30:00,33.31,33.0,1,-18.81
 07/01/2019 21:45:00,33.39,33.0,1,-18.06
 07/01/2019 22:00:00,33.24,33.0,1,-17.45
 07/01/2019 22:15:00,33.09,33.0,1,-16.75
 07/01/2019 22:30:00,33.2,33.0,1,-16.22
 07/01/2019 22:45:00,33.27,33.0,1,-15.59
 07/01/2019 23:00:00,33.25,33.0,1,-14.81
 07/01/2019 23:15:00,33.17,33.0,1,-14.74
 07/01/2019 23:30:00,33.18,33.0,1,-14.37
 07/01/2019 23:45:00,33.13,33.0,1,-13.9
 08/01/2019 00:00:00,33.09,33.0,1,-14.01
 08/01/2019 00:15:00,32.68,33.0,1,-16.78
 08/01/2019 00:30:00,32.64,33.0,1,-17.15
 08/01/2019 00:45:00,32.78,33.0,1,-17.59
 08/01/2019 01:00:00,33.05,33.0,1,-17.52
 08/01/2019 01:15:00,33.07,33.0,1,-16.92
 08/01/2019 01:30:00,33.18,33.0,1,-16.92
 08/01/2019 01:45:00,33.2,33.0,1,-16.92
 08/01/2019 02:00:00,33.26,33.0,1,-16.92
 08/01/2019 02:15:00,33.28,33.0,1,-16.92
 08/01/2019 02:30:00,33.33,33.0,1,-16.92
 08/01/2019 02:45:00,33.34,33.0,1,-16.92
 08/01/2019 03:00:00,33.41,33.0,1,-16.51
 08/01/2019 03:15:00,33.21,33.0,1,-15.58
 08/01/2019 03:30:00,33.15,33.0,1,-15.58
 08/01/2019 03:45:00,33.09,33.0,1,-15.2
 08/01/2019 04:00:00,33.14,33.0,1,-14.91
 08/01/2019 04:15:00,33.15,33.0,1,-14.91
 08/01/2019 04:30:00,33.22,33.0,1,-14.48
 08/01/2019 04:45:00,33.18,33.0,1,-14.16
 08/01/2019 05:00:00,33.23,33.0,1,-13.74
 08/01/2019 05:15:00,33.14,33.0,1,-14.1
 08/01/2019 05:30:00,33.04,33.0,1,-14.24
 08/01/2019 05:45:00,33.03,33.0,1,-14.73
 08/01/2019 06:00:00,33.08,33.0,1,-15.25
 08/01/2019 06:15:00,32.85,33.0,1,-16.32
 08/01/2019 06:30:00,32.78,33.0,1,-17.06
 08/01/2019 06:45:00,32.82,33.0,1,-18.41
 08/01/2019 07:00:00,32.9,33.0,1,-19.22
 08/01/2019 07:15:00,32.67,33.0,1,-19.65
 08/01/2019 07:30:00,32.69,33.0,1,-20.1
 08/01/2019 07:45:00,32.78,33.0,1,-20.62
 08/01/2019 08:00:00,32.98,33.0,1,-21.61
 08/01/2019 08:15:00,32.95,33.0,1,-21.61
 08/01/2019 08:30:00,32.93,33.0,1,-21.61
 08/01/2019 08:45:00,32.96,33.0,1,-21.35
 08/01/2019 09:00:00,32.99,33.0,1,-20.51
 08/01/2019 09:15:00,32.95,33.0,1,-20.42
 08/01/2019 09:30:00,33.0,33.0,1,-19.38
 08/01/2019 09:45:00,33.03,33.0,1,-18.85
 08/01/2019 10:00:00,33.06,33.0,1,-18.76
 08/01/2019 10:15:00,33.05,33.0,1,-19.08
 08/01/2019 10:30:00,32.97,33.0,1,-19.71
 08/01/2019 10:45:00,33.07,33.0,1,-19.28
 08/01/2019 11:00:00,33.04,33.0,1,-20.06
 08/01/2019 11:15:00,33.0,33.0,1,-20.27
 08/01/2019 11:30:00,32.97,33.0,1,-20.13
 08/01/2019 11:45:00,33.08,32.99,2,-19.15
 08/01/2019 12:00:00,33.13,32.97,2,-18.76
 08/01/2019 12:15:00,33.15,32.97,1,-19.12
 08/01/2019 12:30:00,33.16,32.97,2,-19.26
 08/01/2019 12:45:00,33.13,32.97,2,-19.26
 08/01/2019 13:00:00,33.15,32.97,2,-18.93
 08/01/2019 13:15:00,33.23,33.08,2,-17.95
 08/01/2019 13:30:00,33.26,33.13,2,-17.0
 08/01/2019 13:45:00,33.24,33.05,2,-16.54
 08/01/2019 14:00:00,33.16,32.95,2,-16.99
 08/01/2019 14:15:00,33.03,32.79,2,-16.86
 08/01/2019 14:30:00,32.52,32.64,2,-16.5
 08/01/2019 14:45:00,32.54,32.5,2,-17.14
 08/01/2019 15:00:00,32.53,32.47,2,-17.32
 08/01/2019 15:15:00,32.56,32.47,2,-18.26
 08/01/2019 15:30:00,32.56,32.47,2,-18.98
 08/01/2019 15:45:00,32.45,32.47,2,-19.94
 08/01/2019 16:00:00,32.5,32.47,2,-20.6
 08/01/2019 16:15:00,32.41,32.42,2,-21.24
 08/01/2019 16:30:00,32.35,32.18,2,-21.99
 08/01/2019 16:45:00,32.04,31.91,2,-22.7
 08/01/2019 17:00:00,31.89,31.88,2,-23.6
 08/01/2019 17:15:00,32.03,31.84,2,-24.72
 08/01/2019 17:30:00,31.96,31.84,2,-24.79
 08/01/2019 17:45:00,32.0,31.84,2,-24.79
 08/01/2019 18:00:00,32.07,31.84,2,-24.59
 08/01/2019 18:15:00,32.09,31.84,2,-24.51
 08/01/2019 18:30:00,32.09,31.84,2,-24.25
 08/01/2019 18:45:00,31.9,31.84,2,-23.95
 08/01/2019 19:00:00,32.03,31.84,2,-23.95
 08/01/2019 19:15:00,32.02,31.84,2,-23.61
 08/01/2019 19:30:00,32.12,31.84,2,-23.28
 08/01/2019 19:45:00,32.21,31.84,2,-22.7
 08/01/2019 20:00:00,32.1,31.84,2,-21.76
 08/01/2019 20:15:00,31.94,32.18,2,-21.44
 08/01/2019 20:30:00,32.05,32.27,2,-21.13
 08/01/2019 20:45:00,31.98,32.27,2,-20.77
 08/01/2019 21:00:00,31.99,32.14,2,-20.77
 08/01/2019 21:15:00,32.12,32.14,2,-20.12
 08/01/2019 21:30:00,32.22,32.14,2,-19.46
 08/01/2019 21:45:00,32.38,32.14,2,-18.8
 08/01/2019 22:00:00,32.42,32.14,2,-18.38
 08/01/2019 22:15:00,32.5,32.14,2,-17.58
 08/01/2019 22:30:00,32.59,32.14,2,-17.09
 08/01/2019 22:45:00,32.41,32.14,2,-16.19
 08/01/2019 23:00:00,32.45,32.14,2,-15.61
 08/01/2019 23:15:00,32.51,32.14,2,-15.24
 08/01/2019 23:30:00,32.48,32.14,2,-15.02
 08/01/2019 23:45:00,32.53,32.14,2,-14.57
 09/01/2019 00:00:00,32.46,32.14,2,-14.7
 09/01/2019 00:15:00,32.17,32.14,2,-17.09
 09/01/2019 00:30:00,32.15,32.14,2,-17.76
 09/01/2019 00:45:00,32.12,32.15,2,-18.19
 09/01/2019 01:00:00,32.14,32.17,2,-18.26
 09/01/2019 01:15:00,32.17,32.32,2,-18.14
 09/01/2019 01:30:00,32.23,32.49,2,-17.59
 09/01/2019 01:45:00,32.26,32.4,2,-17.59
 09/01/2019 02:00:00,32.33,32.32,2,-17.59
 09/01/2019 02:15:00,32.3,32.47,2,-18.1
 09/01/2019 02:30:00,32.33,32.47,2,-17.7
 09/01/2019 02:45:00,32.36,32.47,2,-17.59
 09/01/2019 03:00:00,32.44,32.47,2,-17.15
 09/01/2019 03:15:00,32.41,32.23,2,-16.92
 09/01/2019 03:30:00,32.44,32.13,2,-16.72
 09/01/2019 03:45:00,32.06,31.9,2,-16.25
 09/01/2019 04:00:00,32.11,31.73,2,-16.25
 09/01/2019 04:15:00,32.08,31.75,2,-15.59
 09/01/2019 04:30:00,32.09,31.75,2,-15.58
 09/01/2019 04:45:00,32.1,31.87,2,-15.58
 09/01/2019 05:00:00,32.08,32.11,2,-15.58
 09/01/2019 05:15:00,32.01,32.09,2,-15.58
 09/01/2019 05:30:00,31.96,32.08,2,-15.93
 09/01/2019 05:45:00,31.95,32.08,2,-16.26
 09/01/2019 06:00:00,31.84,32.08,2,-16.75
 09/01/2019 06:15:00,31.75,32.08,2,-17.82
 09/01/2019 06:30:00,32.04,32.08,2,-18.77
 09/01/2019 06:45:00,31.99,32.08,2,-20.06
 09/01/2019 07:00:00,31.79,32.09,2,-21.27
 09/01/2019 07:15:00,32.09,32.34,2,-21.97
 09/01/2019 07:30:00,32.58,32.6,2,-22.62
 09/01/2019 07:45:00,32.54,32.49,2,-23.03
 09/01/2019 08:00:00,32.5,32.15,2,-23.32
 09/01/2019 08:15:00,32.44,32.56,2,-23.11
 09/01/2019 08:30:00,32.41,32.6,2,-23.11
 09/01/2019 08:45:00,32.39,32.63,2,-22.68
 09/01/2019 09:00:00,32.36,32.61,2,-22.27
 09/01/2019 09:15:00,32.35,32.57,2,-22.0
 09/01/2019 09:30:00,32.49,32.54,2,-20.93
 09/01/2019 09:45:00,32.46,32.34,2,-19.65
 09/01/2019 10:00:00,32.2,32.22,2,-18.3
 09/01/2019 10:15:00,32.45,32.18,2,-17.25
 09/01/2019 10:30:00,32.49,32.11,2,-16.29
 09/01/2019 10:45:00,32.31,32.11,2,-15.27
 09/01/2019 11:00:00,32.26,32.11,2,-14.5
 09/01/2019 11:15:00,32.3,32.11,2,-13.51
 09/01/2019 11:30:00,32.29,32.11,2,-12.67
 09/01/2019 11:45:00,32.16,32.11,2,-12.59
 09/01/2019 12:00:00,32.14,32.11,2,-13.02
 09/01/2019 12:15:00,32.09,32.37,2,-14.06
 09/01/2019 12:30:00,32.12,32.49,2,-13.64
 09/01/2019 12:45:00,32.39,32.54,2,-11.87
 09/01/2019 13:00:00,32.38,32.54,2,-11.59
 09/01/2019 13:15:00,32.39,32.54,2,-11.9
 09/01/2019 13:30:00,32.4,32.54,2,-11.79
 09/01/2019 13:45:00,32.38,32.54,2,-12.29
 09/01/2019 14:00:00,32.39,32.54,2,-12.7
 09/01/2019 14:15:00,32.3,32.54,2,-13.9
 09/01/2019 14:30:00,32.28,32.51,2,-14.71
 09/01/2019 14:45:00,32.22,32.08,2,-15.43
 09/01/2019 15:00:00,32.21,32.15,2,-16.89
 09/01/2019 15:15:00,32.15,32.27,2,-18.22
 09/01/2019 15:30:00,32.17,32.27,2,-18.42
 09/01/2019 15:45:00,32.06,32.25,2,-19.57
 09/01/2019 16:00:00,31.95,32.17,2,-20.27
 09/01/2019 16:15:00,32.04,32.17,2,-21.12
 09/01/2019 16:30:00,32.22,32.17,2,-21.98
 09/01/2019 16:45:00,32.24,32.17,2,-22.45
 09/01/2019 17:00:00,32.07,32.17,2,-22.78
 09/01/2019 17:15:00,32.06,32.2,2,-23.45
 09/01/2019 17:30:00,32.49,32.6,2,-24.29
 09/01/2019 17:45:00,32.48,32.47,2,-24.5
 09/01/2019 18:00:00,32.63,32.69,2,-24.53
 09/01/2019 18:15:00,32.79,32.7,2,-24.12
 09/01/2019 18:30:00,32.71,32.57,2,-24.12
 09/01/2019 18:45:00,32.56,32.3,2,-24.12
 09/01/2019 19:00:00,32.6,32.31,2,-23.73
 09/01/2019 19:15:00,32.67,32.31,2,-23.32
 09/01/2019 19:30:00,32.54,32.31,2,-22.45
 09/01/2019 19:45:00,32.34,32.31,2,-22.28
 09/01/2019 20:00:00,32.46,32.31,2,-22.28
 09/01/2019 20:15:00,32.5,32.31,2,-22.28
 09/01/2019 20:30:00,32.52,32.31,2,-21.72
 09/01/2019 20:45:00,32.55,32.31,2,-21.61
 09/01/2019 21:00:00,32.5,32.31,2,-20.95
 09/01/2019 21:15:00,32.47,32.31,2,-20.75
 09/01/2019 21:30:00,32.56,32.3,2,-20.11
 09/01/2019 21:45:00,32.55,32.27,2,-19.02
 09/01/2019 22:00:00,32.63,32.27,2,-18.32
 09/01/2019 22:15:00,32.37,32.19,2,-17.76
 09/01/2019 22:30:00,32.52,32.17,2,-17.37
 09/01/2019 22:45:00,32.39,32.17,2,-16.95
 09/01/2019 23:00:00,32.41,32.17,2,-16.21
 09/01/2019 23:15:00,32.41,32.15,2,-15.91
 09/01/2019 23:30:00,32.49,32.11,2,-15.86
 09/01/2019 23:45:00,32.52,32.11,2,-15.75
 10/01/2019 00:00:00,32.45,32.11,2,-15.35
 10/01/2019 00:15:00,32.13,32.25,2,-17.75
 10/01/2019 00:30:00,32.24,32.3,2,-18.42
 10/01/2019 00:45:00,32.18,32.3,2,-19.02
 10/01/2019 01:00:00,32.18,32.17,2,-19.09
 10/01/2019 01:15:00,32.19,31.99,2,-18.96
 10/01/2019 01:30:00,32.26,31.98,2,-18.59
 10/01/2019 01:45:00,32.35,32.11,2,-18.21
 10/01/2019 02:00:00,32.4,32.45,2,-17.92
 10/01/2019 02:15:00,32.63,32.67,2,-18.52
 10/01/2019 02:30:00,32.9,32.83,2,-18.59
 10/01/2019 02:45:00,32.9,32.83,2,-18.57
 10/01/2019 03:00:00,33.0,32.83,2,-18.09
 10/01/2019 03:15:00,33.0,32.73,2,-18.09
 10/01/2019 03:30:00,33.07,32.74,2,-17.74
 10/01/2019 03:45:00,33.12,32.72,2,-17.1
 10/01/2019 04:00:00,33.16,32.74,2,-16.85
 10/01/2019 04:15:00,32.56,32.23,2,-16.08
 10/01/2019 04:30:00,32.2,32.01,2,-16.08
 10/01/2019 04:45:00,32.16,31.92,2,-16.08
 10/01/2019 05:00:00,32.18,32.13,2,-16.08
 10/01/2019 05:15:00,32.05,32.22,2,-16.56
 10/01/2019 05:30:00,32.02,32.17,2,-16.68
 10/01/2019 05:45:00,32.01,32.29,2,-17.09
 10/01/2019 06:00:00,31.93,32.3,2,-17.4
 10/01/2019 06:15:00,32.22,32.31,2,-18.65
 10/01/2019 06:30:00,32.19,32.36,2,-19.14
 10/01/2019 06:45:00,32.25,32.47,2,-20.41
 10/01/2019 07:00:00,32.29,32.47,2,-21.21
 10/01/2019 07:15:00,32.65,32.84,2,-21.63
 10/01/2019 07:30:00,32.83,32.83,2,-22.71
 10/01/2019 07:45:00,32.66,32.7,2,-23.5
 10/01/2019 08:00:00,32.78,32.7,2,-23.53
 10/01/2019 08:15:00,32.78,32.68,2,-23.35
 10/01/2019 08:30:00,32.78,32.57,2,-23.62
 10/01/2019 08:45:00,32.7,32.52,2,-23.15
 10/01/2019 09:00:00,32.74,32.44,2,-22.81
 10/01/2019 09:15:00,32.77,32.44,2,-22.76
 10/01/2019 09:30:00,32.77,32.44,2,-22.57
 10/01/2019 09:45:00,32.84,32.44,2,-21.31
 10/01/2019 10:00:00,32.79,32.44,2,-20.11
 10/01/2019 10:15:00,32.43,32.24,2,-19.5
 10/01/2019 10:30:00,32.43,32.5,2,-18.8
 10/01/2019 10:45:00,32.48,32.51,2,-18.16
 10/01/2019 11:00:00,32.51,32.46,2,-17.08
 10/01/2019 11:15:00,32.55,32.41,2,-16.51
 10/01/2019 11:30:00,32.84,32.85,1,-16.02
 10/01/2019 11:45:00,33.1,33.0,1,-14.28
 10/01/2019 12:00:00,32.96,33.0,1,-14.56
 10/01/2019 12:15:00,32.9,33.0,1,-14.24
 10/01/2019 12:30:00,32.89,33.0,1,-14.41
 10/01/2019 12:45:00,32.89,33.0,1,-14.41
 10/01/2019 13:00:00,32.89,33.0,1,-14.41
 10/01/2019 13:15:00,32.89,33.0,1,-14.41
 10/01/2019 13:30:00,32.89,33.0,1,-14.41
 10/01/2019 13:45:00,32.89,33.0,1,-14.41
 10/01/2019 14:00:00,32.89,33.0,1,-14.41
 10/01/2019 14:15:00,32.76,33.0,1,-17.38
 10/01/2019 14:30:00,32.6,33.0,1,-19.3
 10/01/2019 14:45:00,32.62,33.0,1,-20.27
 10/01/2019 15:00:00,32.71,33.0,1,-20.27
 10/01/2019 15:15:00,32.86,33.0,1,-20.27
 10/01/2019 15:30:00,32.83,33.0,1,-20.27
 10/01/2019 15:45:00,32.89,33.0,1,-20.82
 10/01/2019 16:00:00,32.98,33.0,1,-20.95
 10/01/2019 16:15:00,33.02,33.0,1,-21.44
 10/01/2019 16:30:00,32.98,33.0,1,-21.79
 10/01/2019 16:45:00,33.09,33.0,1,-22.65
 10/01/2019 17:00:00,32.99,33.0,1,-23.11
 10/01/2019 17:15:00,32.95,33.0,1,-23.75
 10/01/2019 17:30:00,32.93,33.0,1,-23.78
 10/01/2019 17:45:00,32.92,33.0,1,-23.78
 10/01/2019 18:00:00,32.97,33.0,1,-23.78
 10/01/2019 18:15:00,32.98,33.0,1,-23.78
 10/01/2019 18:30:00,32.97,33.0,1,-23.87
 10/01/2019 18:45:00,33.01,33.0,1,-23.83
 10/01/2019 19:00:00,33.14,33.0,1,-23.78
 10/01/2019 19:15:00,33.18,33.0,1,-23.24
 10/01/2019 19:30:00,33.26,33.0,1,-23.11
 10/01/2019 19:45:00,33.36,33.0,1,-23.11
 10/01/2019 20:00:00,33.45,33.0,1,-22.61
 10/01/2019 20:15:00,33.35,33.0,1,-22.16
 10/01/2019 20:30:00,33.17,33.0,1,-21.61
 10/01/2019 20:45:00,32.99,33.0,1,-21.31
 10/01/2019 21:00:00,33.02,33.0,1,-20.86
 10/01/2019 21:15:00,33.01,33.0,1,-20.04
 10/01/2019 21:30:00,33.13,33.0,1,-19.6
 10/01/2019 21:45:00,33.27,33.0,1,-19.13
 10/01/2019 22:00:00,33.3,33.0,1,-18.39
 10/01/2019 22:15:00,32.94,33.0,1,-17.59
 10/01/2019 22:30:00,33.02,33.0,1,-17.18
 10/01/2019 22:45:00,32.97,33.0,1,-16.36
 10/01/2019 23:00:00,33.17,33.0,1,-14.69
 10/01/2019 23:15:00,33.19,33.0,1,-15.19
 10/01/2019 23:30:00,33.23,33.0,1,-15.24
 10/01/2019 23:45:00,33.22,33.0,1,-15.24
 11/01/2019 00:00:00,33.23,33.0,1,-15.25
 11/01/2019 00:15:00,32.86,33.0,1,-17.12
 11/01/2019 00:30:00,32.77,33.0,1,-17.83
 11/01/2019 00:45:00,32.72,33.0,1,-18.27
 11/01/2019 01:00:00,32.74,33.0,1,-18.42
 11/01/2019 01:15:00,32.77,33.0,1,-18.41
 11/01/2019 01:30:00,32.82,33.0,1,-17.92
 11/01/2019 01:45:00,32.88,33.0,1,-17.92
 11/01/2019 02:00:00,32.94,33.0,1,-17.69
 11/01/2019 02:15:00,32.94,33.0,1,-17.42
 11/01/2019 02:30:00,33.0,33.0,1,-17.42
 11/01/2019 02:45:00,33.04,33.0,1,-17.42
 11/01/2019 03:00:00,33.1,33.0,1,-17.27
 11/01/2019 03:15:00,33.1,33.0,1,-16.92
 11/01/2019 03:30:00,33.18,33.0,1,-16.76
 11/01/2019 03:45:00,33.23,33.0,1,-16.25
 11/01/2019 04:00:00,33.29,33.0,1,-16.25
 11/01/2019 04:15:00,33.38,33.0,1,-15.96
 11/01/2019 04:30:00,33.37,33.0,1,-15.94
 11/01/2019 04:45:00,33.34,33.0,1,-15.58
 11/01/2019 05:00:00,33.31,33.0,1,-15.58
 11/01/2019 05:15:00,33.22,33.0,1,-15.63
 11/01/2019 05:30:00,33.16,33.0,1,-16.08
 11/01/2019 05:45:00,33.13,33.0,1,-16.08
 11/01/2019 06:00:00,33.0,33.0,1,-16.58
 11/01/2019 06:15:00,32.81,33.0,1,-17.45
 11/01/2019 06:30:00,32.72,33.0,1,-18.41
 11/01/2019 06:45:00,32.77,33.0,1,-19.39
 11/01/2019 07:00:00,33.09,33.0,1,-20.7
 11/01/2019 07:15:00,32.86,33.0,1,-21.21
 11/01/2019 07:30:00,32.68,33.0,1,-21.99
 11/01/2019 07:45:00,32.68,33.0,1,-22.14
 11/01/2019 08:00:00,32.64,33.0,1,-22.61
 11/01/2019 08:15:00,32.62,33.0,1,-22.61
 11/01/2019 08:30:00,32.79,33.0,1,-22.24
 11/01/2019 08:45:00,32.92,33.0,1,-21.79
 11/01/2019 09:00:00,32.92,33.0,1,-21.61
 11/01/2019 09:15:00,32.95,33.0,1,-20.91
 11/01/2019 09:30:00,32.99,33.0,1,-20.14
 11/01/2019 09:45:00,33.03,33.0,1,-19.41
 11/01/2019 10:00:00,33.13,33.0,1,-18.65
 11/01/2019 10:15:00,33.19,33.0,1,-18.87
 11/01/2019 10:30:00,33.19,33.0,1,-18.94
 11/01/2019 10:45:00,33.17,33.0,1,-19.43
 11/01/2019 11:00:00,33.11,33.0,1,-19.43
 11/01/2019 11:15:00,33.14,33.0,1,-18.89
 11/01/2019 11:30:00,33.17,33.0,1,-18.26
 11/01/2019 11:45:00,33.19,33.0,1,-18.29
 11/01/2019 12:00:00,33.21,33.0,1,-19.03
 11/01/2019 12:15:00,32.93,33.0,1,-19.92
 11/01/2019 12:30:00,32.9,33.0,1,-20.43
 11/01/2019 12:45:00,32.91,33.0,1,-20.34
 11/01/2019 13:00:00,32.97,33.0,1,-19.65
 11/01/2019 13:15:00,33.01,33.0,1,-19.76
 11/01/2019 13:30:00,33.1,33.0,1,-19.53
 11/01/2019 13:45:00,33.08,33.0,1,-18.3
 11/01/2019 14:00:00,33.09,33.0,1,-18.46
 11/01/2019 14:15:00,33.04,33.0,1,-19.09
 11/01/2019 14:30:00,33.02,33.0,1,-19.53
 11/01/2019 14:45:00,33.08,33.0,1,-19.54
 11/01/2019 15:00:00,33.07,33.0,1,-19.54
 11/01/2019 15:15:00,33.12,33.0,1,-19.3
 11/01/2019 15:30:00,33.08,33.0,1,-19.76
 11/01/2019 15:45:00,33.04,33.0,1,-19.92
 11/01/2019 16:00:00,32.91,33.0,1,-20.43
 11/01/2019 16:15:00,32.85,33.0,1,-21.01
 11/01/2019 16:30:00,32.77,33.0,1,-21.77
 11/01/2019 16:45:00,32.64,33.0,1,-22.67
 11/01/2019 17:00:00,32.77,33.0,1,-22.89
 11/01/2019 17:15:00,32.91,33.0,1,-23.4
 11/01/2019 17:30:00,32.93,33.0,1,-23.45
 11/01/2019 17:45:00,32.94,33.0,1,-23.78
 11/01/2019 18:00:00,32.91,33.0,1,-23.95
 11/01/2019 18:15:00,32.95,33.0,1,-23.95
 11/01/2019 18:30:00,33.04,33.0,1,-23.57
 11/01/2019 18:45:00,33.07,33.0,1,-22.99
 11/01/2019 19:00:00,33.07,33.0,1,-22.41
 11/01/2019 19:15:00,33.1,33.0,1,-21.81
 11/01/2019 19:30:00,33.14,33.0,1,-20.94
 11/01/2019 19:45:00,33.15,33.0,1,-20.73
 11/01/2019 20:00:00,33.21,33.0,1,-20.27
 11/01/2019 20:15:00,33.08,33.0,1,-19.8
 11/01/2019 20:30:00,33.11,33.0,1,-19.31
