DateTime,Voltage,Setpoint_Voltage,VVC_ClosedLoop_Enabled,Real_Power
 11/01/2019 20:45:00,33.14,33.0,1,-18.93
 11/01/2019 21:00:00,33.22,33.0,1,-18.85
 11/01/2019 21:15:00,33.25,33.0,1,-18.3
 11/01/2019 21:30:00,33.22,33.0,1,-17.55
 11/01/2019 21:45:00,33.16,33.0,1,-17.13
 11/01/2019 22:00:00,33.27,33.0,1,-16.74
 11/01/2019 22:15:00,33.34,33.0,1,-15.97
 11/01/2019 22:30:00,33.46,33.0,1,-15.24
 11/01/2019 22:45:00,33.13,33.0,1,-14.41
 11/01/2019 23:00:00,33.1,33.0,1,-14.18
 11/01/2019 23:15:00,33.1,33.0,1,-13.9
 11/01/2019 23:30:00,33.08,33.0,1,-14.12
 11/01/2019 23:45:00,33.07,33.0,1,-14.57
 12/01/2019 00:00:00,33.12,33.0,1,-13.98
 12/01/2019 00:15:00,32.89,33.0,1,-15.77
 12/01/2019 00:30:00,33.01,33.0,1,-16.45
 12/01/2019 00:45:00,32.88,33.0,1,-16.88
 12/01/2019 01:00:00,32.9,33.0,1,-17.09
 12/01/2019 01:15:00,32.95,33.0,1,-16.66
 12/01/2019 01:30:00,33.01,33.0,1,-16.42
 12/01/2019 01:45:00,33.09,33.0,1,-16.35
 12/01/2019 02:00:00,33.14,33.0,1,-15.75
 12/01/2019 02:15:00,33.13,33.0,1,-16.17
 12/01/2019 02:30:00,33.2,33.0,1,-16.25
 12/01/2019 02:45:00,33.26,33.0,1,-16.22
 12/01/2019 03:00:00,33.32,33.0,1,-15.58
 12/01/2019 03:15:00,33.31,33.0,1,-15.58
 12/01/2019 03:30:00,33.23,33.0,1,-14.59
 12/01/2019 03:45:00,33.04,33.0,1,-13.85
 12/01/2019 04:00:00,33.07,33.0,1,-13.57
 12/01/2019 04:15:00,32.97,33.0,1,-13.09
 12/01/2019 04:30:00,32.91,33.0,1,-13.07
 12/01/2019 04:45:00,32.83,33.0,1,-13.07
 12/01/2019 05:00:00,32.84,33.0,1,-12.82
 12/01/2019 05:15:00,32.83,33.0,1,-12.4
 12/01/2019 05:30:00,32.82,33.0,1,-12.87
 12/01/2019 05:45:00,32.72,33.0,1,-12.9
 12/01/2019 06:00:00,32.67,33.0,1,-13.4
 12/01/2019 06:15:00,32.77,33.0,1,-14.33
 12/01/2019 06:30:00,32.89,33.0,1,-15.2
 12/01/2019 06:45:00,32.78,33.0,1,-15.32
 12/01/2019 07:00:00,32.69,33.0,1,-15.75
 12/01/2019 07:15:00,32.66,33.0,1,-15.75
 12/01/2019 07:30:00,32.72,33.0,1,-15.75
 12/01/2019 07:45:00,32.77,33.0,1,-15.75
 12/01/2019 08:00:00,32.95,33.0,1,-16.46
 12/01/2019 08:15:00,33.1,33.0,1,-17.09
 12/01/2019 08:30:00,33.0,33.0,1,-17.09
 12/01/2019 08:45:00,32.95,33.0,1,-17.76
 12/01/2019 09:00:00,33.0,33.0,1,-18.32
 12/01/2019 09:15:00,32.95,33.0,1,-18.42
 12/01/2019 09:30:00,32.93,33.0,1,-18.42
 12/01/2019 09:45:00,32.86,33.0,1,-18.42
 12/01/2019 10:00:00,32.8,33.0,1,-18.19
 12/01/2019 10:15:00,32.86,33.0,1,-17.76
 12/01/2019 10:30:00,32.9,33.0,1,-17.65
 12/01/2019 10:45:00,33.06,33.0,1,-17.25
 12/01/2019 11:00:00,33.1,33.0,1,-17.25
 12/01/2019 11:15:00,33.13,33.0,1,-17.25
 12/01/2019 11:30:00,33.16,33.0,1,-17.25
 12/01/2019 11:45:00,33.14,33.0,1,-16.89
 12/01/2019 12:00:00,33.18,33.0,1,-15.13
 12/01/2019 12:15:00,33.24,33.0,1,-14.15
 12/01/2019 12:30:00,33.35,33.0,1,-13.98
 12/01/2019 12:45:00,33.32,33.0,1,-15.31
 12/01/2019 13:00:00,33.32,33.0,1,-15.95
 12/01/2019 13:15:00,33.32,33.0,1,-16.42
 12/01/2019 13:30:00,33.27,33.0,1,-16.42
 12/01/2019 13:45:00,33.32,33.0,1,-16.42
 12/01/2019 14:00:00,33.32,33.0,1,-16.42
 12/01/2019 14:15:00,33.32,33.0,1,-16.42
 12/01/2019 14:30:00,33.37,33.0,1,-16.35
 12/01/2019 14:45:00,33.4,33.0,1,-15.75
 12/01/2019 15:00:00,33.37,33.0,1,-15.75
 12/01/2019 15:15:00,33.34,33.0,1,-15.75
 12/01/2019 15:30:00,33.3,33.0,1,-16.15
 12/01/2019 15:45:00,33.28,33.0,1,-16.42
 12/01/2019 16:00:00,33.18,33.0,1,-17.01
 12/01/2019 16:15:00,33.09,33.0,1,-17.94
 12/01/2019 16:30:00,33.05,33.0,1,-18.83
 12/01/2019 16:45:00,32.84,33.0,1,-19.93
 12/01/2019 17:00:00,32.78,33.0,1,-20.94
 12/01/2019 17:15:00,32.65,33.0,1,-21.95
 12/01/2019 17:30:00,32.93,33.0,1,-21.61
 12/01/2019 17:45:00,33.07,33.0,1,-21.81
 12/01/2019 18:00:00,33.1,33.0,1,-21.61
 12/01/2019 18:15:00,33.09,33.0,1,-21.61
 12/01/2019 18:30:00,33.15,33.0,1,-21.61
 12/01/2019 18:45:00,33.1,33.0,1,-21.4
 12/01/2019 19:00:00,33.19,33.0,1,-20.94
 12/01/2019 19:15:00,33.16,33.0,1,-20.94
 12/01/2019 19:30:00,33.14,33.0,1,-20.41
 12/01/2019 19:45:00,33.13,33.0,1,-19.76
 12/01/2019 20:00:00,33.19,33.0,1,-19.28
 12/01/2019 20:15:00,33.18,33.0,1,-19.21
 12/01/2019 20:30:00,33.04,33.0,1,-18.66
 12/01/2019 20:45:00,33.11,33.0,1,-17.96
 12/01/2019 21:00:00,33.14,33.0,1,-17.59
 12/01/2019 21:15:00,33.22,33.0,1,-17.37
 12/01/2019 21:30:00,33.19,33.0,1,-17.09
 12/01/2019 21:45:00,33.21,33.0,1,-16.72
 12/01/2019 22:00:00,33.35,33.0,1,-16.36
 12/01/2019 22:15:00,33.41,33.0,1,-15.73
 12/01/2019 22:30:00,33.31,33.0,1,-14.87
 12/01/2019 22:45:00,32.98,33.0,1,-14.41
 12/01/2019 23:00:00,33.14,33.0,1,-14.41
 12/01/2019 23:15:00,33.18,33.0,1,-14.41
 12/01/2019 23:30:00,33.14,33.0,1,-14.14
 12/01/2019 23:45:00,32.78,33.0,1,-13.74
 13/01/2019 00:00:00,32.73,33.0,1,-14.24
 13/01/2019 00:15:00,32.83,33.0,1,-16.77
 13/01/2019 00:30:00,32.94,33.0,1,-17.25
 13/01/2019 00:45:00,32.93,33.0,1,-17.25
 13/01/2019 01:00:00,32.98,33.0,1,-17.39
 13/01/2019 01:15:00,32.99,33.0,1,-17.25
 13/01/2019 01:30:00,33.09,33.0,1,-17.25
 13/01/2019 01:45:00,33.22,33.0,1,-17.25
 13/01/2019 02:00:00,33.28,33.0,1,-17.25
 13/01/2019 02:15:00,33.22,33.0,1,-17.25
 13/01/2019 02:30:00,33.27,33.0,1,-17.25
 13/01/2019 02:45:00,33.32,33.0,1,-17.1
 13/01/2019 03:00:00,33.35,33.0,1,-16.48
 13/01/2019 03:15:00,33.18,33.0,1,-15.12
 13/01/2019 03:30:00,33.16,33.0,1,-14.41
 13/01/2019 03:45:00,33.09,33.0,1,-14.92
 13/01/2019 04:00:00,33.09,33.0,1,-15.08
 13/01/2019 04:15:00,33.14,33.0,1,-14.69
 13/01/2019 04:30:00,33.1,33.0,1,-14.41
 13/01/2019 04:45:00,33.08,33.0,1,-13.78
 13/01/2019 05:00:00,33.07,33.0,1,-13.74
 13/01/2019 05:15:00,33.02,33.0,1,-13.74
 13/01/2019 05:30:00,33.05,33.0,1,-13.74
 13/01/2019 05:45:00,33.01,33.0,1,-13.74
 13/01/2019 06:00:00,32.96,33.0,1,-13.74
 13/01/2019 06:15:00,32.9,33.0,1,-13.74
 13/01/2019 06:30:00,32.9,33.0,1,-13.74
 13/01/2019 06:45:00,32.73,33.0,1,-14.17
 13/01/2019 07:00:00,32.76,33.0,1,-14.89
 13/01/2019 07:15:00,32.76,33.0,1,-14.91
 13/01/2019 07:30:00,32.8,33.0,1,-14.34
 13/01/2019 07:45:00,32.79,33.0,1,-13.74
 13/01/2019 08:00:00,32.68,33.0,1,-13.74
 13/01/2019 08:15:00,32.61,33.0,1,-14.09
 13/01/2019 08:30:00,32.78,33.0,1,-14.54
 13/01/2019 08:45:00,32.93,33.0,1,-15.08
 13/01/2019 09:00:00,32.91,33.0,1,-15.08
 13/01/2019 09:15:00,32.98,33.0,1,-15.08
 13/01/2019 09:30:00,32.99,33.0,1,-15.58
 13/01/2019 09:45:00,32.94,33.0,1,-15.58
 13/01/2019 10:00:00,32.87,33.0,1,-15.58
 13/01/2019 10:15:00,32.82,33.0,1,-15.12
 13/01/2019 10:30:00,32.77,33.0,1,-15.57
 13/01/2019 10:45:00,32.76,33.0,1,-15.13
 13/01/2019 11:00:00,32.8,33.0,1,-12.99
 13/01/2019 11:15:00,32.83,33.0,1,-11.82
 13/01/2019 11:30:00,32.92,33.0,1,-13.1
 13/01/2019 11:45:00,32.88,33.0,1,-13.23
 13/01/2019 12:00:00,32.92,33.0,1,-12.18
 13/01/2019 12:15:00,32.92,33.0,1,-12.79
 13/01/2019 12:30:00,32.92,33.0,1,-13.18
 13/01/2019 12:45:00,32.93,33.0,1,-15.07
 13/01/2019 13:00:00,32.92,33.0,1,-15.58
 13/01/2019 13:15:00,32.9,33.0,1,-16.1
 13/01/2019 13:30:00,32.89,33.0,1,-16.25
 13/01/2019 13:45:00,32.86,33.0,1,-16.43
 13/01/2019 14:00:00,32.83,33.0,1,-16.92
 13/01/2019 14:15:00,32.95,33.0,1,-17.29
 13/01/2019 14:30:00,33.03,33.0,1,-17.42
 13/01/2019 14:45:00,33.04,33.0,1,-17.42
 13/01/2019 15:00:00,33.06,33.0,1,-17.62
 13/01/2019 15:15:00,33.03,33.0,1,-18.09
 13/01/2019 15:30:00,33.01,33.0,1,-18.09
 13/01/2019 15:45:00,33.0,33.0,1,-18.5
 13/01/2019 16:00:00,32.92,33.0,1,-19.03
 13/01/2019 16:15:00,32.83,33.0,1,-19.68
 13/01/2019 16:30:00,32.73,33.0,1,-20.1
 13/01/2019 16:45:00,32.67,33.0,1,-21.04
 13/01/2019 17:00:00,32.62,33.0,1,-22.13
 13/01/2019 17:15:00,32.67,33.0,1,-22.64
 13/01/2019 17:30:00,32.71,33.0,1,-22.44
 13/01/2019 17:45:00,32.87,33.0,1,-22.44
 13/01/2019 18:00:00,32.93,33.0,1,-22.44
 13/01/2019 18:15:00,32.89,33.0,1,-21.94
 13/01/2019 18:30:00,32.97,33.0,1,-21.54
 13/01/2019 18:45:00,32.99,33.0,1,-21.27
 13/01/2019 19:00:00,33.11,33.0,1,-20.74
 13/01/2019 19:15:00,33.12,33.0,1,-20.35
 13/01/2019 19:30:00,32.95,33.0,1,-20.1
 13/01/2019 19:45:00,32.94,33.0,1,-19.72
 13/01/2019 20:00:00,32.9,33.0,1,-19.18
 13/01/2019 20:15:00,32.94,33.0,1,-18.93
 13/01/2019 20:30:00,33.02,33.0,1,-18.37
 13/01/2019 20:45:00,33.05,33.0,1,-18.1
 13/01/2019 21:00:00,33.17,33.0,1,-17.76
 13/01/2019 21:15:00,33.24,33.0,1,-17.17
 13/01/2019 21:30:00,33.28,33.0,1,-16.58
 13/01/2019 21:45:00,33.33,33.0,1,-16.11
 13/01/2019 22:00:00,33.36,33.0,1,-15.75
 13/01/2019 22:15:00,33.1,33.0,1,-14.91
 13/01/2019 22:30:00,32.92,33.0,1,-14.48
 13/01/2019 22:45:00,32.98,33.0,1,-13.97
 13/01/2019 23:00:00,33.1,33.0,1,-13.73
 13/01/2019 23:15:00,33.13,33.0,1,-13.72
 13/01/2019 23:30:00,33.13,33.0,1,-13.18
 13/01/2019 23:45:00,33.15,33.0,1,-13.07
 14/01/2019 00:00:00,33.14,33.0,1,-13.51
 14/01/2019 00:00:00,33.14,33.0,1,-13.51
 14/01/2019 00:15:00,32.95,33.0,1,-15.37
 14/01/2019 00:30:00,32.9,33.0,1,-16.25
 14/01/2019 00:45:00,32.82,33.0,1,-16.25
 14/01/2019 01:00:00,32.82,33.0,1,-16.7
 14/01/2019 01:15:00,32.84,33.0,1,-16.25
 14/01/2019 01:30:00,32.91,33.0,1,-16.25
 14/01/2019 01:45:00,32.9,33.0,1,-16.25
 14/01/2019 02:00:00,32.92,33.0,1,-15.66
 14/01/2019 02:15:00,32.95,33.0,1,-16.08
 14/01/2019 02:30:00,32.98,33.0,1,-16.08
 14/01/2019 02:45:00,32.95,33.0,1,-16.08
 14/01/2019 03:00:00,33.01,33.0,1,-15.82
 14/01/2019 03:15:00,33.04,33.0,1,-15.58
 14/01/2019 03:30:00,33.13,33.0,1,-15.0
 14/01/2019 03:45:00,33.12,33.0,1,-14.91
 14/01/2019 04:00:00,33.07,33.0,1,-14.76
 14/01/2019 04:15:00,33.06,33.0,1,-14.41
 14/01/2019 04:30:00,33.09,33.0,1,-14.41
 14/01/2019 04:45:00,33.08,33.0,1,-14.41
 14/01/2019 05:00:00,33.07,33.0,1,-14.41
 14/01/2019 05:15:00,33.02,33.0,1,-14.41
 14/01/2019 05:30:00,32.98,33.0,1,-14.41
 14/01/2019 05:45:00,32.93,33.0,1,-15.06
 14/01/2019 06:00:00,32.86,33.0,1,-15.66
 14/01/2019 06:15:00,32.66,33.0,1,-16.47
 14/01/2019 06:30:00,32.64,33.0,1,-17.8
 14/01/2019 06:45:00,32.83,33.0,1,-18.82
 14/01/2019 07:00:00,32.82,33.0,1,-19.28
 14/01/2019 07:15:00,32.67,33.0,1,-19.98
 14/01/2019 07:30:00,32.67,33.0,1,-20.89
 14/01/2019 07:45:00,32.89,33.0,1,-21.79
 14/01/2019 08:00:00,32.85,33.0,1,-22.28
 14/01/2019 08:15:00,32.86,33.0,1,-22.28
 14/01/2019 08:30:00,32.91,33.0,1,-22.28
 14/01/2019 08:45:00,32.93,33.0,1,-21.51
 14/01/2019 09:00:00,32.97,33.0,1,-21.1
 14/01/2019 09:15:00,32.94,33.0,1,-21.62
 14/01/2019 09:30:00,32.92,33.0,1,-21.48
 14/01/2019 09:45:00,32.97,33.0,1,-21.1
 14/01/2019 10:00:00,32.97,33.0,1,-20.65
 14/01/2019 10:15:00,33.11,33.0,1,-19.53
 14/01/2019 10:30:00,33.18,33.0,1,-19.86
 14/01/2019 10:45:00,33.12,33.0,1,-19.57
 14/01/2019 11:00:00,33.14,33.0,1,-19.26
 14/01/2019 11:15:00,33.18,33.0,1,-18.6
 14/01/2019 11:30:00,33.19,33.0,1,-17.51
 14/01/2019 11:45:00,33.14,33.0,1,-18.76
 14/01/2019 12:00:00,33.12,33.0,1,-19.26
 14/01/2019 12:15:00,33.1,33.0,1,-19.56
 14/01/2019 12:30:00,33.11,33.0,1,-19.93
 14/01/2019 12:45:00,33.14,33.0,1,-19.93
 14/01/2019 13:00:00,33.13,33.0,1,-19.93
 14/01/2019 13:15:00,33.15,33.0,1,-19.93
 14/01/2019 13:30:00,33.21,33.0,1,-19.93
 14/01/2019 13:45:00,33.16,33.0,1,-19.93
 14/01/2019 14:00:00,33.12,33.0,1,-19.67
 14/01/2019 14:15:00,33.09,33.0,1,-19.5
 14/01/2019 14:30:00,33.09,33.0,1,-19.51
 14/01/2019 14:45:00,33.06,33.0,1,-19.76
 14/01/2019 15:00:00,33.09,33.0,1,-19.99
 14/01/2019 15:15:00,33.1,33.0,1,-20.43
 14/01/2019 15:30:00,33.13,33.0,1,-20.43
 14/01/2019 15:45:00,33.04,33.0,1,-20.69
 14/01/2019 16:00:00,32.93,33.0,1,-21.48
 14/01/2019 16:15:00,32.95,33.0,1,-22.11
 14/01/2019 16:30:00,32.98,33.0,1,-22.55
 14/01/2019 16:45:00,33.01,33.0,1,-23.49
 14/01/2019 17:00:00,33.01,33.0,1,-24.24
 14/01/2019 17:15:00,33.04,33.0,1,-24.62
 14/01/2019 17:30:00,33.04,33.0,1,-24.62
 14/01/2019 17:45:00,33.07,33.0,1,-24.62
 14/01/2019 18:00:00,33.1,33.0,1,-25.11
 14/01/2019 18:15:00,33.09,33.0,1,-25.18
 14/01/2019 18:30:00,33.16,33.0,1,-24.72
 14/01/2019 18:45:00,33.19,33.0,1,-24.12
 14/01/2019 19:00:00,33.23,33.0,1,-23.66
 14/01/2019 19:15:00,33.33,33.0,1,-23.49
 14/01/2019 19:30:00,33.35,33.0,1,-22.95
 14/01/2019 19:45:00,33.32,33.0,1,-21.96
 14/01/2019 20:00:00,33.34,33.0,1,-21.56
 14/01/2019 20:15:00,33.13,33.0,1,-20.6
 14/01/2019 20:30:00,33.1,33.0,1,-20.6
 14/01/2019 20:45:00,33.01,33.0,1,-20.4
 14/01/2019 21:00:00,33.09,33.0,1,-19.69
 14/01/2019 21:15:00,33.22,33.0,1,-19.43
 14/01/2019 21:30:00,33.15,33.0,1,-18.42
 14/01/2019 21:45:00,32.98,33.0,1,-17.59
 14/01/2019 22:00:00,33.05,33.0,1,-17.59
 14/01/2019 22:15:00,33.11,33.0,1,-17.22
 14/01/2019 22:30:00,33.2,33.0,1,-16.33
 14/01/2019 22:45:00,33.22,33.0,1,-15.93
 14/01/2019 23:00:00,33.33,33.0,1,-15.41
 14/01/2019 23:15:00,33.43,33.0,1,-15.41
 14/01/2019 23:30:00,33.3,33.0,1,-14.88
 14/01/2019 23:45:00,33.0,33.0,1,-15.07
 15/01/2019 00:00:00,32.99,33.0,1,-15.09
 15/01/2019 00:15:00,32.75,33.0,1,-16.94
 15/01/2019 00:30:00,32.72,33.0,1,-17.22
 15/01/2019 00:45:00,32.65,33.0,1,-17.59
 15/01/2019 01:00:00,32.68,33.0,1,-17.59
 15/01/2019 01:15:00,32.71,33.0,1,-17.59
 15/01/2019 01:30:00,32.79,33.0,1,-17.59
 15/01/2019 01:45:00,32.83,33.0,1,-17.04
 15/01/2019 02:00:00,32.9,33.0,1,-16.92
 15/01/2019 02:15:00,32.81,33.0,1,-17.38
 15/01/2019 02:30:00,32.85,33.0,1,-17.42
 15/01/2019 02:45:00,32.86,33.0,1,-17.42
 15/01/2019 03:00:00,32.93,33.0,1,-17.42
 15/01/2019 03:15:00,32.96,33.0,1,-17.42
 15/01/2019 03:30:00,33.08,33.0,1,-16.83
 15/01/2019 03:45:00,33.09,33.0,1,-16.25
 15/01/2019 04:00:00,33.15,33.0,1,-15.76
 15/01/2019 04:15:00,33.14,33.0,1,-15.75
 15/01/2019 04:30:00,33.23,33.0,1,-15.75
 15/01/2019 04:45:00,33.24,33.0,1,-15.72
 15/01/2019 05:00:00,33.27,33.0,1,-15.24
 15/01/2019 05:15:00,33.21,33.0,1,-15.24
 15/01/2019 05:30:00,33.12,33.0,1,-15.24
 15/01/2019 05:45:00,33.02,33.0,1,-15.73
 15/01/2019 06:00:00,32.9,33.0,1,-16.33
 15/01/2019 06:15:00,32.67,33.0,1,-17.64
 15/01/2019 06:30:00,32.71,33.0,1,-18.57
 15/01/2019 06:45:00,32.7,33.0,1,-19.51
 15/01/2019 07:00:00,32.83,33.0,1,-20.95
 15/01/2019 07:15:00,32.74,33.0,1,-21.42
 15/01/2019 07:30:00,32.68,33.0,1,-21.77
 15/01/2019 07:45:00,32.69,33.0,1,-22.12
 15/01/2019 08:00:00,32.62,33.0,1,-22.28
 15/01/2019 08:15:00,32.82,33.0,1,-22.65
 15/01/2019 08:30:00,32.98,33.0,1,-22.66
 15/01/2019 08:45:00,32.99,33.0,1,-22.15
 15/01/2019 09:00:00,32.98,33.0,1,-21.32
 15/01/2019 09:15:00,33.11,33.0,1,-21.1
 15/01/2019 09:30:00,33.16,33.0,1,-20.99
 15/01/2019 09:45:00,33.18,33.0,1,-19.47
 15/01/2019 10:00:00,33.12,33.0,1,-18.99
 15/01/2019 10:15:00,33.12,33.0,1,-18.53
 15/01/2019 10:30:00,33.16,33.0,1,-18.24
 15/01/2019 10:45:00,32.95,33.0,1,-18.29
 15/01/2019 11:00:00,32.81,33.0,1,-18.12
 15/01/2019 11:15:00,32.79,33.0,1,-17.82
 15/01/2019 11:30:00,32.84,33.0,1,-17.28
 15/01/2019 11:45:00,32.86,33.0,1,-17.08
 15/01/2019 12:00:00,32.77,33.0,1,-18.0
 15/01/2019 12:15:00,32.71,33.0,1,-18.62
 15/01/2019 12:30:00,32.68,33.0,1,-18.16
 15/01/2019 12:45:00,32.79,33.0,1,-18.59
 15/01/2019 13:00:00,32.82,33.0,1,-17.7
 15/01/2019 13:15:00,32.84,33.0,1,-18.26
 15/01/2019 13:30:00,32.93,33.0,1,-18.22
 15/01/2019 13:45:00,32.89,33.0,1,-17.02
 15/01/2019 14:00:00,32.87,33.0,1,-17.39
 15/01/2019 14:15:00,32.82,33.0,1,-17.74
 15/01/2019 14:30:00,32.81,33.0,1,-18.09
 15/01/2019 14:45:00,32.81,33.0,1,-18.33
 15/01/2019 15:00:00,32.77,33.0,1,-19.26
 15/01/2019 15:15:00,32.77,33.0,1,-19.26
 15/01/2019 15:30:00,32.77,33.0,1,-19.5
 15/01/2019 15:45:00,32.7,33.0,1,-19.83
 15/01/2019 16:00:00,32.65,33.0,1,-20.46
 15/01/2019 16:15:00,32.83,33.0,1,-21.17
 15/01/2019 16:30:00,32.97,33.0,1,-22.48
 15/01/2019 16:45:00,32.99,33.0,1,-23.17
 15/01/2019 17:00:00,33.07,33.0,1,-23.77
 15/01/2019 17:15:00,33.2,33.0,1,-24.29
 15/01/2019 17:30:00,33.23,33.0,1,-24.29
 15/01/2019 17:45:00,33.29,33.0,1,-24.29
 15/01/2019 18:00:00,33.33,33.0,1,-24.07
 15/01/2019 18:15:00,33.04,33.0,1,-23.45
 15/01/2019 18:30:00,33.13,33.0,1,-23.45
 15/01/2019 18:45:00,33.2,33.0,1,-23.11
 15/01/2019 19:00:00,33.23,33.0,1,-22.44
 15/01/2019 19:15:00,33.21,33.0,1,-21.9
 15/01/2019 19:30:00,33.14,33.0,1,-21.77
 15/01/2019 19:45:00,33.13,33.0,1,-21.77
 15/01/2019 20:00:00,33.14,33.0,1,-21.2
 15/01/2019 20:15:00,33.15,33.0,1,-20.79
 15/01/2019 20:30:00,33.13,33.0,1,-20.52
 15/01/2019 20:45:00,32.95,33.0,1,-19.93
 15/01/2019 21:00:00,32.92,33.0,1,-19.93
 15/01/2019 21:15:00,33.13,33.0,1,-19.26
 15/01/2019 21:30:00,33.06,33.0,1,-18.49
 15/01/2019 21:45:00,33.19,33.0,1,-17.69
 15/01/2019 22:00:00,33.28,33.0,1,-16.86
 15/01/2019 22:15:00,33.36,33.0,1,-16.03
 15/01/2019 22:30:00,33.2,33.0,1,-14.94
 15/01/2019 22:45:00,32.84,33.0,1,-14.91
 15/01/2019 23:00:00,32.82,33.0,1,-14.55
 15/01/2019 23:15:00,32.82,33.0,1,-14.74
 15/01/2019 23:30:00,32.83,33.0,1,-14.74
 15/01/2019 23:45:00,32.85,33.0,1,-14.74
 16/01/2019 00:00:00,32.86,33.0,1,-14.74
 16/01/2019 00:15:00,32.63,33.0,1,-16.63
 16/01/2019 00:30:00,32.65,33.0,1,-16.92
 16/01/2019 00:45:00,32.77,33.0,1,-17.14
 16/01/2019 01:00:00,33.19,33.0,1,-17.76
 16/01/2019 01:15:00,33.22,33.0,1,-17.31
 16/01/2019 01:30:00,33.28,33.0,1,-17.25
 16/01/2019 01:45:00,33.38,33.0,1,-17.05
 16/01/2019 02:00:00,33.42,33.0,1,-16.75
 16/01/2019 02:15:00,33.4,33.0,1,-16.75
 16/01/2019 02:30:00,33.21,33.0,1,-16.16
 16/01/2019 02:45:00,33.04,33.0,1,-16.08
 16/01/2019 03:00:00,33.19,33.0,1,-15.59
 16/01/2019 03:15:00,33.22,33.0,1,-14.91
 16/01/2019 03:30:00,33.28,33.0,1,-14.54
 16/01/2019 03:45:00,33.28,33.0,1,-14.41
 16/01/2019 04:00:00,33.38,33.0,1,-13.94
 16/01/2019 04:15:00,33.41,33.0,1,-13.9
 16/01/2019 04:30:00,33.43,33.0,1,-13.9
 16/01/2019 04:45:00,33.39,33.0,1,-13.9
 16/01/2019 05:00:00,33.37,33.0,1,-13.65
 16/01/2019 05:15:00,33.3,33.0,1,-13.4
 16/01/2019 05:30:00,33.36,33.0,1,-13.4
 16/01/2019 05:45:00,33.33,33.0,1,-14.0
 16/01/2019 06:00:00,33.22,33.0,1,-14.75
 16/01/2019 06:15:00,33.1,33.0,1,-15.94
 16/01/2019 06:30:00,33.02,33.0,1,-16.73
 16/01/2019 06:45:00,32.88,33.0,1,-17.79
 16/01/2019 07:00:00,32.67,33.0,1,-18.95
 16/01/2019 07:15:00,32.88,33.0,1,-19.89
 16/01/2019 07:30:00,32.91,33.0,1,-20.54
 16/01/2019 07:45:00,32.95,33.0,1,-21.12
 16/01/2019 08:00:00,32.96,33.0,1,-21.71
 16/01/2019 08:15:00,32.91,33.0,1,-21.44
 16/01/2019 08:30:00,32.77,33.0,1,-22.73
 16/01/2019 08:45:00,32.84,33.0,1,-21.85
 16/01/2019 09:00:00,32.83,33.0,1,-21.61
 16/01/2019 09:15:00,32.83,33.0,1,-21.01
 16/01/2019 09:30:00,32.82,33.0,1,-21.09
 16/01/2019 09:45:00,32.88,33.0,1,-20.77
 16/01/2019 10:00:00,32.92,33.0,1,-20.77
 16/01/2019 10:15:00,32.95,33.0,1,-20.44
 16/01/2019 10:30:00,33.02,33.0,1,-19.1
 16/01/2019 10:45:00,33.11,33.0,1,-17.46
 16/01/2019 11:00:00,33.22,33.0,1,-13.84
 16/01/2019 11:15:00,33.2,33.0,1,-14.95
 16/01/2019 11:30:00,33.14,33.0,1,-17.56
 16/01/2019 11:45:00,33.12,33.0,1,-18.48
 16/01/2019 12:00:00,33.02,33.0,1,-19.93
 16/01/2019 12:15:00,32.93,33.0,1,-20.49
 16/01/2019 12:30:00,32.93,33.0,1,-20.15
 16/01/2019 12:45:00,32.97,33.0,1,-19.74
 16/01/2019 13:00:00,33.08,33.0,1,-18.78
 16/01/2019 13:15:00,33.16,33.0,1,-18.06
 16/01/2019 13:30:00,33.23,33.0,1,-17.92
 16/01/2019 13:45:00,33.2,33.0,1,-18.47
 16/01/2019 14:00:00,33.18,33.0,1,-19.22
 16/01/2019 14:15:00,33.12,33.0,1,-19.26
 16/01/2019 14:30:00,33.14,33.0,1,-19.26
 16/01/2019 14:45:00,33.16,33.0,1,-19.26
 16/01/2019 15:00:00,33.09,33.0,1,-19.26
 16/01/2019 15:15:00,33.14,33.0,1,-18.8
 16/01/2019 15:30:00,33.1,33.0,1,-19.08
 16/01/2019 15:45:00,33.03,33.0,1,-19.26
 16/01/2019 16:00:00,32.89,33.0,1,-19.65
 16/01/2019 16:15:00,32.88,33.0,1,-20.29
 16/01/2019 16:30:00,32.74,33.0,1,-20.98
 16/01/2019 16:45:00,32.71,33.0,1,-21.93
 16/01/2019 17:00:00,32.7,33.0,1,-22.57
 16/01/2019 17:15:00,32.92,33.0,1,-23.85
 16/01/2019 17:30:00,32.97,33.0,1,-24.29
 16/01/2019 17:45:00,33.04,33.0,1,-24.29
 16/01/2019 18:00:00,33.12,33.0,1,-24.29
 16/01/2019 18:15:00,33.06,33.0,1,-24.29
 16/01/2019 18:30:00,33.04,33.0,1,-24.29
 16/01/2019 18:45:00,33.14,33.0,1,-24.17
 16/01/2019 19:00:00,33.32,33.0,1,-23.62
 16/01/2019 19:15:00,33.35,33.0,1,-22.94
 16/01/2019 19:30:00,33.13,33.0,1,-21.71
 16/01/2019 19:45:00,32.96,33.0,1,-21.44
 16/01/2019 20:00:00,33.09,33.0,1,-20.96
 16/01/2019 20:15:00,33.07,33.0,1,-20.77
 16/01/2019 20:30:00,33.11,33.0,1,-20.75
 16/01/2019 20:45:00,33.06,33.0,1,-20.27
 16/01/2019 21:00:00,33.17,33.0,1,-19.93
 16/01/2019 21:15:00,33.32,33.0,1,-19.4
 16/01/2019 21:30:00,33.36,33.0,1,-18.79
 16/01/2019 21:45:00,33.41,33.0,1,-18.26
 16/01/2019 22:00:00,33.36,33.0,1,-17.57
 16/01/2019 22:15:00,32.92,33.0,1,-17.09
 16/01/2019 22:30:00,32.83,33.0,1,-16.69
 16/01/2019 22:45:00,32.88,33.0,1,-15.84
 16/01/2019 23:00:00,32.92,33.0,1,-15.04
 16/01/2019 23:15:00,32.95,33.0,1,-15.07
 16/01/2019 23:30:00,32.95,33.0,1,-15.08
 16/01/2019 23:45:00,32.79,33.0,1,-15.08
 17/01/2019 00:00:00,32.78,33.0,1,-14.69
 17/01/2019 00:15:00,32.59,33.0,1,-17.2
 17/01/2019 00:30:00,32.58,33.0,1,-17.42
 17/01/2019 00:45:00,32.58,33.0,1,-17.42
 17/01/2019 01:00:00,32.58,33.0,1,-17.42
 17/01/2019 01:15:00,32.58,33.0,1,-17.42
 17/01/2019 01:30:00,32.58,33.0,1,-17.42
 17/01/2019 01:45:00,32.58,33.0,1,-17.42
 17/01/2019 02:00:00,32.58,33.0,1,-17.42
 17/01/2019 02:15:00,32.58,33.0,1,-17.42
 17/01/2019 02:30:00,32.58,33.0,1,-17.42
 17/01/2019 02:45:00,32.58,33.0,1,-17.42
 17/01/2019 03:00:00,32.58,33.0,1,-17.42
 17/01/2019 03:15:00,32.58,33.0,1,-17.42
 17/01/2019 03:30:00,32.58,33.0,1,-17.42
 17/01/2019 03:45:00,32.58,33.0,1,-17.42
 17/01/2019 04:00:00,32.58,33.0,1,-17.42
 17/01/2019 04:15:00,32.58,33.0,1,-17.42
 17/01/2019 04:30:00,32.58,33.0,1,-17.42
 17/01/2019 04:45:00,32.58,33.0,1,-17.42
 17/01/2019 05:00:00,32.58,33.0,1,-17.42
 17/01/2019 05:15:00,32.58,33.0,1,-17.42
 17/01/2019 05:30:00,32.58,33.0,1,-17.42
 17/01/2019 05:45:00,32.72,33.0,1,-16.9
 17/01/2019 06:00:00,32.84,33.0,1,-16.1
 17/01/2019 06:15:00,32.79,33.0,1,-16.25
 17/01/2019 06:30:00,32.79,33.0,1,-16.25
 17/01/2019 06:45:00,32.79,33.0,1,-16.25
 17/01/2019 07:00:00,32.79,33.0,1,-16.25
 17/01/2019 07:15:00,32.79,33.0,1,-16.25
 17/01/2019 07:30:00,32.79,33.0,1,-16.25
 17/01/2019 07:45:00,32.79,33.0,1,-16.25
 17/01/2019 08:00:00,32.79,33.0,1,-16.25
 17/01/2019 08:15:00,32.79,33.0,1,-16.25
 17/01/2019 08:30:00,32.79,33.0,1,-16.25
 17/01/2019 08:45:00,32.79,33.0,1,-16.25
 17/01/2019 09:00:00,32.79,33.0,1,-16.25
 17/01/2019 09:15:00,32.85,33.0,1,-17.63
 17/01/2019 09:30:00,33.04,33.0,1,-19.78
 17/01/2019 09:45:00,33.15,33.0,1,-17.75
 17/01/2019 10:00:00,33.11,33.0,1,-16.67
 17/01/2019 10:15:00,33.23,33.0,1,-15.57
 17/01/2019 10:30:00,33.13,33.0,1,-14.67
 17/01/2019 10:45:00,33.15,33.0,1,-13.85
 17/01/2019 11:00:00,33.19,33.0,1,-13.01
 17/01/2019 11:15:00,33.22,33.0,1,-12.29
 17/01/2019 11:30:00,33.19,33.0,1,-11.7
 17/01/2019 11:45:00,33.16,33.0,1,-11.34
 17/01/2019 12:00:00,33.18,33.0,1,-10.89
 17/01/2019 12:15:00,33.15,33.0,1,-10.68
 17/01/2019 12:30:00,33.21,33.0,1,-10.55
 17/01/2019 12:45:00,33.29,33.0,1,-9.99
 17/01/2019 13:00:00,33.31,33.0,1,-9.74
 17/01/2019 13:15:00,33.3,33.0,1,-10.23
 17/01/2019 13:30:00,33.31,33.0,1,-10.88
 17/01/2019 13:45:00,33.3,33.0,1,-11.49
 17/01/2019 14:00:00,33.27,33.0,1,-12.17
 17/01/2019 14:15:00,33.15,33.0,1,-13.98
 17/01/2019 14:30:00,33.08,33.0,1,-15.72
 17/01/2019 14:45:00,33.15,33.0,1,-15.8
 17/01/2019 15:00:00,33.13,33.0,1,-16.71
 17/01/2019 15:15:00,33.23,33.0,1,-16.94
 17/01/2019 15:30:00,33.34,33.0,1,-18.26
 17/01/2019 15:45:00,33.0,33.0,1,-18.95
 17/01/2019 16:00:00,32.96,33.0,1,-19.78
 17/01/2019 16:15:00,33.02,33.0,1,-20.87
 17/01/2019 16:30:00,33.03,33.0,1,-21.98
 17/01/2019 16:45:00,33.04,33.0,1,-22.44
 17/01/2019 17:00:00,32.97,33.0,1,-22.44
 17/01/2019 17:15:00,32.76,33.0,1,-23.02
 17/01/2019 17:30:00,32.68,33.0,1,-23.11
 17/01/2019 17:45:00,32.7,33.0,1,-23.51
 17/01/2019 18:00:00,32.71,33.0,1,-23.62
 17/01/2019 18:15:00,32.71,33.0,1,-23.62
 17/01/2019 18:30:00,32.72,33.0,1,-23.62
 17/01/2019 18:45:00,32.64,33.0,1,-23.62
 17/01/2019 19:00:00,32.69,33.0,1,-23.43
 17/01/2019 19:15:00,32.86,33.0,1,-22.95
 17/01/2019 19:30:00,32.92,33.0,1,-22.95
 17/01/2019 19:45:00,32.99,33.0,1,-22.68
 17/01/2019 20:00:00,33.07,33.0,1,-22.28
 17/01/2019 20:15:00,33.17,33.0,1,-21.79
 17/01/2019 20:30:00,33.15,33.0,1,-21.61
 17/01/2019 20:45:00,33.21,33.0,1,-21.26
 17/01/2019 21:00:00,33.02,33.0,1,-21.1
 17/01/2019 21:15:00,33.1,33.0,1,-20.88
 17/01/2019 21:30:00,33.3,33.0,1,-20.33
 17/01/2019 21:45:00,33.4,33.0,1,-19.66
 17/01/2019 22:00:00,33.33,33.0,1,-18.56
 17/01/2019 22:15:00,33.28,33.0,1,-17.88
 17/01/2019 22:30:00,33.4,33.0,1,-17.23
 17/01/2019 22:45:00,33.31,33.0,1,-16.52
 17/01/2019 23:00:00,33.37,33.0,1,-15.87
 17/01/2019 23:15:00,33.41,33.0,1,-16.0
 17/01/2019 23:30:00,33.26,33.0,1,-15.36
 17/01/2019 23:45:00,33.01,33.0,1,-15.58
 18/01/2019 00:00:00,33.02,33.0,1,-15.41
 18/01/2019 00:15:00,32.7,33.0,1,-17.35
 18/01/2019 00:30:00,32.77,33.0,1,-18.06
 18/01/2019 00:45:00,32.81,33.0,1,-18.27
 18/01/2019 01:00:00,32.84,33.0,1,-18.42
 18/01/2019 01:15:00,32.84,33.0,1,-18.33
 18/01/2019 01:30:00,32.91,33.0,1,-17.76
 18/01/2019 01:45:00,33.02,33.0,1,-17.29
 18/01/2019 02:00:00,33.07,33.0,1,-17.25
 18/01/2019 02:15:00,33.07,33.0,1,-17.66
 18/01/2019 02:30:00,33.06,33.0,1,-17.76
 18/01/2019 02:45:00,33.06,33.0,1,-17.76
 18/01/2019 03:00:00,33.13,33.0,1,-17.37
 18/01/2019 03:15:00,33.18,33.0,1,-17.09
 18/01/2019 03:30:00,33.27,33.0,1,-17.02
 18/01/2019 03:45:00,33.24,33.0,1,-16.42
 18/01/2019 04:00:00,33.11,33.0,1,-16.42
 18/01/2019 04:15:00,33.11,33.0,1,-16.42
 18/01/2019 04:30:00,33.11,33.0,1,-15.95
 18/01/2019 04:45:00,33.09,33.0,1,-16.13
 18/01/2019 05:00:00,33.1,33.0,1,-16.31
 18/01/2019 05:15:00,33.18,33.0,1,-15.91
 18/01/2019 05:30:00,33.18,33.0,1,-15.91
 18/01/2019 05:45:00,33.18,33.0,1,-15.91
 18/01/2019 06:00:00,33.15,33.0,1,-15.96
 18/01/2019 06:15:00,32.72,33.0,1,-17.96
 18/01/2019 06:30:00,32.64,33.0,1,-18.82
 18/01/2019 06:45:00,32.8,33.0,1,-19.68
 18/01/2019 07:00:00,32.95,33.0,1,-20.55
 18/01/2019 07:15:00,32.87,33.0,1,-20.6
 18/01/2019 07:30:00,32.87,33.0,1,-20.6
 18/01/2019 07:45:00,32.87,33.0,1,-20.6
 18/01/2019 08:00:00,32.87,33.0,1,-20.6
 18/01/2019 08:15:00,32.87,33.0,1,-20.6
 18/01/2019 08:30:00,32.87,33.0,1,-20.6
 18/01/2019 08:45:00,32.87,33.0,1,-20.6
 18/01/2019 09:00:00,32.87,33.0,1,-20.6
 18/01/2019 09:15:00,32.87,33.0,1,-20.6
 18/01/2019 09:30:00,32.87,33.0,1,-20.6
 18/01/2019 09:45:00,32.87,33.0,1,-20.6
 18/01/2019 10:00:00,32.87,33.0,1,-20.6
 18/01/2019 10:15:00,33.16,33.0,1,-20.45
 18/01/2019 10:30:00,33.28,33.0,1,-20.43
 18/01/2019 10:45:00,33.28,33.0,1,-20.43
 18/01/2019 11:00:00,33.3,33.0,1,-20.82
 18/01/2019 11:15:00,33.33,33.0,1,-20.94
 18/01/2019 11:30:00,33.4,33.0,1,-20.3
 18/01/2019 11:45:00,33.33,33.0,1,-20.72
 18/01/2019 12:00:00,33.28,33.0,1,-21.1
 18/01/2019 12:15:00,33.26,33.0,1,-21.1
 18/01/2019 12:30:00,33.28,33.0,1,-21.1
 18/01/2019 12:45:00,33.28,33.0,1,-21.1
 18/01/2019 13:00:00,33.28,33.0,1,-21.01
 18/01/2019 13:15:00,33.19,33.0,1,-20.94
 18/01/2019 13:30:00,33.18,33.0,1,-20.94
 18/01/2019 13:45:00,33.18,33.0,1,-20.94
 18/01/2019 14:00:00,33.18,33.0,1,-20.94
 18/01/2019 14:15:00,33.18,33.0,1,-20.94
 18/01/2019 14:30:00,33.18,33.0,1,-20.94
 18/01/2019 14:45:00,33.18,33.0,1,-20.94
 18/01/2019 15:00:00,33.18,33.0,1,-20.94
 18/01/2019 15:15:00,33.18,33.0,1,-20.94
 18/01/2019 15:30:00,33.18,33.0,1,-20.94
 18/01/2019 15:45:00,33.18,33.0,1,-20.94
 18/01/2019 16:00:00,33.18,33.0,1,-20.94
 18/01/2019 16:15:00,33.18,33.0,1,-20.94
 18/01/2019 16:30:00,33.18,33.0,1,-20.94
 18/01/2019 16:45:00,33.18,33.0,1,-20.94
 18/01/2019 17:00:00,33.18,33.0,1,-20.94
 18/01/2019 17:15:00,33.18,33.0,1,-20.94
 18/01/2019 17:30:00,33.18,33.0,1,-20.94
 18/01/2019 17:45:00,33.18,33.0,1,-20.94
 18/01/2019 18:00:00,33.18,33.0,1,-20.94
 18/01/2019 18:15:00,33.18,33.0,1,-20.94
 18/01/2019 18:30:00,33.18,33.0,1,-20.94
 18/01/2019 18:45:00,33.18,33.0,1,-20.94
 18/01/2019 19:00:00,33.18,33.0,1,-20.94
 18/01/2019 19:15:00,33.18,33.0,1,-20.94
 18/01/2019 19:30:00,33.18,33.0,1,-20.94
 18/01/2019 19:45:00,33.18,33.0,1,-20.94
 18/01/2019 20:00:00,33.18,33.0,1,-20.94
 18/01/2019 20:15:00,33.18,33.0,1,-20.94
 18/01/2019 20:30:00,33.18,33.0,1,-20.94
 18/01/2019 20:45:00,33.18,33.0,1,-20.94
 18/01/2019 21:00:00,33.18,33.0,1,-20.94
 18/01/2019 21:15:00,33.18,33.0,1,-20.94
 18/01/2019 21:30:00,33.18,33.0,1,-20.94
 18/01/2019 21:45:00,33.18,33.0,1,-20.94
 18/01/2019 22:00:00,33.18,33.0,1,-20.94
 18/01/2019 22:15:00,33.18,33.0,1,-20.94
 18/01/2019 22:30:00,33.18,33.0,1,-20.94
 18/01/2019 22:45:00,33.18,33.0,1,-20.94
 18/01/2019 23:00:00,33.18,33.0,1,-20.94
 18/01/2019 23:15:00,33.18,33.0,1,-20.94
 18/01/2019 23:30:00,33.18,33.0,1,-20.94
 18/01/2019 23:45:00,33.18,33.0,1,-20.94
 19/01/2019 00:00:00,33.18,33.0,1,-20.94
 19/01/2019 00:15:00,33.18,33.0,1,-20.94
 19/01/2019 00:30:00,33.18,33.0,1,-20.94
 19/01/2019 00:45:00,33.18,33.0,1,-20.94
 19/01/2019 01:00:00,33.18,33.0,1,-20.94
 19/01/2019 01:15:00,33.18,33.0,1,-20.94
 19/01/2019 01:30:00,33.18,33.0,1,-20.94
 19/01/2019 01:45:00,33.18,33.0,1,-20.94
 19/01/2019 02:00:00,33.18,33.0,1,-20.94
 19/01/2019 02:15:00,33.18,33.0,1,-20.94
 19/01/2019 02:30:00,33.18,33.0,1,-20.94
 19/01/2019 02:45:00,33.18,33.0,1,-20.94
 19/01/2019 03:00:00,33.18,33.0,1,-20.94
 19/01/2019 03:15:00,33.18,33.0,1,-20.94
 19/01/2019 03:30:00,33.18,33.0,1,-20.94
 19/01/2019 03:45:00,33.18,33.0,1,-20.94
 19/01/2019 04:00:00,33.18,33.0,1,-20.94
 19/01/2019 04:15:00,33.18,33.0,1,-20.94
 19/01/2019 04:30:00,33.18,33.0,1,-20.94
 19/01/2019 04:45:00,33.18,33.0,1,-20.94
 19/01/2019 05:00:00,33.18,33.0,1,-20.94
 19/01/2019 05:15:00,33.18,33.0,1,-20.94
 19/01/2019 05:30:00,33.18,33.0,1,-20.94
 19/01/2019 05:45:00,33.18,33.0,1,-20.94
 19/01/2019 06:00:00,33.18,33.0,1,-20.94
 19/01/2019 06:15:00,33.18,33.0,1,-20.94
 19/01/2019 06:30:00,33.18,33.0,1,-20.94
 19/01/2019 06:45:00,33.18,33.0,1,-20.94
 19/01/2019 07:00:00,33.18,33.0,1,-20.94
 19/01/2019 07:15:00,33.18,33.0,1,-20.94
 19/01/2019 07:30:00,33.18,33.0,1,-20.94
 19/01/2019 07:45:00,33.18,33.0,1,-20.94
 19/01/2019 08:00:00,33.18,33.0,1,-20.94
 19/01/2019 08:15:00,33.18,33.0,1,-20.94
 19/01/2019 08:30:00,33.18,33.0,1,-20.94
 19/01/2019 08:45:00,33.18,33.0,1,-20.94
 19/01/2019 09:00:00,33.18,33.0,1,-20.94
 19/01/2019 09:15:00,33.18,33.0,1,-20.94
 19/01/2019 09:30:00,33.18,33.0,1,-20.94
 19/01/2019 09:45:00,33.18,33.0,1,-20.94
 19/01/2019 10:00:00,33.18,33.0,1,-20.94
 19/01/2019 10:15:00,33.18,33.0,1,-20.94
 19/01/2019 10:30:00,33.18,33.0,1,-20.94
 19/01/2019 10:45:00,33.18,33.0,1,-20.94
 19/01/2019 11:00:00,33.18,33.0,1,-20.94
 19/01/2019 11:15:00,33.18,33.0,1,-20.94
 19/01/2019 11:30:00,33.18,33.0,1,-20.94
 19/01/2019 11:45:00,33.18,33.0,1,-20.94
 19/01/2019 12:00:00,33.18,33.0,1,-20.94
 19/01/2019 12:15:00,33.18,33.0,1,-20.94
 19/01/2019 12:30:00,33.18,33.0,1,-20.94
 19/01/2019 12:45:00,33.18,33.0,1,-20.94
 19/01/2019 13:00:00,33.18,33.0,1,-20.94
 19/01/2019 13:15:00,33.18,33.0,1,-20.94
 19/01/2019 13:30:00,33.18,33.0,1,-20.94
 19/01/2019 13:45:00,33.18,33.0,1,-20.94
 19/01/2019 14:00:00,33.18,33.0,1,-20.94
 19/01/2019 14:15:00,33.18,33.0,1,-20.94
 19/01/2019 14:30:00,33.18,33.0,1,-20.94
 19/01/2019 14:45:00,33.18,33.0,1,-20.94
 19/01/2019 15:00:00,33.18,33.0,1,-20.94
 19/01/2019 15:15:00,33.18,33.0,1,-20.94
 19/01/2019 15:30:00,33.18,33.0,1,-20.94
 19/01/2019 15:45:00,33.18,33.0,1,-20.94
 19/01/2019 16:00:00,33.18,33.0,1,-20.94
 19/01/2019 16:15:00,33.18,33.0,1,-20.94
 19/01/2019 16:30:00,33.18,33.0,1,-20.94
 19/01/2019 16:45:00,33.18,33.0,1,-20.94
 19/01/2019 17:00:00,33.18,33.0,1,-20.94
 19/01/2019 17:15:00,33.18,33.0,1,-20.94
 19/01/2019 17:30:00,33.18,33.0,1,-20.94
 19/01/2019 17:45:00,33.18,33.0,1,-20.94
 19/01/2019 18:00:00,33.18,33.0,1,-20.94
 19/01/2019 18:15:00,33.18,33.0,1,-20.94
 19/01/2019 18:30:00,33.18,33.0,1,-20.94
 19/01/2019 18:45:00,33.18,33.0,1,-20.94
 19/01/2019 19:00:00,33.18,33.0,1,-20.94
 19/01/2019 19:15:00,33.18,33.0,1,-20.94
 19/01/2019 19:30:00,33.18,33.0,1,-20.94
 19/01/2019 19:45:00,33.18,33.0,1,-20.94
 19/01/2019 20:00:00,33.18,33.0,1,-20.94
 19/01/2019 20:15:00,33.18,33.0,1,-20.94
 19/01/2019 20:30:00,33.18,33.0,1,-20.94
 19/01/2019 20:45:00,33.18,33.0,1,-20.94
 19/01/2019 21:00:00,33.18,33.0,1,-20.94
 19/01/2019 21:15:00,33.18,33.0,1,-20.94
 19/01/2019 21:30:00,33.18,33.0,1,-20.94
 19/01/2019 21:45:00,33.18,33.0,1,-20.94
 19/01/2019 22:00:00,33.18,33.0,1,-20.94
 19/01/2019 22:15:00,33.18,33.0,1,-20.94
 19/01/2019 22:30:00,33.18,33.0,1,-20.94
 19/01/2019 22:45:00,33.18,33.0,1,-20.94
 19/01/2019 23:00:00,33.18,33.0,1,-20.94
 19/01/2019 23:15:00,33.18,33.0,1,-20.94
 19/01/2019 23:30:00,33.18,33.0,1,-20.94
 19/01/2019 23:45:00,33.18,33.0,1,-20.94
 20/01/2019 00:00:00,33.18,33.0,1,-20.94
 20/01/2019 00:15:00,33.18,33.0,1,-20.94
 20/01/2019 00:30:00,33.18,33.0,1,-20.94
 20/01/2019 00:45:00,33.18,33.0,1,-20.94
 20/01/2019 01:00:00,33.18,33.0,1,-20.94
 20/01/2019 01:15:00,33.18,33.0,1,-20.94
 20/01/2019 01:30:00,33.18,33.0,1,-20.94
 20/01/2019 01:45:00,33.18,33.0,1,-20.94
 20/01/2019 02:00:00,33.18,33.0,1,-20.94
 20/01/2019 02:15:00,33.18,33.0,1,-20.94
 20/01/2019 02:30:00,33.18,33.0,1,-20.94
 20/01/2019 02:45:00,33.18,33.0,1,-20.94
 20/01/2019 03:00:00,33.18,33.0,1,-20.94
 20/01/2019 03:15:00,33.18,33.0,1,-20.94
 20/01/2019 03:30:00,33.18,33.0,1,-20.94
 20/01/2019 03:45:00,33.18,33.0,1,-20.94
 20/01/2019 04:00:00,33.18,33.0,1,-20.94
 20/01/2019 04:15:00,33.18,33.0,1,-20.94
 20/01/2019 04:30:00,33.18,33.0,1,-20.94
 20/01/2019 04:45:00,33.18,33.0,1,-20.94
 20/01/2019 05:00:00,33.18,33.0,1,-20.94
 20/01/2019 05:15:00,33.18,33.0,1,-20.94
 20/01/2019 05:30:00,33.18,33.0,1,-20.94
 20/01/2019 05:45:00,33.18,33.0,1,-20.94
 20/01/2019 06:00:00,33.18,33.0,1,-20.94
 20/01/2019 06:15:00,33.18,33.0,1,-20.94
 20/01/2019 06:30:00,33.18,33.0,1,-20.94
 20/01/2019 06:45:00,33.18,33.0,1,-20.94
 20/01/2019 07:00:00,33.18,33.0,1,-20.94
 20/01/2019 07:15:00,33.18,33.0,1,-20.94
 20/01/2019 07:30:00,33.18,33.0,1,-20.94
 20/01/2019 07:45:00,33.18,33.0,1,-20.94
 20/01/2019 08:00:00,33.18,33.0,1,-20.94
 20/01/2019 08:15:00,33.18,33.0,1,-20.94
 20/01/2019 08:30:00,33.18,33.0,1,-20.94
 20/01/2019 08:45:00,33.18,33.0,1,-20.94
 20/01/2019 09:00:00,33.18,33.0,1,-20.94
 20/01/2019 09:15:00,33.18,33.0,1,-20.94
 20/01/2019 09:30:00,33.18,33.0,1,-20.94
 20/01/2019 09:45:00,33.18,33.0,1,-20.94
 20/01/2019 10:00:00,33.18,33.0,1,-20.94
 20/01/2019 10:15:00,33.18,33.0,1,-20.94
 20/01/2019 10:30:00,33.18,33.0,1,-20.94
 20/01/2019 10:45:00,33.18,33.0,1,-20.94
 20/01/2019 11:00:00,33.18,33.0,1,-20.94
 20/01/2019 11:15:00,33.18,33.0,1,-20.94
 20/01/2019 11:30:00,33.18,33.0,1,-20.94
 20/01/2019 11:45:00,33.18,33.0,1,-20.94
 20/01/2019 12:00:00,33.18,33.0,1,-20.94
 20/01/2019 12:15:00,33.18,33.0,1,-20.94
 20/01/2019 12:30:00,33.18,33.0,1,-20.94
 20/01/2019 12:45:00,33.18,33.0,1,-20.94
 20/01/2019 13:00:00,33.18,33.0,1,-20.94
 20/01/2019 13:15:00,33.18,33.0,1,-20.94
 20/01/2019 13:30:00,33.18,33.0,1,-20.94
 20/01/2019 13:45:00,33.18,33.0,1,-20.94
 20/01/2019 14:00:00,33.18,33.0,1,-20.94
 20/01/2019 14:15:00,33.18,33.0,1,-20.94
 20/01/2019 14:30:00,33.18,33.0,1,-20.94
 20/01/2019 14:45:00,33.18,33.0,1,-20.94
 20/01/2019 15:00:00,33.18,33.0,1,-20.94
 20/01/2019 15:15:00,33.18,33.0,1,-20.94
 20/01/2019 15:30:00,33.18,33.0,1,-20.94
 20/01/2019 15:45:00,33.18,33.0,1,-20.94
 20/01/2019 16:00:00,33.18,33.0,1,-20.94
 20/01/2019 16:15:00,33.18,33.0,1,-20.94
 20/01/2019 16:30:00,33.18,33.0,1,-20.94
 20/01/2019 16:45:00,33.18,33.0,1,-20.94
 20/01/2019 17:00:00,33.18,33.0,1,-20.94
 20/01/2019 17:15:00,33.18,33.0,1,-20.94
 20/01/2019 17:30:00,33.18,33.0,1,-20.94
 20/01/2019 17:45:00,33.18,33.0,1,-20.94
 20/01/2019 18:00:00,33.18,33.0,1,-20.94
 20/01/2019 18:15:00,33.18,33.0,1,-20.94
 20/01/2019 18:30:00,33.18,33.0,1,-20.94
 20/01/2019 18:45:00,33.18,33.0,1,-20.94
 20/01/2019 19:00:00,33.18,33.0,1,-20.94
 20/01/2019 19:15:00,33.18,33.0,1,-20.94
 20/01/2019 19:30:00,33.18,33.0,1,-20.94
 20/01/2019 19:45:00,33.18,33.0,1,-20.94
 20/01/2019 20:00:00,33.18,33.0,1,-20.94
 20/01/2019 20:15:00,33.18,33.0,1,-20.94
 20/01/2019 20:30:00,33.18,33.0,1,-20.94
 20/01/2019 20:45:00,33.18,33.0,1,-20.94
 20/01/2019 21:00:00,33.18,33.0,1,-20.94
 20/01/2019 21:15:00,33.18,33.0,1,-20.94
 20/01/2019 21:30:00,33.18,33.0,1,-20.94
 20/01/2019 21:45:00,33.18,33.0,1,-20.94
 20/01/2019 22:00:00,33.18,33.0,1,-20.94
 20/01/2019 22:15:00,33.18,33.0,1,-20.94
 20/01/2019 22:30:00,33.18,33.0,1,-20.94
 20/01/2019 22:45:00,33.18,33.0,1,-20.94
 20/01/2019 23:00:00,33.18,33.0,1,-20.94
 20/01/2019 23:15:00,33.18,33.0,1,-20.94
 20/01/2019 23:30:00,33.18,33.0,1,-20.94
 20/01/2019 23:45:00,33.18,33.0,1,-20.94
 21/01/2019 00:00:00,33.18,33.0,1,-20.94
 21/01/2019 00:00:00,33.18,33.0,1,-20.94
 21/01/2019 00:15:00,33.18,33.0,1,-20.94
 21/01/2019 00:30:00,33.18,33.0,1,-20.94
 21/01/2019 00:45:00,33.18,33.0,1,-20.94
 21/01/2019 01:00:00,33.18,33.0,1,-20.94
 21/01/2019 01:15:00,33.18,33.0,1,-20.94
 21/01/2019 01:30:00,33.18,33.0,1,-20.94
 21/01/2019 01:45:00,33.18,33.0,1,-20.94
 21/01/2019 02:00:00,33.18,33.0,1,-20.94
 21/01/2019 02:15:00,33.18,33.0,1,-20.94
 21/01/2019 02:30:00,33.18,33.0,1,-20.94
 21/01/2019 02:45:00,33.18,33.0,1,-20.94
 21/01/2019 03:00:00,33.18,33.0,1,-20.94
 21/01/2019 03:15:00,33.18,33.0,1,-20.94
 21/01/2019 03:30:00,33.18,33.0,1,-20.94
 21/01/2019 03:45:00,33.18,33.0,1,-20.94
 21/01/2019 04:00:00,33.18,33.0,1,-20.94
 21/01/2019 04:15:00,33.18,33.0,1,-20.94
 21/01/2019 04:30:00,33.18,33.0,1,-20.94
 21/01/2019 04:45:00,33.18,33.0,1,-20.94
 21/01/2019 05:00:00,33.18,33.0,1,-20.94
 21/01/2019 05:15:00,33.18,33.0,1,-20.94
 21/01/2019 05:30:00,33.18,33.0,1,-20.94
 21/01/2019 05:45:00,33.18,33.0,1,-20.94
 21/01/2019 06:00:00,33.18,33.0,1,-20.94
 21/01/2019 06:15:00,33.18,33.0,1,-20.94
 21/01/2019 06:30:00,33.18,33.0,1,-20.94
 21/01/2019 06:45:00,33.18,33.0,1,-20.94
 21/01/2019 07:00:00,33.18,33.0,1,-20.94
 21/01/2019 07:15:00,33.18,33.0,1,-20.94
 21/01/2019 07:30:00,33.18,33.0,1,-20.94
 21/01/2019 07:45:00,33.18,33.0,1,-20.94
 21/01/2019 08:00:00,33.18,33.0,1,-20.94
 21/01/2019 08:15:00,33.18,33.0,1,-20.94
 21/01/2019 08:30:00,33.18,33.0,1,-20.94
 21/01/2019 08:45:00,33.18,33.0,1,-20.94
 21/01/2019 09:00:00,33.17,33.0,1,-21.15
 21/01/2019 09:15:00,33.08,33.0,1,-21.27
 21/01/2019 09:30:00,33.12,33.0,1,-21.21
 21/01/2019 09:45:00,33.16,33.0,1,-20.62
 21/01/2019 10:00:00,33.34,33.0,1,-20.0
 21/01/2019 10:15:00,33.31,33.0,1,-19.72
 21/01/2019 10:30:00,33.34,33.0,1,-18.1
 21/01/2019 10:45:00,33.35,33.0,1,-16.08
 21/01/2019 11:00:00,33.35,33.0,1,-15.69
 21/01/2019 11:15:00,33.3,33.0,1,-14.13
 21/01/2019 11:30:00,33.36,33.0,1,-13.84
 21/01/2019 11:45:00,33.36,33.0,1,-15.24
 21/01/2019 12:00:00,33.34,33.0,1,-16.27
 21/01/2019 12:15:00,33.29,33.0,1,-17.45
 21/01/2019 12:30:00,33.32,33.0,1,-18.51
 21/01/2019 12:45:00,33.35,33.0,1,-18.42
 21/01/2019 13:00:00,33.38,33.0,1,-17.17
 21/01/2019 13:15:00,33.39,33.0,1,-17.09
 21/01/2019 13:30:00,33.36,33.0,1,-17.59
 21/01/2019 13:45:00,33.31,33.0,1,-18.03
 21/01/2019 14:00:00,33.19,33.0,1,-19.02
 21/01/2019 14:15:00,33.06,33.0,1,-19.63
 21/01/2019 14:30:00,33.04,33.0,1,-20.27
 21/01/2019 14:45:00,33.01,33.0,1,-20.39
 21/01/2019 15:00:00,32.92,33.0,1,-20.95
 21/01/2019 15:15:00,33.09,33.0,1,-21.44
 21/01/2019 15:30:00,33.05,33.0,1,-21.44
 21/01/2019 15:45:00,33.06,33.0,1,-21.44
 21/01/2019 16:00:00,33.27,33.0,1,-22.01
 21/01/2019 16:15:00,33.28,33.0,1,-22.61
 21/01/2019 16:30:00,33.28,33.0,1,-22.61
 21/01/2019 16:45:00,33.15,33.0,1,-24.12
 21/01/2019 17:00:00,33.09,33.0,1,-24.79
 21/01/2019 17:15:00,33.13,33.0,1,-25.12
 21/01/2019 17:30:00,33.1,33.0,1,-25.29
 21/01/2019 17:45:00,33.13,33.0,1,-25.29
 21/01/2019 18:00:00,33.21,33.0,1,-25.29
 21/01/2019 18:15:00,33.25,33.0,1,-25.29
 21/01/2019 18:30:00,33.3,33.0,1,-24.91
 21/01/2019 18:45:00,33.13,33.0,1,-24.62
 21/01/2019 19:00:00,33.15,33.0,1,-24.09
 21/01/2019 19:15:00,33.26,33.0,1,-24.52
 21/01/2019 19:30:00,33.33,33.0,1,-23.9
 21/01/2019 19:45:00,33.32,33.0,1,-23.45
 21/01/2019 20:00:00,33.37,33.0,1,-23.0
 21/01/2019 20:15:00,33.06,33.0,1,-22.54
 21/01/2019 20:30:00,32.91,33.0,1,-22.11
 21/01/2019 20:45:00,32.86,33.0,1,-21.62
 21/01/2019 21:00:00,33.0,33.0,1,-21.44
 21/01/2019 21:15:00,33.03,33.0,1,-21.11
 21/01/2019 21:30:00,33.11,33.0,1,-20.34
 21/01/2019 21:45:00,33.31,33.0,1,-19.49
 21/01/2019 22:00:00,33.28,33.0,1,-18.55
 21/01/2019 22:15:00,32.89,33.0,1,-18.26
 21/01/2019 22:30:00,32.72,33.0,1,-17.61
 21/01/2019 22:45:00,32.77,33.0,1,-17.07
 21/01/2019 23:00:00,32.87,33.0,1,-16.34
 21/01/2019 23:15:00,32.8,33.0,1,-16.29
 21/01/2019 23:30:00,32.87,33.0,1,-15.78
 21/01/2019 23:45:00,32.89,33.0,1,-15.75
 22/01/2019 00:00:00,32.93,33.0,1,-15.81
 22/01/2019 00:15:00,32.66,33.0,1,-17.73
 22/01/2019 00:30:00,32.59,33.0,1,-18.35
 22/01/2019 00:45:00,32.77,33.0,1,-18.9
 22/01/2019 01:00:00,32.77,33.0,1,-18.42
 22/01/2019 01:15:00,32.87,33.0,1,-18.42
 22/01/2019 01:30:00,32.96,33.0,1,-18.42
 22/01/2019 01:45:00,33.02,33.0,1,-17.94
 22/01/2019 02:00:00,33.09,33.0,1,-17.55
 22/01/2019 02:15:00,33.03,33.0,1,-17.82
 22/01/2019 02:30:00,33.1,33.0,1,-17.92
 22/01/2019 02:45:00,33.1,33.0,1,-17.92
 22/01/2019 03:00:00,33.18,33.0,1,-17.56
 22/01/2019 03:15:00,33.11,33.0,1,-17.25
 22/01/2019 03:30:00,33.02,33.0,1,-17.25
 22/01/2019 03:45:00,33.05,33.0,1,-17.25
 22/01/2019 04:00:00,33.16,33.0,1,-17.25
 22/01/2019 04:15:00,33.14,33.0,1,-17.09
 22/01/2019 04:30:00,33.18,33.0,1,-16.75
 22/01/2019 04:45:00,33.14,33.0,1,-16.52
 22/01/2019 05:00:00,33.09,33.0,1,-16.25
 22/01/2019 05:15:00,32.97,33.0,1,-16.25
 22/01/2019 05:30:00,32.91,33.0,1,-16.5
 22/01/2019 05:45:00,32.86,33.0,1,-17.18
 22/01/2019 06:00:00,32.84,33.0,1,-17.52
 22/01/2019 06:15:00,32.6,33.0,1,-18.83
 22/01/2019 06:30:00,32.85,33.0,1,-19.72
 22/01/2019 06:45:00,32.85,33.0,1,-20.72
 22/01/2019 07:00:00,32.92,33.0,1,-22.42
 22/01/2019 07:15:00,32.74,33.0,1,-23.0
 22/01/2019 07:30:00,32.67,33.0,1,-23.59
 22/01/2019 07:45:00,32.86,33.0,1,-24.5
 22/01/2019 08:00:00,32.91,33.0,1,-24.51
 22/01/2019 08:15:00,32.92,33.0,1,-24.28
 22/01/2019 08:30:00,32.92,33.0,1,-23.88
 22/01/2019 08:45:00,32.92,33.0,1,-23.35
 22/01/2019 09:00:00,32.9,33.0,1,-22.66
 22/01/2019 09:15:00,32.88,33.0,1,-22.27
 22/01/2019 09:30:00,32.95,33.0,1,-22.51
 22/01/2019 09:45:00,33.1,33.0,1,-20.74
 22/01/2019 10:00:00,33.18,33.0,1,-21.01
 22/01/2019 10:15:00,33.2,33.0,1,-21.17
 22/01/2019 10:30:00,33.15,33.0,1,-19.97
 22/01/2019 10:45:00,33.14,33.0,1,-20.86
 22/01/2019 11:00:00,33.15,33.0,1,-21.69
 22/01/2019 11:15:00,33.11,33.0,1,-22.28
 22/01/2019 11:30:00,33.1,33.0,1,-22.28
 22/01/2019 11:45:00,33.14,33.0,1,-22.79
 22/01/2019 12:00:00,33.18,33.0,1,-23.27
 22/01/2019 12:15:00,33.24,33.0,1,-22.49
 22/01/2019 12:30:00,33.14,33.0,1,-22.34
 22/01/2019 12:45:00,33.2,33.0,1,-21.83
 22/01/2019 13:00:00,33.19,33.0,1,-22.38
 22/01/2019 13:15:00,33.16,33.0,1,-22.74
 22/01/2019 13:30:00,33.26,33.0,1,-22.78
 22/01/2019 13:45:00,33.15,33.0,1,-22.78
 22/01/2019 14:00:00,33.08,33.0,1,-22.59
 22/01/2019 14:15:00,33.13,33.0,1,-21.94
 22/01/2019 14:30:00,33.19,33.0,1,-21.34
 22/01/2019 14:45:00,33.16,33.0,1,-22.27
 22/01/2019 15:00:00,33.2,33.0,1,-21.75
 22/01/2019 15:15:00,33.29,33.0,1,-21.6
 22/01/2019 15:30:00,33.32,33.0,1,-21.94
 22/01/2019 15:45:00,33.25,33.0,1,-21.94
 22/01/2019 16:00:00,33.14,33.0,1,-22.57
 22/01/2019 16:15:00,33.12,33.0,1,-23.08
 22/01/2019 16:30:00,33.12,33.0,1,-23.78
 22/01/2019 16:45:00,33.26,33.0,1,-23.78
 22/01/2019 17:00:00,33.14,33.0,1,-24.06
 22/01/2019 17:15:00,33.14,33.0,1,-24.59
 22/01/2019 17:30:00,33.08,33.0,1,-25.2
 22/01/2019 17:45:00,33.1,33.0,1,-25.29
 22/01/2019 18:00:00,33.12,33.0,1,-25.29
 22/01/2019 18:15:00,33.19,33.0,1,-25.29
 22/01/2019 18:30:00,33.27,33.0,1,-25.29
 22/01/2019 18:45:00,33.24,33.0,1,-24.96
 22/01/2019 19:00:00,33.36,33.0,1,-24.79
 22/01/2019 19:15:00,33.37,33.0,1,-24.79
 22/01/2019 19:30:00,33.39,33.0,1,-24.79
 22/01/2019 19:45:00,33.28,33.0,1,-24.47
 22/01/2019 20:00:00,33.41,33.0,1,-24.12
 22/01/2019 20:15:00,33.4,33.0,1,-23.38
 22/01/2019 20:30:00,33.25,33.0,1,-22.69
 22/01/2019 20:45:00,33.19,33.0,1,-22.1
 22/01/2019 21:00:00,33.12,33.0,1,-21.94
 22/01/2019 21:15:00,33.15,33.0,1,-21.36
 22/01/2019 21:30:00,33.14,33.0,1,-21.16
 22/01/2019 21:45:00,33.14,33.0,1,-20.57
 22/01/2019 22:00:00,33.25,33.0,1,-19.93
 22/01/2019 22:15:00,33.32,33.0,1,-19.55
 22/01/2019 22:30:00,33.4,33.0,1,-18.26
 22/01/2019 22:45:00,33.19,33.0,1,-17.36
 22/01/2019 23:00:00,33.11,33.0,1,-16.75
 22/01/2019 23:15:00,33.02,33.0,1,-16.75
 22/01/2019 23:30:00,33.13,33.0,1,-16.75
 22/01/2019 23:45:00,33.09,33.0,1,-16.75
 23/01/2019 00:00:00,33.14,33.0,1,-16.82
 23/01/2019 00:15:00,32.84,33.0,1,-18.97
 23/01/2019 00:30:00,32.78,33.0,1,-19.43
 23/01/2019 00:45:00,32.7,33.0,1,-19.72
 23/01/2019 01:00:00,32.75,33.0,1,-19.99
 23/01/2019 01:15:00,32.76,33.0,1,-19.43
 23/01/2019 01:30:00,32.8,33.0,1,-19.43
 23/01/2019 01:45:00,32.87,33.0,1,-19.03
 23/01/2019 02:00:00,32.92,33.0,1,-18.76
 23/01/2019 02:15:00,32.95,33.0,1,-19.42
 23/01/2019 02:30:00,32.98,33.0,1,-19.24
 23/01/2019 02:45:00,33.03,33.0,1,-18.76
 23/01/2019 03:00:00,33.06,33.0,1,-18.76
 23/01/2019 03:15:00,33.07,33.0,1,-18.76
 23/01/2019 03:30:00,33.13,33.0,1,-18.63
 23/01/2019 03:45:00,33.13,33.0,1,-18.09
 23/01/2019 04:00:00,33.05,33.0,1,-17.96
 23/01/2019 04:15:00,33.03,33.0,1,-17.59
 23/01/2019 04:30:00,33.07,33.0,1,-17.59
 23/01/2019 04:45:00,33.07,33.0,1,-17.59
 23/01/2019 05:00:00,33.05,33.0,1,-17.59
 23/01/2019 05:15:00,32.93,33.0,1,-17.97
 23/01/2019 05:30:00,32.88,33.0,1,-18.26
 23/01/2019 05:45:00,32.86,33.0,1,-18.26
 23/01/2019 06:00:00,32.8,33.0,1,-18.3
 23/01/2019 06:15:00,32.82,33.0,1,-19.67
 23/01/2019 06:30:00,32.86,33.0,1,-20.5
 23/01/2019 06:45:00,32.72,33.0,1,-21.74
 23/01/2019 07:00:00,32.71,33.0,1,-23.0
 23/01/2019 07:15:00,32.69,33.0,1,-23.65
 23/01/2019 07:30:00,32.95,33.0,1,-24.59
 23/01/2019 07:45:00,32.88,33.0,1,-25.12
 23/01/2019 08:00:00,32.87,33.0,1,-25.12
 23/01/2019 08:15:00,32.93,33.0,1,-25.11
 23/01/2019 08:30:00,33.02,33.0,1,-24.85
 23/01/2019 08:45:00,33.11,33.0,1,-23.92
 23/01/2019 09:00:00,33.11,33.0,1,-23.42
 23/01/2019 09:15:00,33.13,33.0,1,-22.36
 23/01/2019 09:30:00,33.25,33.0,1,-21.03
 23/01/2019 09:45:00,33.4,33.0,1,-19.32
 23/01/2019 10:00:00,33.43,33.0,1,-18.49
 23/01/2019 10:15:00,33.23,32.97,2,-18.4
 23/01/2019 10:30:00,32.79,32.52,2,-18.38
 23/01/2019 10:45:00,32.7,32.47,2,-17.42
 23/01/2019 11:00:00,32.58,32.47,2,-16.02
 23/01/2019 11:15:00,32.39,32.47,2,-16.78
 23/01/2019 11:30:00,32.33,32.45,2,-17.47
 23/01/2019 11:45:00,32.69,32.69,2,-16.19
 23/01/2019 12:00:00,32.76,32.5,2,-14.02
 23/01/2019 12:15:00,32.8,32.47,2,-14.33
 23/01/2019 12:30:00,32.47,32.36,2,-14.21
 23/01/2019 12:45:00,32.34,32.28,2,-13.69
 23/01/2019 13:00:00,32.33,32.49,2,-17.15
 23/01/2019 13:15:00,32.3,32.7,2,-17.5
 23/01/2019 13:30:00,32.38,32.65,2,-16.76
 23/01/2019 13:45:00,32.37,32.47,2,-16.79
 23/01/2019 14:00:00,32.34,32.47,2,-16.95
 23/01/2019 14:15:00,32.21,32.47,2,-16.82
 23/01/2019 14:30:00,32.22,32.45,2,-18.66
 23/01/2019 14:45:00,32.17,32.44,2,-20.44
 23/01/2019 15:00:00,32.09,32.44,2,-20.6
 23/01/2019 15:15:00,32.14,32.42,2,-20.96
 23/01/2019 15:30:00,32.19,32.48,2,-21.77
 23/01/2019 15:45:00,32.48,32.76,2,-22.66
 23/01/2019 16:00:00,32.53,32.7,2,-23.62
 23/01/2019 16:15:00,32.53,32.69,2,-23.79
 23/01/2019 16:30:00,32.62,32.68,2,-23.58
 23/01/2019 16:45:00,32.71,32.54,2,-23.71
 23/01/2019 17:00:00,32.6,32.42,2,-24.12
 23/01/2019 17:15:00,32.57,32.27,2,-24.7
 23/01/2019 17:30:00,32.55,32.19,2,-25.12
 23/01/2019 17:45:00,32.47,32.08,2,-25.12
 23/01/2019 18:00:00,32.29,32.15,2,-24.79
 23/01/2019 18:15:00,32.31,32.24,2,-24.79
 23/01/2019 18:30:00,32.33,32.24,2,-24.79
