DateTime,Voltage,Setpoint_Voltage,VVC_ClosedLoop_Enabled,Real_Power
 23/01/2019 18:45:00,32.36,32.24,2,-24.79
 23/01/2019 19:00:00,32.39,32.24,2,-24.79
 23/01/2019 19:15:00,32.42,32.24,2,-24.79
 23/01/2019 19:30:00,32.44,32.24,2,-24.44
 23/01/2019 19:45:00,32.3,32.24,2,-24.29
 23/01/2019 20:00:00,32.42,32.24,2,-24.07
 23/01/2019 20:15:00,32.36,32.24,2,-23.33
 23/01/2019 20:30:00,32.52,32.24,2,-22.95
 23/01/2019 20:45:00,32.48,32.36,2,-22.77
 23/01/2019 21:00:00,32.54,32.55,2,-22.24
 23/01/2019 21:15:00,33.09,33.07,2,-22.04
 23/01/2019 21:30:00,32.61,32.47,2,-21.35
 23/01/2019 21:45:00,32.52,32.47,2,-20.49
 23/01/2019 22:00:00,32.64,32.47,2,-19.79
 23/01/2019 22:15:00,32.43,32.21,2,-18.97
 23/01/2019 22:30:00,32.19,31.98,2,-18.52
 23/01/2019 22:45:00,32.2,31.98,2,-17.74
 23/01/2019 23:00:00,32.34,31.98,2,-17.15
 23/01/2019 23:15:00,32.39,31.98,2,-16.75
 23/01/2019 23:30:00,32.42,31.98,2,-16.49
 23/01/2019 23:45:00,32.36,31.98,2,-16.73
 24/01/2019 00:00:00,32.39,31.98,2,-16.79
 24/01/2019 00:15:00,32.13,31.98,2,-18.9
 24/01/2019 00:30:00,32.07,31.98,2,-19.6
 24/01/2019 00:45:00,32.03,31.98,2,-19.6
 24/01/2019 01:00:00,32.06,31.98,2,-19.6
 24/01/2019 01:15:00,32.11,31.98,2,-19.6
 24/01/2019 01:30:00,32.17,31.98,2,-19.6
 24/01/2019 01:45:00,32.21,31.98,2,-19.35
 24/01/2019 02:00:00,32.26,31.97,2,-18.93
 24/01/2019 02:15:00,32.65,32.82,1,-19.65
 24/01/2019 02:30:00,32.75,33.0,1,-19.26
 24/01/2019 02:45:00,32.81,33.0,1,-19.26
 24/01/2019 03:00:00,32.89,33.0,1,-18.69
 24/01/2019 03:15:00,32.94,32.97,2,-18.57
 24/01/2019 03:30:00,33.01,32.85,2,-18.09
 24/01/2019 03:45:00,33.06,32.78,2,-18.09
 24/01/2019 04:00:00,33.14,32.77,2,-17.63
 24/01/2019 04:15:00,33.06,32.77,2,-17.16
 24/01/2019 04:30:00,32.56,32.16,2,-16.65
 24/01/2019 04:45:00,32.01,31.98,2,-16.67
 24/01/2019 05:00:00,31.92,31.98,2,-16.75
 24/01/2019 05:15:00,31.75,31.98,2,-16.75
 24/01/2019 05:30:00,31.78,31.98,2,-16.75
 24/01/2019 05:45:00,31.88,32.01,2,-16.83
 24/01/2019 06:00:00,31.92,32.27,2,-17.61
 24/01/2019 06:15:00,32.08,32.26,2,-18.4
 24/01/2019 06:30:00,32.04,32.24,2,-19.27
 24/01/2019 06:45:00,31.81,32.21,2,-20.14
 24/01/2019 07:00:00,31.91,32.08,2,-21.25
 24/01/2019 07:15:00,32.1,31.98,2,-22.38
 24/01/2019 07:30:00,31.97,31.98,2,-23.11
 24/01/2019 07:45:00,31.82,31.98,2,-23.17
 24/01/2019 08:00:00,31.73,31.98,2,-23.78
 24/01/2019 08:15:00,31.66,31.98,2,-23.56
 24/01/2019 08:30:00,32.24,32.43,2,-23.73
 24/01/2019 08:45:00,32.75,32.52,2,-23.45
 24/01/2019 09:00:00,32.74,32.51,2,-22.78
 24/01/2019 09:15:00,32.54,32.31,2,-22.27
 24/01/2019 09:30:00,32.45,32.27,2,-22.11
 24/01/2019 09:45:00,32.5,32.27,2,-22.45
 24/01/2019 10:00:00,32.34,32.27,2,-22.61
 24/01/2019 10:15:00,32.35,32.27,2,-22.25
 24/01/2019 10:30:00,32.4,32.04,2,-21.83
 24/01/2019 10:45:00,32.41,32.29,2,-21.27
 24/01/2019 11:00:00,32.6,32.74,2,-21.65
 24/01/2019 11:15:00,32.63,32.62,2,-21.31
 24/01/2019 11:30:00,32.68,32.46,2,-20.77
 24/01/2019 11:45:00,32.66,32.58,2,-20.97
 24/01/2019 12:00:00,32.64,32.6,2,-21.62
 24/01/2019 12:15:00,32.73,32.63,2,-21.61
 24/01/2019 12:30:00,32.79,32.67,2,-21.61
 24/01/2019 12:45:00,32.82,32.67,2,-21.22
 24/01/2019 13:00:00,32.83,32.67,2,-21.12
 24/01/2019 13:15:00,32.72,32.65,2,-19.76
 24/01/2019 13:30:00,33.0,33.0,2,-19.17
 24/01/2019 13:45:00,33.05,32.91,2,-17.93
 24/01/2019 14:00:00,33.07,32.64,2,-18.05
 24/01/2019 14:15:00,32.96,32.95,1,-19.46
 24/01/2019 14:30:00,32.98,33.0,1,-20.27
 24/01/2019 14:45:00,32.97,33.0,1,-20.27
 24/01/2019 15:00:00,32.98,33.0,1,-20.75
 24/01/2019 15:15:00,32.67,32.57,2,-20.1
 24/01/2019 15:30:00,32.56,32.45,2,-20.51
 24/01/2019 15:45:00,32.51,32.44,2,-20.94
 24/01/2019 16:00:00,32.49,32.47,2,-21.74
 24/01/2019 16:15:00,32.96,32.99,1,-22.64
 24/01/2019 16:30:00,33.0,33.0,1,-22.95
 24/01/2019 16:45:00,33.05,33.0,1,-23.41
 24/01/2019 17:00:00,33.02,33.0,1,-23.62
 24/01/2019 17:15:00,32.73,32.53,2,-23.62
 24/01/2019 17:30:00,32.44,32.35,2,-23.99
 24/01/2019 17:45:00,32.35,32.24,2,-24.29
 24/01/2019 18:00:00,32.6,32.62,2,-24.46
 24/01/2019 18:15:00,32.85,33.0,2,-24.45
 24/01/2019 18:30:00,32.89,33.0,2,-24.45
 24/01/2019 18:45:00,32.95,33.0,2,-24.14
 24/01/2019 19:00:00,33.03,33.0,2,-23.78
 24/01/2019 19:15:00,33.03,33.0,2,-23.19
 24/01/2019 19:30:00,33.12,33.0,2,-23.11
 24/01/2019 19:45:00,33.1,33.0,2,-22.8
 24/01/2019 20:00:00,33.14,33.0,2,-22.56
 24/01/2019 20:15:00,33.22,33.0,2,-21.94
 24/01/2019 20:30:00,33.2,33.0,2,-21.7
 24/01/2019 20:45:00,33.16,33.0,2,-21.27
 24/01/2019 21:00:00,33.25,33.0,2,-21.11
 24/01/2019 21:15:00,33.3,33.0,1,-20.58
 24/01/2019 21:30:00,33.38,33.0,1,-19.61
 24/01/2019 21:45:00,33.4,33.0,1,-18.75
 24/01/2019 22:00:00,33.14,33.0,1,-17.92
 24/01/2019 22:15:00,33.0,32.99,2,-17.76
 24/01/2019 22:30:00,32.95,32.97,2,-16.88
 24/01/2019 22:45:00,32.82,32.97,2,-16.24
 24/01/2019 23:00:00,33.06,32.97,2,-15.86
 24/01/2019 23:15:00,33.11,32.74,2,-15.56
 24/01/2019 23:30:00,32.41,32.32,2,-15.04
 24/01/2019 23:45:00,32.26,32.21,2,-15.08
 25/01/2019 00:00:00,32.26,32.2,2,-15.1
 25/01/2019 00:15:00,32.06,31.88,2,-17.18
 25/01/2019 00:30:00,31.97,31.88,2,-17.95
 25/01/2019 00:45:00,31.98,32.07,2,-18.09
 25/01/2019 01:00:00,32.33,32.48,2,-18.09
 25/01/2019 01:15:00,32.46,32.53,2,-18.09
 25/01/2019 01:30:00,32.5,32.47,2,-18.09
 25/01/2019 01:45:00,32.56,32.47,2,-17.75
 25/01/2019 02:00:00,32.59,32.47,2,-17.42
 25/01/2019 02:15:00,32.55,32.47,2,-17.42
 25/01/2019 02:30:00,32.59,32.47,2,-17.42
 25/01/2019 02:45:00,32.55,32.47,2,-17.42
 25/01/2019 03:00:00,32.65,32.47,2,-16.88
 25/01/2019 03:15:00,32.6,32.47,2,-16.75
 25/01/2019 03:30:00,32.63,32.47,2,-16.75
 25/01/2019 03:45:00,32.72,32.47,2,-16.23
 25/01/2019 04:00:00,32.77,32.47,2,-16.08
 25/01/2019 04:15:00,32.73,32.47,2,-15.84
 25/01/2019 04:30:00,32.71,32.43,2,-15.58
 25/01/2019 04:45:00,32.68,32.37,2,-15.58
 25/01/2019 05:00:00,32.73,32.37,2,-15.58
 25/01/2019 05:15:00,32.56,32.37,2,-15.58
 25/01/2019 05:30:00,32.66,32.37,2,-15.58
 25/01/2019 05:45:00,32.61,32.37,2,-15.58
 25/01/2019 06:00:00,32.52,32.38,2,-16.0
 25/01/2019 06:15:00,32.23,32.41,2,-17.62
 25/01/2019 06:30:00,32.25,32.41,2,-18.53
 25/01/2019 06:45:00,32.18,32.41,2,-19.63
 25/01/2019 07:00:00,32.11,32.41,2,-20.55
 25/01/2019 07:15:00,32.1,32.41,2,-20.59
 25/01/2019 07:30:00,32.18,32.41,2,-20.91
 25/01/2019 07:45:00,32.16,32.41,2,-20.73
 25/01/2019 08:00:00,32.22,32.41,2,-21.06
 25/01/2019 08:15:00,32.2,32.41,2,-21.44
 25/01/2019 08:30:00,32.19,32.41,2,-21.44
 25/01/2019 08:45:00,32.23,32.35,2,-20.86
 25/01/2019 09:00:00,32.17,32.14,2,-20.77
 25/01/2019 09:15:00,32.15,32.14,2,-20.77
 25/01/2019 09:30:00,32.16,32.15,2,-20.76
 25/01/2019 09:45:00,32.23,32.16,2,-19.9
 25/01/2019 10:00:00,32.48,32.6,2,-18.53
 25/01/2019 10:15:00,32.42,32.4,2,-18.1
 25/01/2019 10:30:00,32.47,32.44,2,-17.61
 25/01/2019 10:45:00,32.44,32.44,2,-16.92
 25/01/2019 11:00:00,32.44,32.38,2,-16.59
 25/01/2019 11:15:00,32.37,32.37,2,-15.77
 25/01/2019 11:30:00,32.37,32.37,2,-15.37
 25/01/2019 11:45:00,32.39,32.28,2,-16.37
 25/01/2019 12:00:00,32.37,32.15,2,-17.02
 25/01/2019 12:15:00,32.38,32.18,2,-16.34
 25/01/2019 12:30:00,32.34,32.11,2,-16.31
 25/01/2019 12:45:00,32.09,32.22,2,-17.43
 25/01/2019 13:00:00,32.24,32.44,2,-17.31
 25/01/2019 13:15:00,32.35,32.46,2,-17.09
 25/01/2019 13:30:00,32.34,32.22,2,-17.09
 25/01/2019 13:45:00,32.11,32.1,2,-17.58
 25/01/2019 14:00:00,32.26,32.41,2,-17.56
 25/01/2019 14:15:00,32.22,32.21,2,-17.62
 25/01/2019 14:30:00,31.92,31.79,2,-18.09
 25/01/2019 14:45:00,31.91,31.8,2,-18.09
 25/01/2019 15:00:00,31.98,31.84,2,-18.03
 25/01/2019 15:15:00,32.0,31.84,2,-18.09
 25/01/2019 15:30:00,32.0,31.84,2,-18.09
 25/01/2019 15:45:00,31.94,31.84,2,-18.09
 25/01/2019 16:00:00,31.9,31.84,2,-18.09
 25/01/2019 16:15:00,31.91,31.89,2,-18.83
 25/01/2019 16:30:00,32.18,32.34,2,-19.54
 25/01/2019 16:45:00,32.38,32.68,2,-20.34
 25/01/2019 17:00:00,32.56,32.77,2,-20.53
 25/01/2019 17:15:00,32.54,32.77,2,-21.36
 25/01/2019 17:30:00,32.71,32.71,2,-22.61
 25/01/2019 17:45:00,32.78,32.7,2,-22.61
 25/01/2019 18:00:00,32.86,32.68,2,-22.61
 25/01/2019 18:15:00,32.87,32.76,2,-22.61
 25/01/2019 18:30:00,32.89,32.87,2,-22.61
 25/01/2019 18:45:00,32.9,32.87,2,-22.61
 25/01/2019 19:00:00,33.32,33.32,2,-22.33
 25/01/2019 19:15:00,33.55,33.49,2,-21.94
 25/01/2019 19:30:00,33.58,33.49,2,-21.13
 25/01/2019 19:45:00,33.69,33.49,2,-20.6
 25/01/2019 20:00:00,33.8,33.49,2,-20.6
 25/01/2019 20:15:00,33.28,33.11,2,-20.01
 25/01/2019 20:30:00,32.76,32.56,2,-19.6
 25/01/2019 20:45:00,32.76,32.51,2,-19.02
 25/01/2019 21:00:00,32.83,32.66,2,-18.59
 25/01/2019 21:15:00,32.94,32.9,2,-18.14
 25/01/2019 21:30:00,32.95,32.9,2,-17.92
 25/01/2019 21:45:00,32.94,32.9,2,-17.55
 25/01/2019 22:00:00,32.88,32.9,2,-16.71
 25/01/2019 22:15:00,32.83,32.9,2,-15.95
 25/01/2019 22:30:00,33.02,32.9,2,-15.47
 25/01/2019 22:45:00,33.1,32.9,2,-14.89
 25/01/2019 23:00:00,33.2,32.9,2,-14.17
 25/01/2019 23:15:00,32.87,32.9,2,-14.13
 25/01/2019 23:30:00,32.86,32.9,2,-14.14
 25/01/2019 23:45:00,32.88,32.9,2,-13.74
 26/01/2019 00:00:00,32.91,32.9,2,-13.84
 26/01/2019 00:15:00,32.72,32.91,1,-16.15
 26/01/2019 00:30:00,32.84,33.0,1,-16.75
 26/01/2019 00:45:00,32.76,33.0,1,-17.06
 26/01/2019 01:00:00,32.9,33.0,1,-17.42
 26/01/2019 01:15:00,32.97,33.0,2,-16.89
 26/01/2019 01:30:00,33.06,32.97,2,-16.75
 26/01/2019 01:45:00,32.99,32.94,2,-16.28
 26/01/2019 02:00:00,32.91,32.76,2,-15.87
 26/01/2019 02:15:00,32.55,32.18,2,-15.98
 26/01/2019 02:30:00,32.46,32.17,2,-15.82
 26/01/2019 02:45:00,32.17,32.17,2,-15.75
 26/01/2019 03:00:00,32.23,32.17,2,-15.59
 26/01/2019 03:15:00,32.15,32.02,2,-14.84
 26/01/2019 03:30:00,31.66,31.84,2,-14.41
 26/01/2019 03:45:00,31.96,32.09,2,-14.41
 26/01/2019 04:00:00,32.11,31.87,2,-14.23
 26/01/2019 04:15:00,32.11,32.18,2,-13.9
 26/01/2019 04:30:00,32.16,32.33,2,-13.81
 26/01/2019 04:45:00,32.12,32.34,2,-13.23
 26/01/2019 05:00:00,32.16,32.22,2,-13.23
 26/01/2019 05:15:00,32.15,32.14,2,-13.23
 26/01/2019 05:30:00,32.12,32.14,2,-13.52
 26/01/2019 05:45:00,32.06,32.14,2,-13.74
 26/01/2019 06:00:00,32.05,32.05,2,-13.82
 26/01/2019 06:15:00,32.03,31.82,2,-14.43
 26/01/2019 06:30:00,31.97,31.78,2,-14.91
 26/01/2019 06:45:00,31.96,32.1,2,-15.4
 26/01/2019 07:00:00,31.88,32.24,2,-15.79
 26/01/2019 07:15:00,31.92,32.24,2,-16.12
 26/01/2019 07:30:00,32.37,32.24,2,-16.58
 26/01/2019 07:45:00,32.33,32.24,2,-16.58
 26/01/2019 08:00:00,32.33,32.24,2,-16.58
 26/01/2019 08:15:00,32.32,32.09,2,-16.58
 26/01/2019 08:30:00,32.22,32.22,2,-17.23
 26/01/2019 08:45:00,32.22,32.32,2,-17.25
 26/01/2019 09:00:00,32.13,32.23,2,-17.53
 26/01/2019 09:15:00,32.22,32.14,2,-17.76
 26/01/2019 09:30:00,32.22,31.98,2,-17.76
 26/01/2019 09:45:00,32.19,32.08,2,-17.76
 26/01/2019 10:00:00,32.19,32.08,2,-17.72
 26/01/2019 10:15:00,32.2,32.58,2,-17.25
 26/01/2019 10:30:00,32.22,32.52,2,-17.13
 26/01/2019 10:45:00,32.3,32.21,2,-15.69
 26/01/2019 11:00:00,32.31,32.11,2,-15.51
 26/01/2019 11:15:00,32.3,32.11,2,-16.08
 26/01/2019 11:30:00,32.35,32.11,2,-15.67
 26/01/2019 11:45:00,32.35,32.11,2,-15.33
 26/01/2019 12:00:00,32.38,32.11,2,-15.34
 26/01/2019 12:15:00,32.39,32.09,2,-14.87
 26/01/2019 12:30:00,32.53,32.17,2,-13.26
 26/01/2019 12:45:00,32.57,32.21,2,-13.42
 26/01/2019 13:00:00,32.43,32.15,2,-14.56
 26/01/2019 13:15:00,32.32,32.12,2,-14.91
 26/01/2019 13:30:00,32.29,32.47,2,-15.35
 26/01/2019 13:45:00,32.3,32.47,2,-15.38
 26/01/2019 14:00:00,32.34,32.47,2,-15.31
 26/01/2019 14:15:00,32.42,32.47,2,-15.24
 26/01/2019 14:30:00,32.45,32.24,2,-15.38
 26/01/2019 14:45:00,32.31,32.17,2,-16.14
 26/01/2019 15:00:00,32.43,32.47,1,-16.42
 26/01/2019 15:15:00,32.68,33.0,1,-16.7
 26/01/2019 15:30:00,32.73,33.0,1,-16.42
 26/01/2019 15:45:00,32.96,33.0,1,-16.96
 26/01/2019 16:00:00,32.95,32.99,2,-16.42
 26/01/2019 16:15:00,32.39,32.21,2,-16.52
 26/01/2019 16:30:00,32.29,32.15,2,-16.92
 26/01/2019 16:45:00,32.16,32.05,2,-17.57
 26/01/2019 17:00:00,32.12,32.08,2,-18.35
 26/01/2019 17:15:00,32.05,32.08,2,-19.73
 26/01/2019 17:30:00,31.91,32.08,2,-20.18
 26/01/2019 17:45:00,31.9,32.07,2,-21.04
 26/01/2019 18:00:00,31.96,32.02,2,-21.1
 26/01/2019 18:15:00,31.93,32.19,2,-21.12
 26/01/2019 18:30:00,33.08,33.0,2,-21.04
 26/01/2019 18:45:00,33.09,32.85,2,-20.66
 26/01/2019 19:00:00,32.88,32.67,2,-20.07
 26/01/2019 19:15:00,32.68,32.6,2,-19.76
 26/01/2019 19:30:00,32.74,32.81,2,-19.62
 26/01/2019 19:45:00,32.76,33.0,2,-18.79
 26/01/2019 20:00:00,32.74,33.0,2,-17.95
 26/01/2019 20:15:00,32.69,33.0,2,-17.92
 26/01/2019 20:30:00,32.8,33.0,2,-17.52
 26/01/2019 20:45:00,32.86,33.0,2,-17.18
 26/01/2019 21:00:00,32.98,33.0,2,-16.58
 26/01/2019 21:15:00,33.03,33.0,2,-16.38
 26/01/2019 21:30:00,32.99,33.0,2,-15.91
 26/01/2019 21:45:00,33.08,33.0,2,-15.54
 26/01/2019 22:00:00,33.12,33.0,2,-14.93
 26/01/2019 22:15:00,33.26,33.0,2,-14.5
 26/01/2019 22:30:00,33.29,33.0,2,-14.05
 26/01/2019 22:45:00,33.21,33.0,2,-13.4
 26/01/2019 23:00:00,33.15,32.84,2,-13.05
 26/01/2019 23:15:00,32.97,32.77,2,-13.08
 26/01/2019 23:30:00,32.77,32.42,2,-13.4
 26/01/2019 23:45:00,32.78,32.41,2,-13.21
 27/01/2019 00:00:00,32.36,32.03,2,-12.93
 27/01/2019 00:15:00,31.97,31.98,2,-14.73
 27/01/2019 00:30:00,31.9,31.98,2,-15.24
 27/01/2019 00:45:00,31.85,31.98,2,-15.27
 27/01/2019 01:00:00,32.02,32.09,2,-16.21
 27/01/2019 01:15:00,32.16,32.14,2,-16.16
 27/01/2019 01:30:00,32.12,32.14,2,-15.75
 27/01/2019 01:45:00,32.1,32.14,2,-15.24
 27/01/2019 02:00:00,32.07,32.14,2,-15.24
 27/01/2019 02:15:00,32.05,32.14,2,-15.71
 27/01/2019 02:30:00,32.05,32.06,2,-15.73
 27/01/2019 02:45:00,32.07,31.97,2,-15.08
 27/01/2019 03:00:00,32.15,31.96,2,-15.08
 27/01/2019 03:15:00,32.22,32.03,2,-14.77
 27/01/2019 03:30:00,32.29,32.27,2,-14.41
 27/01/2019 03:45:00,32.38,32.24,2,-14.07
 27/01/2019 04:00:00,32.36,32.15,2,-13.82
 27/01/2019 04:15:00,32.31,32.14,2,-13.4
 27/01/2019 04:30:00,32.31,32.14,2,-13.33
 27/01/2019 04:45:00,32.3,32.14,2,-13.19
 27/01/2019 05:00:00,32.32,32.14,2,-12.56
 27/01/2019 05:15:00,32.22,32.14,2,-12.56
 27/01/2019 05:30:00,32.42,32.38,1,-12.92
 27/01/2019 05:45:00,32.81,33.0,1,-13.07
 27/01/2019 06:00:00,32.91,33.0,1,-13.07
 27/01/2019 06:15:00,32.83,33.0,1,-13.43
 27/01/2019 06:30:00,32.8,32.99,2,-13.74
 27/01/2019 06:45:00,32.69,32.97,2,-13.97
 27/01/2019 07:00:00,32.75,32.97,2,-14.41
 27/01/2019 07:15:00,32.66,32.52,2,-13.84
 27/01/2019 07:30:00,32.41,32.13,2,-13.74
 27/01/2019 07:45:00,32.34,31.98,2,-14.14
 27/01/2019 08:00:00,32.26,31.98,2,-14.3
 27/01/2019 08:15:00,32.16,31.98,2,-14.74
 27/01/2019 08:30:00,32.03,32.06,2,-14.74
 27/01/2019 08:45:00,31.94,32.27,2,-14.92
 27/01/2019 09:00:00,31.86,32.27,2,-15.02
 27/01/2019 09:15:00,32.05,31.95,2,-14.87
 27/01/2019 09:30:00,32.05,31.9,2,-14.17
 27/01/2019 09:45:00,31.89,31.84,2,-14.66
 27/01/2019 10:00:00,31.82,32.02,2,-16.2
 27/01/2019 10:15:00,31.73,31.96,2,-16.73
 27/01/2019 10:30:00,31.74,31.99,2,-15.4
 27/01/2019 10:45:00,31.8,32.14,2,-12.36
 27/01/2019 11:00:00,31.82,32.14,2,-11.33
 27/01/2019 11:15:00,31.72,32.14,1,-13.99
 27/01/2019 11:30:00,31.79,32.14,1,-12.75
 27/01/2019 11:45:00,31.84,32.14,1,-12.02
 27/01/2019 12:00:00,31.87,32.14,1,-11.08
 27/01/2019 12:15:00,31.86,32.14,1,-9.64
 27/01/2019 12:30:00,31.87,32.14,1,-9.91
 27/01/2019 12:45:00,31.82,32.14,1,-12.86
 27/01/2019 13:00:00,31.81,32.14,1,-15.03
 27/01/2019 13:15:00,31.9,32.14,1,-14.41
 27/01/2019 13:30:00,31.99,32.14,1,-14.73
 27/01/2019 13:45:00,31.98,32.14,1,-14.52
 27/01/2019 14:00:00,32.04,32.14,1,-13.91
 27/01/2019 14:15:00,32.07,32.14,1,-11.35
 27/01/2019 14:30:00,32.01,32.14,1,-10.91
 27/01/2019 14:45:00,32.06,32.14,1,-13.54
 27/01/2019 15:00:00,32.03,32.14,1,-14.09
 27/01/2019 15:15:00,32.01,32.14,1,-14.96
 27/01/2019 15:30:00,31.94,32.14,1,-15.28
 27/01/2019 15:45:00,31.88,32.14,1,-15.76
 27/01/2019 16:00:00,31.87,32.14,1,-15.84
 27/01/2019 16:15:00,31.81,32.14,1,-16.53
 27/01/2019 16:30:00,31.93,32.14,1,-17.87
 27/01/2019 16:45:00,31.97,32.14,1,-19.27
 27/01/2019 17:00:00,31.9,32.14,1,-20.15
 27/01/2019 17:15:00,31.94,32.14,1,-21.2
 27/01/2019 17:30:00,31.85,32.14,1,-21.8
 27/01/2019 17:45:00,32.02,32.14,1,-22.11
 27/01/2019 18:00:00,32.02,32.14,1,-22.11
 27/01/2019 18:15:00,32.11,32.14,1,-22.04
 27/01/2019 18:30:00,32.31,32.14,1,-21.22
 27/01/2019 18:45:00,32.38,32.14,1,-20.81
 27/01/2019 19:00:00,32.24,32.14,1,-20.43
 27/01/2019 19:15:00,32.28,32.14,1,-20.43
 27/01/2019 19:30:00,32.44,32.14,1,-20.12
 27/01/2019 19:45:00,32.52,32.14,1,-19.4
 27/01/2019 20:00:00,32.59,32.14,1,-18.95
 27/01/2019 20:15:00,32.28,32.14,1,-17.92
 27/01/2019 20:30:00,32.15,32.14,1,-17.37
 27/01/2019 20:45:00,32.16,32.14,1,-17.25
 27/01/2019 21:00:00,32.22,32.14,1,-17.0
 27/01/2019 21:15:00,32.17,32.14,1,-16.52
 27/01/2019 21:30:00,32.28,32.14,1,-16.03
 27/01/2019 21:45:00,32.27,32.14,1,-15.41
 27/01/2019 22:00:00,32.28,32.14,1,-14.97
 27/01/2019 22:15:00,32.25,32.14,1,-14.72
 27/01/2019 22:30:00,32.27,32.14,1,-14.07
 27/01/2019 22:45:00,32.32,32.14,1,-13.39
 27/01/2019 23:00:00,32.18,32.14,1,-13.07
 27/01/2019 23:15:00,32.11,32.14,1,-13.07
 27/01/2019 23:30:00,32.15,32.14,1,-13.07
 27/01/2019 23:45:00,32.13,32.14,1,-13.07
 28/01/2019 00:00:00,32.02,32.14,1,-13.14
 28/01/2019 00:00:00,32.02,32.14,1,-13.14
 28/01/2019 00:15:00,31.77,32.14,1,-15.17
 28/01/2019 00:30:00,31.78,32.14,1,-15.96
 28/01/2019 00:45:00,31.75,32.14,1,-16.49
 28/01/2019 01:00:00,31.75,32.14,1,-16.92
 28/01/2019 01:15:00,31.82,32.14,1,-16.92
 28/01/2019 01:30:00,31.89,32.14,1,-16.92
 28/01/2019 01:45:00,31.95,32.14,1,-16.3
 28/01/2019 02:00:00,32.03,32.14,1,-16.25
 28/01/2019 02:15:00,31.88,32.14,1,-16.25
 28/01/2019 02:30:00,31.86,32.14,1,-16.25
 28/01/2019 02:45:00,31.84,32.14,1,-16.25
 28/01/2019 03:00:00,31.89,32.14,1,-16.25
 28/01/2019 03:15:00,31.92,32.14,1,-16.25
 28/01/2019 03:30:00,31.97,32.14,1,-15.74
 28/01/2019 03:45:00,32.01,32.14,1,-15.58
 28/01/2019 04:00:00,32.06,32.14,1,-15.31
 28/01/2019 04:15:00,32.09,32.14,1,-14.91
 28/01/2019 04:30:00,32.11,32.14,1,-14.91
 28/01/2019 04:45:00,32.08,32.14,1,-14.91
 28/01/2019 05:00:00,32.04,32.14,1,-14.91
 28/01/2019 05:15:00,32.07,32.14,1,-14.91
 28/01/2019 05:30:00,32.08,32.14,1,-14.91
 28/01/2019 05:45:00,32.03,32.14,1,-14.91
 28/01/2019 06:00:00,31.99,32.14,1,-15.49
 28/01/2019 06:15:00,31.85,32.14,1,-16.91
 28/01/2019 06:30:00,31.88,32.14,1,-17.82
 28/01/2019 06:45:00,31.8,32.14,1,-18.95
 28/01/2019 07:00:00,31.84,32.14,1,-19.66
 28/01/2019 07:15:00,31.96,32.14,1,-20.55
 28/01/2019 07:30:00,31.83,32.14,1,-21.35
 28/01/2019 07:45:00,31.92,32.14,1,-22.08
 28/01/2019 08:00:00,31.87,32.14,1,-22.61
 28/01/2019 08:15:00,31.81,32.14,1,-22.18
 28/01/2019 08:30:00,31.77,32.14,1,-21.94
 28/01/2019 08:45:00,31.78,32.14,1,-21.15
 28/01/2019 09:00:00,31.78,32.14,1,-20.32
 28/01/2019 09:15:00,31.75,32.14,1,-19.36
 28/01/2019 09:30:00,31.81,32.14,1,-18.21
 28/01/2019 09:45:00,31.85,32.14,1,-17.01
 28/01/2019 10:00:00,31.92,32.14,1,-16.17
 28/01/2019 10:15:00,32.0,32.14,1,-15.54
 28/01/2019 10:30:00,32.02,32.14,1,-14.52
 28/01/2019 10:45:00,31.93,32.14,1,-14.22
 28/01/2019 11:00:00,31.91,32.14,1,-13.23
 28/01/2019 11:15:00,31.91,32.14,1,-12.78
 28/01/2019 11:30:00,31.92,32.14,1,-12.8
 28/01/2019 11:45:00,31.9,32.14,1,-13.81
 28/01/2019 12:00:00,31.9,32.14,1,-13.5
 28/01/2019 12:15:00,31.91,32.14,1,-10.91
 28/01/2019 12:30:00,31.93,32.14,1,-11.92
 28/01/2019 12:45:00,31.95,32.14,1,-12.37
 28/01/2019 13:00:00,31.97,32.14,1,-12.81
 28/01/2019 13:15:00,31.97,32.14,1,-13.26
 28/01/2019 13:30:00,32.0,32.14,1,-12.3
 28/01/2019 13:45:00,32.02,32.14,1,-11.8
 28/01/2019 14:00:00,32.01,32.14,1,-13.29
 28/01/2019 14:15:00,31.89,32.14,1,-15.82
 28/01/2019 14:30:00,31.85,32.14,1,-17.89
 28/01/2019 14:45:00,31.81,32.14,1,-19.29
 28/01/2019 15:00:00,31.87,32.14,1,-19.6
 28/01/2019 15:15:00,31.86,32.14,1,-19.77
 28/01/2019 15:30:00,31.88,32.14,1,-19.36
 28/01/2019 15:45:00,31.79,32.14,1,-19.66
 28/01/2019 16:00:00,31.84,32.14,1,-19.89
 28/01/2019 16:15:00,31.94,32.14,1,-20.65
 28/01/2019 16:30:00,32.04,32.14,1,-21.7
 28/01/2019 16:45:00,32.12,32.14,2,-22.85
 28/01/2019 17:00:00,32.06,32.14,2,-23.28
 28/01/2019 17:15:00,32.02,32.14,2,-23.83
 28/01/2019 17:30:00,31.91,32.14,2,-24.43
 28/01/2019 17:45:00,31.93,32.14,2,-24.62
 28/01/2019 18:00:00,31.96,32.14,2,-24.62
 28/01/2019 18:15:00,31.93,32.14,2,-24.6
 28/01/2019 18:30:00,32.01,32.14,2,-23.95
 28/01/2019 18:45:00,32.09,32.14,2,-23.77
 28/01/2019 19:00:00,32.18,32.07,2,-23.28
 28/01/2019 19:15:00,32.27,32.01,2,-23.28
 28/01/2019 19:30:00,32.35,32.01,2,-22.81
 28/01/2019 19:45:00,32.32,32.01,2,-22.11
 28/01/2019 20:00:00,32.34,32.01,2,-21.24
 28/01/2019 20:15:00,32.21,32.01,2,-20.6
 28/01/2019 20:30:00,32.15,32.01,2,-20.44
 28/01/2019 20:45:00,32.14,32.01,2,-19.93
 28/01/2019 21:00:00,32.14,32.01,2,-19.57
 28/01/2019 21:15:00,32.24,32.01,2,-19.26
 28/01/2019 21:30:00,32.36,32.01,1,-18.99
 28/01/2019 21:45:00,32.33,32.01,1,-17.98
 28/01/2019 22:00:00,32.21,32.01,1,-17.35
 28/01/2019 22:15:00,32.21,32.01,1,-16.75
 28/01/2019 22:30:00,32.33,32.01,1,-16.28
 28/01/2019 22:45:00,32.28,32.01,1,-15.4
 28/01/2019 23:00:00,32.39,32.01,1,-15.24
 28/01/2019 23:15:00,32.4,32.01,1,-15.24
 28/01/2019 23:30:00,32.26,32.01,1,-14.45
 28/01/2019 23:45:00,32.08,32.01,1,-14.24
 29/01/2019 00:00:00,32.06,32.01,1,-14.35
 29/01/2019 00:15:00,31.77,32.01,1,-16.73
 29/01/2019 00:30:00,31.69,32.01,1,-17.58
 29/01/2019 00:45:00,32.64,32.81,1,-17.92
 29/01/2019 01:00:00,32.97,33.0,1,-17.76
 29/01/2019 01:15:00,33.03,33.0,1,-17.2
 29/01/2019 01:30:00,33.08,33.0,1,-17.09
 29/01/2019 01:45:00,33.12,33.0,1,-17.09
 29/01/2019 02:00:00,33.13,33.0,1,-17.09
 29/01/2019 02:15:00,33.16,33.0,1,-17.09
 29/01/2019 02:30:00,33.23,33.0,1,-17.09
 29/01/2019 02:45:00,33.23,33.0,1,-17.09
 29/01/2019 03:00:00,33.23,33.0,1,-17.09
 29/01/2019 03:15:00,33.23,33.0,1,-17.09
 29/01/2019 03:30:00,33.03,33.0,1,-16.75
 29/01/2019 03:45:00,33.02,33.0,1,-16.09
 29/01/2019 04:00:00,33.08,33.0,1,-15.91
 29/01/2019 04:15:00,33.08,33.0,1,-15.91
 29/01/2019 04:30:00,33.08,33.0,1,-15.91
 29/01/2019 04:45:00,33.08,33.0,1,-15.91
 29/01/2019 05:00:00,33.1,33.0,1,-15.33
 29/01/2019 05:15:00,33.14,33.0,1,-15.24
 29/01/2019 05:30:00,33.16,33.0,1,-15.24
 29/01/2019 05:45:00,33.13,33.0,1,-15.31
 29/01/2019 06:00:00,33.09,33.0,1,-15.75
 29/01/2019 06:15:00,33.08,33.0,1,-15.75
 29/01/2019 06:30:00,32.67,33.0,1,-18.18
 29/01/2019 06:45:00,32.63,33.0,1,-18.7
 29/01/2019 07:00:00,32.58,33.0,1,-20.5
 29/01/2019 07:15:00,32.84,33.0,1,-20.95
 29/01/2019 07:30:00,32.87,33.0,1,-21.77
 29/01/2019 07:45:00,32.84,33.0,1,-22.02
 29/01/2019 08:00:00,32.84,33.0,1,-22.44
 29/01/2019 08:15:00,32.84,33.0,1,-22.44
 29/01/2019 08:30:00,32.84,33.0,1,-22.44
 29/01/2019 08:45:00,32.84,33.0,1,-22.44
 29/01/2019 09:00:00,32.84,33.0,1,-22.44
 29/01/2019 09:15:00,32.84,33.0,1,-22.44
 29/01/2019 09:30:00,32.84,33.0,1,-22.44
 29/01/2019 09:45:00,32.84,33.0,1,-22.44
 29/01/2019 10:00:00,32.84,33.0,1,-22.44
 29/01/2019 10:15:00,32.84,33.0,1,-22.44
 29/01/2019 10:30:00,32.84,33.0,1,-22.44
 29/01/2019 10:45:00,32.84,33.0,1,-22.44
 29/01/2019 11:00:00,33.2,33.0,1,-22.17
 29/01/2019 11:15:00,33.26,33.0,1,-22.11
 29/01/2019 11:30:00,33.25,33.0,1,-22.11
 29/01/2019 11:45:00,33.25,33.0,1,-22.11
 29/01/2019 12:00:00,33.25,33.0,1,-22.11
 29/01/2019 12:15:00,33.25,33.0,1,-22.11
 29/01/2019 12:30:00,33.27,33.0,1,-21.61
 29/01/2019 12:45:00,33.27,33.0,1,-21.44
 29/01/2019 13:00:00,33.3,33.0,1,-21.33
 29/01/2019 13:15:00,33.3,33.0,1,-20.77
 29/01/2019 13:30:00,33.29,33.0,1,-20.72
 29/01/2019 13:45:00,33.28,33.0,1,-20.6
 29/01/2019 14:00:00,33.24,33.0,1,-20.6
 29/01/2019 14:15:00,33.19,33.0,1,-21.07
 29/01/2019 14:30:00,33.09,33.0,1,-21.27
 29/01/2019 14:45:00,33.14,33.0,1,-21.27
 29/01/2019 15:00:00,33.16,33.0,1,-21.27
 29/01/2019 15:15:00,33.16,33.0,1,-21.27
 29/01/2019 15:30:00,33.16,33.0,1,-21.27
 29/01/2019 15:45:00,33.16,33.0,1,-21.27
 29/01/2019 16:00:00,33.16,33.0,1,-21.27
 29/01/2019 16:15:00,33.16,33.0,1,-21.27
 29/01/2019 16:30:00,33.16,33.0,1,-21.27
 29/01/2019 16:45:00,33.16,33.0,1,-21.27
 29/01/2019 17:00:00,33.16,33.0,1,-21.27
 29/01/2019 17:15:00,33.16,33.0,1,-21.27
 29/01/2019 17:30:00,33.16,33.0,1,-21.27
 29/01/2019 17:45:00,33.16,33.0,1,-21.27
 29/01/2019 18:00:00,33.16,33.0,1,-21.27
 29/01/2019 18:15:00,33.16,33.0,1,-21.27
 29/01/2019 18:30:00,33.16,33.0,1,-21.27
 29/01/2019 18:45:00,33.16,33.0,1,-21.27
 29/01/2019 19:00:00,33.16,33.0,1,-21.27
 29/01/2019 19:15:00,33.16,33.0,1,-21.27
 29/01/2019 19:30:00,33.16,33.0,1,-21.27
 29/01/2019 19:45:00,33.16,33.0,1,-21.27
 29/01/2019 20:00:00,33.16,33.0,1,-21.27
 29/01/2019 20:15:00,33.16,33.0,1,-21.27
 29/01/2019 20:30:00,33.16,33.0,1,-21.27
 29/01/2019 20:45:00,33.16,33.0,1,-21.27
 29/01/2019 21:00:00,33.16,33.0,1,-21.27
 29/01/2019 21:15:00,33.16,33.0,1,-21.27
 29/01/2019 21:30:00,33.16,33.0,1,-21.27
 29/01/2019 21:45:00,33.16,33.0,1,-21.27
 29/01/2019 22:00:00,33.16,33.0,1,-21.27
 29/01/2019 22:15:00,33.16,33.0,1,-21.27
 29/01/2019 22:30:00,33.16,33.0,1,-21.27
 29/01/2019 22:45:00,33.16,33.0,1,-21.27
 29/01/2019 23:00:00,33.16,33.0,1,-21.27
 29/01/2019 23:15:00,33.16,33.0,1,-21.27
 29/01/2019 23:30:00,33.16,33.0,1,-21.27
 29/01/2019 23:45:00,33.16,33.0,1,-21.27
 30/01/2019 00:00:00,33.16,33.0,1,-21.27
 30/01/2019 00:15:00,33.16,33.0,1,-21.27
 30/01/2019 00:30:00,33.16,33.0,1,-21.27
 30/01/2019 00:45:00,33.16,33.0,1,-21.27
 30/01/2019 01:00:00,33.16,33.0,1,-21.27
 30/01/2019 01:15:00,33.16,33.0,1,-21.27
 30/01/2019 01:30:00,33.16,33.0,1,-21.27
 30/01/2019 01:45:00,33.16,33.0,1,-21.27
 30/01/2019 02:00:00,33.16,33.0,1,-21.27
 30/01/2019 02:15:00,33.16,33.0,1,-21.27
 30/01/2019 02:30:00,33.16,33.0,1,-21.27
 30/01/2019 02:45:00,33.16,33.0,1,-21.27
 30/01/2019 03:00:00,33.16,33.0,1,-21.27
 30/01/2019 03:15:00,33.16,33.0,1,-21.27
 30/01/2019 03:30:00,33.16,33.0,1,-21.27
 30/01/2019 03:45:00,33.16,33.0,1,-21.27
 30/01/2019 04:00:00,33.16,33.0,1,-21.27
 30/01/2019 04:15:00,33.16,33.0,1,-21.27
 30/01/2019 04:30:00,33.16,33.0,1,-21.27
 30/01/2019 04:45:00,33.16,33.0,1,-21.27
 30/01/2019 05:00:00,33.16,33.0,1,-21.27
 30/01/2019 05:15:00,33.16,33.0,1,-21.27
 30/01/2019 05:30:00,33.16,33.0,1,-21.27
 30/01/2019 05:45:00,33.16,33.0,1,-21.27
 30/01/2019 06:00:00,33.16,33.0,1,-21.27
 30/01/2019 06:15:00,33.16,33.0,1,-21.27
 30/01/2019 06:30:00,33.16,33.0,1,-21.27
 30/01/2019 06:45:00,33.16,33.0,1,-21.27
 30/01/2019 07:00:00,33.16,33.0,1,-21.27
 30/01/2019 07:15:00,33.16,33.0,1,-21.27
 30/01/2019 07:30:00,33.16,33.0,1,-21.27
 30/01/2019 07:45:00,33.16,33.0,1,-21.27
 30/01/2019 08:00:00,33.16,33.0,1,-21.27
 30/01/2019 08:15:00,33.16,33.0,1,-21.27
 30/01/2019 08:30:00,33.16,33.0,1,-21.27
 30/01/2019 08:45:00,33.16,33.0,1,-21.27
 30/01/2019 09:00:00,33.16,33.0,1,-21.27
 30/01/2019 09:15:00,33.13,33.0,1,-21.53
 30/01/2019 09:30:00,32.83,33.0,1,-21.97
 30/01/2019 09:45:00,33.03,33.0,1,-22.84
 30/01/2019 10:00:00,33.12,33.0,1,-22.52
 30/01/2019 10:15:00,33.15,33.0,1,-20.84
 30/01/2019 10:30:00,33.21,33.0,1,-20.74
 30/01/2019 10:45:00,33.3,33.0,1,-19.83
 30/01/2019 11:00:00,33.31,33.0,1,-20.37
 30/01/2019 11:15:00,33.22,33.0,1,-21.61
 30/01/2019 11:30:00,33.32,33.0,1,-21.05
 30/01/2019 11:45:00,33.36,33.0,1,-21.27
 30/01/2019 12:00:00,33.36,33.0,1,-21.57
 30/01/2019 12:15:00,33.3,33.0,1,-22.17
 30/01/2019 12:30:00,33.33,33.0,1,-20.5
 30/01/2019 12:45:00,33.41,33.0,1,-18.59
 30/01/2019 13:00:00,33.11,33.0,1,-15.55
 30/01/2019 13:15:00,33.13,33.0,1,-12.85
 30/01/2019 13:30:00,33.13,33.0,1,-11.6
 30/01/2019 13:45:00,33.15,33.0,1,-11.12
 30/01/2019 14:00:00,33.12,33.0,1,-11.31
 30/01/2019 14:15:00,33.12,33.0,1,-11.12
 30/01/2019 14:30:00,33.1,33.0,1,-11.61
 30/01/2019 14:45:00,33.12,33.0,1,-12.03
 30/01/2019 15:00:00,33.15,33.0,1,-12.5
 30/01/2019 15:15:00,33.17,33.0,1,-13.79
 30/01/2019 15:30:00,33.17,33.0,1,-14.84
 30/01/2019 15:45:00,33.14,33.0,1,-16.04
 30/01/2019 16:00:00,33.04,33.0,1,-17.36
 30/01/2019 16:15:00,32.94,33.0,1,-19.12
 30/01/2019 16:30:00,32.9,33.0,1,-20.48
 30/01/2019 16:45:00,32.91,33.0,1,-21.65
 30/01/2019 17:00:00,32.91,33.0,1,-21.94
 30/01/2019 17:15:00,32.89,33.0,1,-22.42
 30/01/2019 17:30:00,32.67,33.0,1,-23.26
 30/01/2019 17:45:00,32.84,33.0,1,-23.76
 30/01/2019 18:00:00,32.96,33.0,1,-24.29
 30/01/2019 18:15:00,32.98,33.0,1,-24.03
 30/01/2019 18:30:00,33.02,33.0,1,-24.29
 30/01/2019 18:45:00,33.03,33.0,1,-23.88
 30/01/2019 19:00:00,33.16,33.0,1,-23.45
 30/01/2019 19:15:00,33.18,33.0,1,-23.11
 30/01/2019 19:30:00,33.19,33.0,1,-22.66
 30/01/2019 19:45:00,33.01,33.0,1,-22.44
 30/01/2019 20:00:00,33.14,33.0,1,-22.12
 30/01/2019 20:15:00,33.18,33.0,1,-21.77
 30/01/2019 20:30:00,33.2,33.0,1,-21.53
 30/01/2019 20:45:00,33.2,33.0,1,-20.82
 30/01/2019 21:00:00,33.23,33.0,1,-20.43
 30/01/2019 21:15:00,33.21,33.0,1,-19.93
 30/01/2019 21:30:00,33.29,33.0,1,-19.33
 30/01/2019 21:45:00,33.28,33.0,1,-18.31
 30/01/2019 22:00:00,33.31,33.0,1,-18.02
 30/01/2019 22:15:00,33.35,33.0,1,-17.43
 30/01/2019 22:30:00,33.4,33.0,1,-16.87
 30/01/2019 22:45:00,33.23,33.0,1,-15.69
 30/01/2019 23:00:00,33.17,33.0,1,-15.58
 30/01/2019 23:15:00,33.09,33.0,1,-15.58
 30/01/2019 23:30:00,33.1,33.0,1,-15.4
 30/01/2019 23:45:00,33.14,33.0,1,-15.03
 31/01/2019 00:00:00,33.17,33.0,1,-14.97
 31/01/2019 00:15:00,32.88,33.0,1,-17.39
 31/01/2019 00:30:00,32.76,33.0,1,-18.25
 31/01/2019 00:45:00,32.65,33.0,1,-18.76
 31/01/2019 01:00:00,32.84,33.0,1,-18.72
 31/01/2019 01:15:00,33.05,33.0,1,-18.26
 31/01/2019 01:30:00,33.07,33.0,1,-18.79
 31/01/2019 01:45:00,33.13,33.0,1,-18.26
 31/01/2019 02:00:00,33.21,33.0,1,-18.26
 31/01/2019 02:15:00,33.16,33.0,1,-18.77
 31/01/2019 02:30:00,33.16,33.0,1,-18.93
 31/01/2019 02:45:00,33.17,33.0,1,-18.93
 31/01/2019 03:00:00,33.23,33.0,1,-18.57
 31/01/2019 03:15:00,33.08,33.0,1,-18.26
 31/01/2019 03:30:00,33.14,33.0,1,-18.26
 31/01/2019 03:45:00,33.14,33.0,1,-18.26
 31/01/2019 04:00:00,33.2,33.0,1,-17.75
 31/01/2019 04:15:00,33.19,33.0,1,-17.59
 31/01/2019 04:30:00,33.24,33.0,1,-17.59
 31/01/2019 04:45:00,33.28,33.0,1,-17.59
 31/01/2019 05:00:00,33.28,33.0,1,-17.31
 31/01/2019 05:15:00,33.18,33.0,1,-17.09
 31/01/2019 05:30:00,33.08,33.0,1,-17.09
 31/01/2019 05:45:00,33.08,33.0,1,-17.09
 31/01/2019 06:00:00,33.01,33.0,1,-17.36
 31/01/2019 06:15:00,32.77,33.0,1,-18.69
 31/01/2019 06:30:00,32.71,33.0,1,-19.49
 31/01/2019 06:45:00,32.65,33.0,1,-20.25
 31/01/2019 07:00:00,32.85,33.0,1,-21.16
 31/01/2019 07:15:00,32.81,33.0,1,-21.66
 31/01/2019 07:30:00,32.73,33.0,1,-22.15
 31/01/2019 07:45:00,32.73,33.0,1,-23.1
 31/01/2019 08:00:00,32.69,33.0,1,-23.28
 31/01/2019 08:15:00,32.69,33.0,1,-23.28
 31/01/2019 08:30:00,32.94,33.0,1,-23.68
 31/01/2019 08:45:00,33.03,33.0,1,-23.49
 31/01/2019 09:00:00,33.0,33.0,1,-23.81
 31/01/2019 09:15:00,33.14,33.0,1,-24.12
 31/01/2019 09:30:00,33.22,33.0,1,-23.25
 31/01/2019 09:45:00,33.15,33.0,1,-22.61
 31/01/2019 10:00:00,33.17,33.0,1,-23.19
 31/01/2019 10:15:00,33.28,33.0,1,-23.28
 31/01/2019 10:30:00,33.31,33.0,1,-23.42
 31/01/2019 10:45:00,33.27,33.0,1,-22.42
 31/01/2019 11:00:00,33.29,33.0,1,-21.82
 31/01/2019 11:15:00,33.33,33.0,1,-22.45
 31/01/2019 11:30:00,33.29,33.0,1,-22.97
 31/01/2019 11:45:00,33.26,33.0,1,-23.03
 31/01/2019 12:00:00,33.22,32.98,2,-22.4
 31/01/2019 12:15:00,32.69,32.63,1,-22.0
 31/01/2019 12:30:00,32.77,33.0,1,-21.61
 31/01/2019 12:45:00,32.9,33.0,1,-21.13
 31/01/2019 13:00:00,32.9,33.0,1,-20.98
 31/01/2019 13:15:00,32.86,32.93,2,-20.6
 31/01/2019 13:30:00,32.78,32.52,2,-20.6
 31/01/2019 13:45:00,32.53,32.37,2,-21.31
 31/01/2019 14:00:00,32.59,32.37,2,-21.61
 31/01/2019 14:15:00,32.51,32.32,2,-21.27
 31/01/2019 14:30:00,32.46,32.31,2,-21.23
 31/01/2019 14:45:00,32.51,32.31,2,-21.65
 31/01/2019 15:00:00,32.53,32.31,2,-22.28
 31/01/2019 15:15:00,32.52,32.15,2,-22.28
 31/01/2019 15:30:00,32.56,32.14,2,-22.01
 31/01/2019 15:45:00,32.56,32.14,2,-22.28
 31/01/2019 16:00:00,32.5,32.14,2,-22.28
 31/01/2019 16:15:00,32.43,32.14,2,-22.89
 31/01/2019 16:30:00,32.45,32.14,2,-23.23
 31/01/2019 16:45:00,32.55,32.14,2,-24.1
 31/01/2019 17:00:00,32.5,32.09,2,-24.27
 31/01/2019 17:15:00,32.23,32.29,2,-24.38
 31/01/2019 17:30:00,32.37,32.41,2,-25.79
 31/01/2019 17:45:00,32.35,32.7,2,-25.79
 31/01/2019 18:00:00,32.41,32.7,2,-25.79
 31/01/2019 18:15:00,32.46,32.7,2,-25.79
 31/01/2019 18:30:00,32.52,32.7,2,-25.72
 31/01/2019 18:45:00,32.53,32.66,2,-25.12
 31/01/2019 19:00:00,32.55,32.41,2,-24.96
 31/01/2019 19:15:00,32.7,32.41,2,-24.42
 31/01/2019 19:30:00,32.63,32.41,2,-23.78
 31/01/2019 19:45:00,32.65,32.41,2,-23.27
 31/01/2019 20:00:00,32.59,32.45,2,-22.61
 31/01/2019 20:15:00,32.58,32.47,2,-22.4
 31/01/2019 20:30:00,32.6,32.47,2,-21.85
 31/01/2019 20:45:00,32.6,32.47,2,-21.27
 31/01/2019 21:00:00,32.69,32.47,2,-21.27
 31/01/2019 21:15:00,32.82,32.47,2,-20.67
 31/01/2019 21:30:00,32.82,32.47,2,-19.4
 31/01/2019 21:45:00,32.61,32.47,2,-19.21
 31/01/2019 22:00:00,32.55,32.47,2,-18.46
 31/01/2019 22:15:00,32.61,32.39,2,-17.79
 31/01/2019 22:30:00,32.43,32.21,2,-16.75
 31/01/2019 22:45:00,31.83,31.65,2,-16.09
 31/01/2019 23:00:00,31.82,31.65,2,-16.08
 31/01/2019 23:15:00,31.8,31.65,2,-16.08
 31/01/2019 23:30:00,31.84,31.65,2,-15.88
 31/01/2019 23:45:00,31.72,31.65,2,-15.41
 01/02/2019 00:00:00,31.76,31.65,2,-15.47
 01/02/2019 00:15:00,31.46,31.65,2,-17.73
 01/02/2019 00:30:00,31.4,31.65,2,-18.09
 01/02/2019 00:45:00,31.39,31.65,2,-18.58
 01/02/2019 01:00:00,31.56,31.79,2,-18.76
 01/02/2019 01:15:00,31.89,32.08,2,-18.74
 01/02/2019 01:30:00,31.92,32.08,2,-18.59
 01/02/2019 01:45:00,31.94,32.08,2,-18.59
 01/02/2019 02:00:00,31.97,32.08,2,-18.59
 01/02/2019 02:15:00,31.94,32.08,2,-18.59
 01/02/2019 02:30:00,32.03,32.13,2,-18.59
 01/02/2019 02:45:00,32.26,32.47,2,-18.56
 01/02/2019 03:00:00,32.3,32.47,2,-18.09
 01/02/2019 03:15:00,32.31,32.29,2,-17.63
 01/02/2019 03:30:00,32.12,32.01,2,-17.42
 01/02/2019 03:45:00,32.14,32.01,2,-17.42
 01/02/2019 04:00:00,32.21,32.01,2,-17.42
 01/02/2019 04:15:00,32.18,32.01,2,-17.42
 01/02/2019 04:30:00,32.21,32.01,2,-17.42
 01/02/2019 04:45:00,32.23,32.33,2,-16.94
 01/02/2019 05:00:00,32.26,32.37,2,-16.27
 01/02/2019 05:15:00,32.23,32.37,2,-16.57
 01/02/2019 05:30:00,32.14,32.37,2,-16.92
 01/02/2019 05:45:00,32.07,32.37,2,-16.92
 01/02/2019 06:00:00,31.99,32.37,2,-17.02
 01/02/2019 06:15:00,31.9,32.17,2,-18.03
 01/02/2019 06:30:00,31.95,32.17,2,-18.09
 01/02/2019 06:45:00,32.07,32.17,2,-19.33
 01/02/2019 07:00:00,32.03,32.17,2,-19.71
 01/02/2019 07:15:00,31.93,32.17,2,-19.49
 01/02/2019 07:30:00,31.97,32.17,2,-20.1
 01/02/2019 07:45:00,31.92,32.17,2,-20.8
 01/02/2019 08:00:00,31.9,32.17,2,-21.44
 01/02/2019 08:15:00,31.85,32.17,2,-21.81
 01/02/2019 08:30:00,31.85,32.17,2,-22.11
 01/02/2019 08:45:00,32.17,32.17,2,-22.82
 01/02/2019 09:00:00,32.27,32.29,2,-22.95
 01/02/2019 09:15:00,32.25,32.54,2,-22.95
 01/02/2019 09:30:00,32.12,32.5,2,-22.95
 01/02/2019 09:45:00,32.14,32.16,2,-22.95
 01/02/2019 10:00:00,32.19,31.93,2,-22.95
 01/02/2019 10:15:00,32.22,32.17,2,-23.13
 01/02/2019 10:30:00,32.22,32.15,2,-23.29
 01/02/2019 10:45:00,32.21,31.91,2,-23.45
 01/02/2019 11:00:00,32.19,32.05,2,-23.45
 01/02/2019 11:15:00,32.15,32.27,2,-23.45
 01/02/2019 11:30:00,32.13,32.19,2,-23.45
 01/02/2019 11:45:00,32.16,32.14,2,-23.45
 01/02/2019 12:00:00,32.15,32.02,2,-23.45
 01/02/2019 12:15:00,32.15,32.01,2,-23.45
 01/02/2019 12:30:00,32.38,32.44,2,-23.8
 01/02/2019 12:45:00,32.62,32.47,2,-23.47
 01/02/2019 13:00:00,32.23,32.11,2,-22.78
 01/02/2019 13:15:00,32.3,32.44,2,-22.78
 01/02/2019 13:30:00,32.38,32.44,2,-22.31
 01/02/2019 13:45:00,32.43,32.44,2,-22.11
 01/02/2019 14:00:00,32.5,32.67,2,-21.45
 01/02/2019 14:15:00,32.53,32.7,2,-20.92
 01/02/2019 14:30:00,32.56,32.62,2,-19.78
 01/02/2019 14:45:00,32.58,32.37,2,-19.22
 01/02/2019 15:00:00,32.56,32.36,2,-19.09
 01/02/2019 15:15:00,32.62,32.55,2,-19.48
 01/02/2019 15:30:00,32.64,32.56,2,-19.76
 01/02/2019 15:45:00,32.6,32.51,2,-20.3
 01/02/2019 16:00:00,32.53,32.51,2,-20.44
 01/02/2019 16:15:00,32.53,32.48,2,-21.18
 01/02/2019 16:30:00,32.6,32.78,1,-21.93
 01/02/2019 16:45:00,32.73,33.0,1,-22.44
 01/02/2019 17:00:00,32.96,33.0,1,-23.36
 01/02/2019 17:15:00,32.95,33.0,1,-23.95
 01/02/2019 17:30:00,32.89,32.98,2,-24.73
 01/02/2019 17:45:00,32.9,32.97,2,-24.89
 01/02/2019 18:00:00,32.93,32.97,2,-25.12
 01/02/2019 18:15:00,32.96,32.97,2,-25.12
 01/02/2019 18:30:00,33.0,32.97,2,-24.8
 01/02/2019 18:45:00,32.99,32.97,2,-24.17
 01/02/2019 19:00:00,33.09,32.97,2,-23.95
 01/02/2019 19:15:00,33.08,32.98,2,-23.73
 01/02/2019 19:30:00,33.19,33.0,2,-23.28
 01/02/2019 19:45:00,33.25,33.0,2,-22.63
 01/02/2019 20:00:00,33.12,32.91,2,-22.1
 01/02/2019 20:15:00,32.47,32.54,2,-21.44
 01/02/2019 20:30:00,32.5,32.54,2,-21.16
 01/02/2019 20:45:00,32.56,32.54,2,-20.77
 01/02/2019 21:00:00,32.59,32.54,2,-20.48
 01/02/2019 21:15:00,32.64,32.32,2,-19.94
 01/02/2019 21:30:00,32.42,32.24,2,-18.93
 01/02/2019 21:45:00,32.47,32.24,2,-18.57
 01/02/2019 22:00:00,32.4,32.02,2,-17.81
 01/02/2019 22:15:00,32.23,32.01,2,-16.81
 01/02/2019 22:30:00,32.21,32.01,2,-16.58
 01/02/2019 22:45:00,31.95,32.01,2,-16.09
 01/02/2019 23:00:00,31.73,32.01,2,-15.74
 01/02/2019 23:15:00,31.74,32.01,2,-15.83
 01/02/2019 23:30:00,31.8,32.01,2,-15.55
 01/02/2019 23:45:00,31.79,32.01,2,-15.24
 02/02/2019 00:00:00,31.84,32.01,2,-15.28
 02/02/2019 00:15:00,31.75,32.01,2,-17.33
 02/02/2019 00:30:00,31.96,32.01,2,-18.19
 02/02/2019 00:45:00,32.07,32.01,2,-18.42
 02/02/2019 01:00:00,32.1,32.01,2,-18.86
 02/02/2019 01:15:00,32.15,32.01,2,-19.09
 02/02/2019 01:30:00,32.26,32.01,2,-18.67
 02/02/2019 01:45:00,32.28,32.01,2,-18.42
 02/02/2019 02:00:00,32.35,32.06,2,-18.14
 02/02/2019 02:15:00,32.32,32.54,2,-18.4
 02/02/2019 02:30:00,32.34,32.54,2,-18.21
 02/02/2019 02:45:00,32.36,32.54,2,-17.76
 02/02/2019 03:00:00,32.43,32.54,2,-17.76
 02/02/2019 03:15:00,32.47,32.52,2,-17.76
 02/02/2019 03:30:00,32.56,32.32,2,-17.41
 02/02/2019 03:45:00,32.59,32.34,2,-17.08
 02/02/2019 04:00:00,32.64,32.34,2,-16.58
 02/02/2019 04:15:00,32.69,32.34,2,-16.58
 02/02/2019 04:30:00,32.7,32.27,2,-16.06
 02/02/2019 04:45:00,32.74,32.27,2,-15.91
 02/02/2019 05:00:00,32.71,32.27,2,-15.76
 02/02/2019 05:15:00,32.5,32.27,2,-15.53
 02/02/2019 05:30:00,32.48,32.27,2,-15.91
 02/02/2019 05:45:00,32.26,32.06,2,-15.91
 02/02/2019 06:00:00,32.15,32.04,2,-15.91
 02/02/2019 06:15:00,31.97,32.04,2,-16.33
 02/02/2019 06:30:00,31.88,32.04,2,-16.58
 02/02/2019 06:45:00,31.77,32.04,2,-17.13
 02/02/2019 07:00:00,31.78,32.04,2,-17.25
 02/02/2019 07:15:00,31.78,32.04,2,-17.25
 02/02/2019 07:30:00,31.93,32.04,2,-17.25
 02/02/2019 07:45:00,31.97,32.04,2,-17.25
 02/02/2019 08:00:00,31.86,32.02,2,-17.74
 02/02/2019 08:15:00,31.75,31.94,2,-17.76
 02/02/2019 08:30:00,31.73,31.99,2,-17.76
 02/02/2019 08:45:00,31.99,32.25,2,-18.13
 02/02/2019 09:00:00,32.13,32.28,2,-17.95
 02/02/2019 09:15:00,32.18,32.45,2,-17.43
 02/02/2019 09:30:00,32.27,32.55,2,-16.42
 02/02/2019 09:45:00,32.31,32.49,2,-15.39
 02/02/2019 10:00:00,32.37,32.51,2,-14.13
 02/02/2019 10:15:00,32.62,32.66,2,-13.23
 02/02/2019 10:30:00,32.99,33.24,2,-12.35
 02/02/2019 10:45:00,32.48,32.36,2,-11.07
 02/02/2019 11:00:00,32.49,32.37,1,-10.51
 02/02/2019 11:15:00,32.98,33.0,1,-9.56
 02/02/2019 11:30:00,33.02,33.0,1,-9.09
 02/02/2019 11:45:00,33.04,33.0,1,-8.69
 02/02/2019 12:00:00,33.1,33.0,2,-7.61
 02/02/2019 12:15:00,32.8,32.72,2,-6.77
 02/02/2019 12:30:00,32.68,32.53,2,-6.54
 02/02/2019 12:45:00,32.63,32.73,1,-6.23
 02/02/2019 13:00:00,32.62,33.0,1,-6.79
 02/02/2019 13:15:00,32.79,33.0,1,-7.3
 02/02/2019 13:30:00,32.91,33.0,1,-6.2
 02/02/2019 13:45:00,32.94,32.92,2,-6.42
 02/02/2019 14:00:00,32.7,32.46,2,-6.82
 02/02/2019 14:15:00,32.6,32.44,2,-6.59
 02/02/2019 14:30:00,32.53,32.44,2,-7.69
 02/02/2019 14:45:00,32.48,32.51,2,-8.0
 02/02/2019 15:00:00,32.52,32.38,2,-8.6
 02/02/2019 15:15:00,32.4,32.37,2,-10.1
 02/02/2019 15:30:00,32.47,32.37,2,-11.17
 02/02/2019 15:45:00,32.47,32.21,2,-12.22
 02/02/2019 16:00:00,32.41,32.17,2,-13.54
 02/02/2019 16:15:00,32.29,32.05,2,-15.14
 02/02/2019 16:30:00,32.16,32.04,2,-16.74
 02/02/2019 16:45:00,31.98,32.04,2,-18.43
 02/02/2019 17:00:00,31.95,32.02,2,-19.54
 02/02/2019 17:15:00,31.89,32.02,2,-20.17
 02/02/2019 17:30:00,32.31,32.31,2,-21.37
 02/02/2019 17:45:00,32.3,32.27,2,-22.22
 02/02/2019 18:00:00,32.33,32.27,2,-22.61
 02/02/2019 18:15:00,32.35,32.36,2,-22.61
 02/02/2019 18:30:00,32.4,32.37,2,-22.33
 02/02/2019 18:45:00,32.45,32.37,2,-21.66
 02/02/2019 19:00:00,32.41,32.36,2,-22.06
 02/02/2019 19:15:00,32.52,32.33,2,-21.77
 02/02/2019 19:30:00,32.68,32.31,2,-21.37
 02/02/2019 19:45:00,32.76,32.31,2,-20.43
 02/02/2019 20:00:00,32.46,32.31,2,-19.34
 02/02/2019 20:15:00,32.35,32.31,2,-18.76
 02/02/2019 20:30:00,32.36,32.31,2,-18.62
 02/02/2019 20:45:00,32.41,32.31,2,-18.09
 02/02/2019 21:00:00,32.53,32.31,2,-18.09
 02/02/2019 21:15:00,32.51,32.31,2,-17.75
 02/02/2019 21:30:00,32.38,32.31,2,-17.59
 02/02/2019 21:45:00,32.49,32.31,2,-17.09
 02/02/2019 22:00:00,32.4,32.31,2,-16.83
 02/02/2019 22:15:00,32.49,32.46,2,-16.01
 02/02/2019 22:30:00,32.63,32.54,2,-15.75
 02/02/2019 22:45:00,32.62,32.54,2,-15.58
 02/02/2019 23:00:00,32.72,32.54,2,-15.24
 02/02/2019 23:15:00,32.73,32.49,2,-15.24
 02/02/2019 23:30:00,32.36,32.25,2,-14.69
 02/02/2019 23:45:00,32.19,32.24,2,-14.57
 03/02/2019 00:00:00,32.18,32.21,2,-14.69
 03/02/2019 00:15:00,31.92,32.06,2,-17.32
 03/02/2019 00:30:00,31.82,32.01,2,-17.92
 03/02/2019 00:45:00,31.86,32.09,1,-18.77
 03/02/2019 01:00:00,32.48,32.44,1,-19.43
 03/02/2019 01:15:00,32.54,32.44,1,-19.09
 03/02/2019 01:30:00,32.62,32.44,1,-19.09
 03/02/2019 01:45:00,32.69,32.53,2,-18.82
 03/02/2019 02:00:00,33.0,32.97,2,-17.98
 03/02/2019 02:15:00,32.94,32.97,2,-18.4
 03/02/2019 02:30:00,32.98,32.88,2,-18.42
 03/02/2019 02:45:00,32.83,32.53,2,-17.96
 03/02/2019 03:00:00,32.62,32.44,2,-17.59
 03/02/2019 03:15:00,32.56,32.27,2,-17.59
 03/02/2019 03:30:00,32.36,32.06,2,-17.28
 03/02/2019 03:45:00,32.1,31.96,2,-17.09
 03/02/2019 04:00:00,32.18,31.99,2,-17.09
 03/02/2019 04:15:00,32.21,31.98,2,-16.84
 03/02/2019 04:30:00,32.23,31.98,2,-16.42
 03/02/2019 04:45:00,32.24,31.98,2,-16.0
 03/02/2019 05:00:00,32.25,31.98,2,-15.75
 03/02/2019 05:15:00,32.26,31.98,2,-15.75
 03/02/2019 05:30:00,32.3,31.98,2,-15.75
 03/02/2019 05:45:00,32.3,31.92,2,-15.75
 03/02/2019 06:00:00,32.25,31.77,2,-15.75
 03/02/2019 06:15:00,32.14,31.75,2,-16.05
 03/02/2019 06:30:00,32.12,31.75,2,-16.25
 03/02/2019 06:45:00,32.08,31.75,2,-16.25
 03/02/2019 07:00:00,32.05,31.75,2,-16.25
 03/02/2019 07:15:00,32.12,31.75,2,-16.25
 03/02/2019 07:30:00,32.1,31.75,2,-16.25
 03/02/2019 07:45:00,32.1,32.09,2,-16.25
 03/02/2019 08:00:00,32.08,32.02,2,-16.47
 03/02/2019 08:15:00,32.05,32.24,2,-16.75
 03/02/2019 08:30:00,32.11,32.31,2,-16.75
 03/02/2019 08:45:00,32.22,32.42,2,-16.48
 03/02/2019 09:00:00,32.43,32.49,2,-15.88
 03/02/2019 09:15:00,32.41,32.57,2,-14.79
 03/02/2019 09:30:00,32.35,32.19,2,-13.59
 03/02/2019 09:45:00,32.39,32.17,2,-12.55
 03/02/2019 10:00:00,32.37,32.19,2,-11.86
 03/02/2019 10:15:00,32.38,32.12,2,-11.34
 03/02/2019 10:30:00,32.43,32.19,1,-10.84
 03/02/2019 10:45:00,32.98,33.0,1,-9.72
 03/02/2019 11:00:00,33.06,33.0,1,-8.65
 03/02/2019 11:15:00,33.02,33.0,1,-8.38
 03/02/2019 11:30:00,33.0,33.0,2,-9.2
 03/02/2019 11:45:00,32.53,32.47,2,-8.97
 03/02/2019 12:00:00,32.51,32.54,2,-8.44
 03/02/2019 12:15:00,32.51,32.51,2,-9.1
 03/02/2019 12:30:00,32.52,32.73,2,-9.8
 03/02/2019 12:45:00,32.56,32.42,2,-8.67
 03/02/2019 13:00:00,32.59,32.29,2,-7.92
 03/02/2019 13:15:00,32.3,32.11,2,-7.38
 03/02/2019 13:30:00,32.28,32.11,2,-8.21
 03/02/2019 13:45:00,32.04,31.95,2,-12.08
 03/02/2019 14:00:00,31.92,31.94,2,-13.58
 03/02/2019 14:15:00,31.87,31.92,2,-14.72
 03/02/2019 14:30:00,31.89,32.08,2,-14.91
 03/02/2019 14:45:00,31.9,32.08,2,-15.06
 03/02/2019 15:00:00,31.88,32.08,2,-15.6
 03/02/2019 15:15:00,31.82,32.08,2,-16.42
 03/02/2019 15:30:00,31.88,32.21,2,-17.14
 03/02/2019 15:45:00,32.15,32.21,2,-17.92
 03/02/2019 16:00:00,32.15,32.04,2,-17.92
 03/02/2019 16:15:00,32.11,31.94,2,-18.89
 03/02/2019 16:30:00,32.08,32.17,2,-19.43
 03/02/2019 16:45:00,32.34,32.26,2,-20.33
 03/02/2019 17:00:00,32.12,31.81,2,-20.74
 03/02/2019 17:15:00,31.96,31.81,2,-21.42
 03/02/2019 17:30:00,31.93,31.81,2,-21.94
 03/02/2019 17:45:00,31.92,31.81,2,-22.28
 03/02/2019 18:00:00,31.9,31.81,2,-22.28
 03/02/2019 18:15:00,31.95,31.81,2,-22.28
 03/02/2019 18:30:00,32.02,31.81,2,-22.16
 03/02/2019 18:45:00,32.03,31.81,2,-21.77
 03/02/2019 19:00:00,32.06,31.81,2,-21.26
 03/02/2019 19:15:00,32.08,31.81,2,-21.1
 03/02/2019 19:30:00,32.01,31.81,2,-21.1
 03/02/2019 19:45:00,32.15,31.81,2,-20.63
 03/02/2019 20:00:00,32.14,31.81,2,-19.87
 03/02/2019 20:15:00,32.19,31.81,2,-19.51
 03/02/2019 20:30:00,32.22,31.81,2,-19.12
 03/02/2019 20:45:00,32.22,31.81,2,-18.76
 03/02/2019 21:00:00,32.16,31.81,2,-17.65
 03/02/2019 21:15:00,32.03,31.81,2,-17.42
 03/02/2019 21:30:00,32.07,31.81,2,-17.16
 03/02/2019 21:45:00,32.11,31.81,2,-16.7
 03/02/2019 22:00:00,32.09,31.81,2,-15.82
 03/02/2019 22:15:00,32.19,31.81,2,-15.16
 03/02/2019 22:30:00,32.22,31.81,2,-14.91
 03/02/2019 22:45:00,32.18,31.81,2,-14.35
 03/02/2019 23:00:00,32.17,31.81,2,-14.09
 03/02/2019 23:15:00,31.89,31.81,2,-14.19
 03/02/2019 23:30:00,31.87,31.81,2,-13.92
 03/02/2019 23:45:00,31.96,32.08,2,-13.74
 04/02/2019 00:00:00,32.21,31.98,2,-13.78
 04/02/2019 00:00:00,32.21,31.98,2,-13.78
 04/02/2019 00:15:00,31.94,31.98,2,-16.01
 04/02/2019 00:30:00,31.92,31.98,2,-16.88
 04/02/2019 00:45:00,31.87,31.98,2,-17.26
 04/02/2019 01:00:00,31.93,31.98,2,-17.42
 04/02/2019 01:15:00,31.94,31.98,2,-17.42
 04/02/2019 01:30:00,31.98,31.98,2,-17.02
 04/02/2019 01:45:00,32.03,32.01,2,-16.75
 04/02/2019 02:00:00,32.05,32.04,2,-16.75
 04/02/2019 02:15:00,31.98,32.04,2,-17.09
 04/02/2019 02:30:00,32.0,32.04,2,-17.42
 04/02/2019 02:45:00,31.99,32.04,2,-17.42
 04/02/2019 03:00:00,32.06,31.97,2,-17.19
 04/02/2019 03:15:00,32.11,31.78,2,-16.58
 04/02/2019 03:30:00,32.16,31.78,2,-16.25
 04/02/2019 03:45:00,32.17,31.78,2,-16.17
 04/02/2019 04:00:00,31.99,31.78,2,-15.73
 04/02/2019 04:15:00,32.02,31.78,2,-15.08
 04/02/2019 04:30:00,32.04,31.78,2,-15.08
 04/02/2019 04:45:00,32.02,31.92,2,-15.08
 04/02/2019 05:00:00,32.01,32.08,2,-15.08
 04/02/2019 05:15:00,31.94,31.91,2,-15.08
 04/02/2019 05:30:00,31.88,31.91,2,-15.08
 04/02/2019 05:45:00,31.87,31.91,2,-15.08
 04/02/2019 06:00:00,31.8,31.91,2,-15.26
 04/02/2019 06:15:00,31.76,31.91,2,-16.89
 04/02/2019 06:30:00,32.18,32.25,2,-18.06
 04/02/2019 06:45:00,32.19,32.31,2,-19.03
 04/02/2019 07:00:00,32.03,32.24,2,-20.14
 04/02/2019 07:15:00,31.9,32.01,2,-20.47
 04/02/2019 07:30:00,31.83,32.07,2,-21.71
 04/02/2019 07:45:00,31.77,32.09,2,-21.77
 04/02/2019 08:00:00,31.98,32.17,2,-22.6
 04/02/2019 08:15:00,32.16,32.15,2,-22.61
 04/02/2019 08:30:00,32.05,32.15,2,-22.85
 04/02/2019 08:45:00,31.99,32.32,2,-23.28
 04/02/2019 09:00:00,32.41,32.76,2,-22.75
 04/02/2019 09:15:00,32.64,32.65,2,-22.44
 04/02/2019 09:30:00,32.66,32.5,2,-22.44
 04/02/2019 09:45:00,32.69,32.73,2,-22.1
 04/02/2019 10:00:00,32.67,32.54,2,-22.05
 04/02/2019 10:15:00,32.72,32.47,2,-21.61
 04/02/2019 10:30:00,32.79,32.51,2,-21.27
 04/02/2019 10:45:00,32.81,32.54,2,-20.88
 04/02/2019 11:00:00,32.86,32.54,2,-20.21
 04/02/2019 11:15:00,32.56,32.28,2,-19.02
 04/02/2019 11:30:00,32.44,32.42,2,-18.19
 04/02/2019 11:45:00,32.45,32.35,2,-16.4
 04/02/2019 12:00:00,32.39,32.26,2,-17.87
 04/02/2019 12:15:00,32.39,32.13,2,-17.52
