DateTime,Voltage,Setpoint_Voltage,VVC_ClosedLoop_Enabled,Real_Power
 04/02/2019 12:30:00,32.45,32.46,2,-17.09
 04/02/2019 12:45:00,32.51,32.43,2,-16.87
 04/02/2019 13:00:00,32.65,32.43,2,-15.17
 04/02/2019 13:15:00,32.72,32.34,2,-14.88
 04/02/2019 13:30:00,32.32,32.16,2,-12.42
 04/02/2019 13:45:00,32.28,32.14,2,-11.4
 04/02/2019 14:00:00,32.28,32.18,2,-10.22
 04/02/2019 14:15:00,32.26,32.37,2,-11.84
 04/02/2019 14:30:00,32.25,32.38,2,-14.22
 04/02/2019 14:45:00,32.2,32.47,2,-16.0
 04/02/2019 15:00:00,32.48,32.56,2,-16.03
 04/02/2019 15:15:00,32.67,32.44,2,-15.89
 04/02/2019 15:30:00,32.69,32.31,2,-14.39
 04/02/2019 15:45:00,32.59,32.64,1,-14.74
 04/02/2019 16:00:00,32.89,33.0,1,-16.21
 04/02/2019 16:15:00,32.95,33.0,1,-17.8
 04/02/2019 16:30:00,32.88,33.0,1,-19.39
 04/02/2019 16:45:00,32.86,32.98,2,-20.74
 04/02/2019 17:00:00,32.85,32.99,2,-21.71
 04/02/2019 17:15:00,32.82,33.0,2,-22.46
 04/02/2019 17:30:00,32.61,32.8,2,-22.89
 04/02/2019 17:45:00,32.47,32.74,2,-23.36
 04/02/2019 18:00:00,32.52,32.74,2,-23.78
 04/02/2019 18:15:00,32.57,32.61,2,-24.02
 04/02/2019 18:30:00,32.65,32.6,2,-24.45
 04/02/2019 18:45:00,32.7,32.6,2,-23.97
 04/02/2019 19:00:00,32.77,32.6,2,-23.4
 04/02/2019 19:15:00,32.81,32.6,2,-23.11
 04/02/2019 19:30:00,32.9,32.6,2,-22.51
 04/02/2019 19:45:00,33.02,32.73,1,-22.44
 04/02/2019 20:00:00,33.18,33.0,1,-21.72
 04/02/2019 20:15:00,33.3,33.0,1,-21.13
 04/02/2019 20:30:00,33.38,33.0,1,-20.6
 04/02/2019 20:45:00,33.24,32.99,2,-20.17
 04/02/2019 21:00:00,33.26,32.97,2,-19.93
 04/02/2019 21:15:00,33.28,32.97,2,-19.49
 04/02/2019 21:30:00,33.23,32.97,2,-18.68
 04/02/2019 21:45:00,33.33,32.97,2,-17.99
 04/02/2019 22:00:00,33.25,32.97,2,-16.92
 04/02/2019 22:15:00,33.05,32.97,2,-16.14
 04/02/2019 22:30:00,33.15,32.97,2,-15.81
 04/02/2019 22:45:00,33.21,32.97,2,-15.24
 04/02/2019 23:00:00,33.25,32.97,2,-14.76
 04/02/2019 23:15:00,33.25,32.97,2,-14.57
 04/02/2019 23:30:00,33.26,32.97,2,-14.39
 04/02/2019 23:45:00,33.2,32.97,2,-13.9
 05/02/2019 00:00:00,33.18,32.97,2,-14.43
 05/02/2019 00:15:00,32.9,32.97,2,-16.58
 05/02/2019 00:30:00,32.82,32.97,2,-17.46
 05/02/2019 00:45:00,32.77,32.97,2,-17.59
 05/02/2019 01:00:00,32.84,32.97,2,-17.59
 05/02/2019 01:15:00,32.83,33.05,2,-17.59
 05/02/2019 01:30:00,32.86,33.02,1,-17.37
 05/02/2019 01:45:00,32.86,33.0,1,-17.09
 05/02/2019 02:00:00,32.93,33.0,1,-16.59
 05/02/2019 02:15:00,32.91,33.0,1,-17.08
 05/02/2019 02:30:00,32.92,32.97,2,-17.09
 05/02/2019 02:45:00,32.96,32.97,2,-17.09
 05/02/2019 03:00:00,33.02,32.97,2,-16.72
 05/02/2019 03:15:00,33.02,32.97,2,-16.71
 05/02/2019 03:30:00,33.09,32.67,2,-16.25
 05/02/2019 03:45:00,33.12,32.67,2,-15.89
 05/02/2019 04:00:00,33.11,32.67,2,-15.56
 05/02/2019 04:15:00,32.92,32.67,2,-15.08
 05/02/2019 04:30:00,32.77,32.67,2,-15.08
 05/02/2019 04:45:00,32.77,32.67,2,-14.62
 05/02/2019 05:00:00,32.71,32.67,2,-15.24
 05/02/2019 05:15:00,32.63,32.67,2,-15.24
 05/02/2019 05:30:00,32.61,32.67,2,-15.24
 05/02/2019 05:45:00,32.55,32.67,2,-15.65
 05/02/2019 06:00:00,32.51,32.67,2,-16.16
 05/02/2019 06:15:00,32.31,32.67,2,-17.11
 05/02/2019 06:30:00,32.41,32.67,2,-17.73
 05/02/2019 06:45:00,32.57,32.6,2,-18.63
 05/02/2019 07:00:00,32.52,32.37,2,-19.36
 05/02/2019 07:15:00,32.51,32.37,2,-20.04
 05/02/2019 07:30:00,32.41,32.3,2,-20.43
 05/02/2019 07:45:00,32.36,32.21,2,-20.43
 05/02/2019 08:00:00,32.24,32.22,2,-20.84
 05/02/2019 08:15:00,32.2,32.57,2,-20.65
 05/02/2019 08:30:00,32.38,32.57,2,-20.76
 05/02/2019 08:45:00,32.38,32.57,2,-20.97
 05/02/2019 09:00:00,32.38,32.57,2,-20.6
 05/02/2019 09:15:00,32.57,32.51,2,-20.98
 05/02/2019 09:30:00,32.7,32.42,2,-20.85
 05/02/2019 09:45:00,32.67,32.57,2,-20.6
 05/02/2019 10:00:00,32.7,32.65,2,-20.43
 05/02/2019 10:15:00,32.73,32.7,2,-19.39
 05/02/2019 10:30:00,32.7,32.7,2,-19.77
 05/02/2019 10:45:00,32.75,32.63,2,-19.93
 05/02/2019 11:00:00,32.67,32.46,2,-19.93
 05/02/2019 11:15:00,32.77,32.58,2,-19.5
 05/02/2019 11:30:00,32.72,32.71,2,-19.56
 05/02/2019 11:45:00,32.74,32.7,2,-19.51
 05/02/2019 12:00:00,32.69,32.7,2,-19.26
 05/02/2019 12:15:00,32.7,32.7,2,-19.26
 05/02/2019 12:30:00,32.73,32.44,2,-18.92
 05/02/2019 12:45:00,32.73,32.61,2,-18.84
 05/02/2019 13:00:00,32.75,32.85,2,-18.85
 05/02/2019 13:15:00,32.72,32.67,2,-18.76
 05/02/2019 13:30:00,32.82,32.47,2,-18.76
 05/02/2019 13:45:00,32.74,32.47,2,-18.76
 05/02/2019 14:00:00,32.72,32.32,2,-18.99
 05/02/2019 14:15:00,32.67,32.45,2,-19.43
 05/02/2019 14:30:00,32.69,32.73,2,-19.43
 05/02/2019 14:45:00,32.72,32.64,2,-19.43
 05/02/2019 15:00:00,32.75,32.46,2,-19.4
 05/02/2019 15:15:00,32.81,32.44,2,-18.93
 05/02/2019 15:30:00,32.76,32.44,2,-19.32
 05/02/2019 15:45:00,32.68,32.39,2,-19.76
 05/02/2019 16:00:00,32.65,32.27,2,-19.87
 05/02/2019 16:15:00,32.58,32.27,2,-20.9
 05/02/2019 16:30:00,32.6,32.27,2,-21.75
 05/02/2019 16:45:00,32.69,32.27,2,-22.11
 05/02/2019 17:00:00,32.7,32.27,2,-22.11
 05/02/2019 17:15:00,32.56,32.27,2,-21.51
 05/02/2019 17:30:00,32.45,32.27,2,-22.1
 05/02/2019 17:45:00,32.46,32.27,2,-22.11
 05/02/2019 18:00:00,32.46,32.27,2,-22.11
 05/02/2019 18:15:00,32.5,32.27,2,-22.5
 05/02/2019 18:30:00,32.44,32.27,2,-22.61
 05/02/2019 18:45:00,32.21,32.27,2,-22.61
 05/02/2019 19:00:00,32.27,32.27,2,-22.02
 05/02/2019 19:15:00,32.29,32.36,2,-21.77
 05/02/2019 19:30:00,32.37,32.37,2,-21.27
 05/02/2019 19:45:00,32.53,32.37,2,-21.11
 05/02/2019 20:00:00,32.62,32.37,2,-20.6
 05/02/2019 20:15:00,32.74,32.37,2,-20.21
 05/02/2019 20:30:00,32.53,32.37,2,-18.89
 05/02/2019 20:45:00,32.33,32.31,2,-18.76
 05/02/2019 21:00:00,32.39,32.27,2,-18.27
 05/02/2019 21:15:00,32.44,32.27,2,-17.73
 05/02/2019 21:30:00,32.44,32.27,2,-16.91
 05/02/2019 21:45:00,32.52,32.27,2,-16.55
 05/02/2019 22:00:00,32.65,32.27,2,-15.92
 05/02/2019 22:15:00,32.4,32.33,2,-15.08
 05/02/2019 22:30:00,32.49,32.41,2,-14.58
 05/02/2019 22:45:00,32.36,32.41,2,-13.95
 05/02/2019 23:00:00,32.39,32.41,2,-13.4
 05/02/2019 23:15:00,32.37,32.41,2,-13.4
 05/02/2019 23:30:00,32.45,32.41,2,-13.05
 05/02/2019 23:45:00,32.21,32.37,2,-13.13
 06/02/2019 00:00:00,32.22,32.34,2,-13.44
 06/02/2019 00:15:00,32.15,32.34,2,-15.75
 06/02/2019 00:30:00,32.13,32.34,2,-16.42
 06/02/2019 00:45:00,32.09,32.34,2,-16.42
 06/02/2019 01:00:00,32.11,32.34,2,-16.42
 06/02/2019 01:15:00,32.16,32.34,2,-16.3
 06/02/2019 01:30:00,32.4,32.62,2,-15.75
 06/02/2019 01:45:00,32.51,32.64,2,-15.16
 06/02/2019 02:00:00,32.59,32.64,2,-15.08
 06/02/2019 02:15:00,32.57,32.64,2,-15.08
 06/02/2019 02:30:00,32.69,32.64,2,-15.08
 06/02/2019 02:45:00,32.79,32.64,2,-15.08
 06/02/2019 03:00:00,32.73,32.41,2,-14.64
 06/02/2019 03:15:00,32.36,32.13,2,-14.57
 06/02/2019 03:30:00,32.17,32.04,2,-14.44
 06/02/2019 03:45:00,32.12,31.77,2,-13.9
 06/02/2019 04:00:00,31.75,31.71,2,-13.9
 06/02/2019 04:15:00,31.77,31.71,2,-13.9
 06/02/2019 04:30:00,31.8,31.71,2,-13.9
 06/02/2019 04:45:00,31.77,31.71,2,-13.9
 06/02/2019 05:00:00,31.74,31.71,2,-13.4
 06/02/2019 05:15:00,31.67,31.71,2,-14.06
 06/02/2019 05:30:00,31.64,31.71,2,-14.07
 06/02/2019 05:45:00,31.57,31.71,2,-14.38
 06/02/2019 06:00:00,31.52,31.71,2,-14.98
 06/02/2019 06:15:00,31.42,31.71,2,-16.33
 06/02/2019 06:30:00,31.5,31.71,2,-17.02
 06/02/2019 06:45:00,31.58,31.71,2,-18.35
 06/02/2019 07:00:00,31.55,31.71,2,-19.25
 06/02/2019 07:15:00,31.41,31.71,2,-19.7
 06/02/2019 07:30:00,31.39,31.71,2,-20.17
 06/02/2019 07:45:00,31.39,31.71,2,-20.6
 06/02/2019 08:00:00,31.47,31.71,2,-20.6
 06/02/2019 08:15:00,31.48,31.71,2,-20.0
 06/02/2019 08:30:00,31.5,31.71,2,-19.26
 06/02/2019 08:45:00,31.5,31.71,2,-18.66
 06/02/2019 09:00:00,31.59,31.77,2,-18.49
 06/02/2019 09:15:00,31.98,32.14,2,-18.62
 06/02/2019 09:30:00,32.45,32.6,2,-17.01
 06/02/2019 09:45:00,32.45,32.49,2,-16.56
 06/02/2019 10:00:00,32.5,32.47,2,-17.02
 06/02/2019 10:15:00,32.51,32.47,2,-17.98
 06/02/2019 10:30:00,32.7,32.61,1,-17.77
 06/02/2019 10:45:00,33.04,32.99,2,-17.37
 06/02/2019 11:00:00,33.12,33.31,2,-14.88
 06/02/2019 11:15:00,33.11,33.19,2,-13.78
 06/02/2019 11:30:00,33.18,32.97,2,-12.46
 06/02/2019 11:45:00,33.18,32.99,1,-10.75
 06/02/2019 12:00:00,33.23,33.0,1,-8.88
 06/02/2019 12:15:00,33.26,33.0,1,-9.76
 06/02/2019 12:30:00,33.24,33.0,1,-11.32
 06/02/2019 12:45:00,33.28,32.98,2,-10.59
 06/02/2019 13:00:00,32.81,32.57,2,-11.2
 06/02/2019 13:15:00,32.77,32.57,2,-13.37
 06/02/2019 13:30:00,32.82,32.56,2,-13.33
 06/02/2019 13:45:00,32.79,32.51,2,-13.33
 06/02/2019 14:00:00,32.74,32.52,2,-14.07
 06/02/2019 14:15:00,32.61,32.43,2,-15.04
 06/02/2019 14:30:00,32.57,32.14,2,-15.9
 06/02/2019 14:45:00,32.55,32.14,2,-16.49
 06/02/2019 15:00:00,32.49,32.14,2,-17.15
 06/02/2019 15:15:00,32.48,32.15,2,-17.64
 06/02/2019 15:30:00,32.47,32.58,2,-17.95
 06/02/2019 15:45:00,32.41,32.41,2,-18.05
 06/02/2019 16:00:00,32.34,32.31,2,-18.42
 06/02/2019 16:15:00,32.25,32.49,2,-18.81
 06/02/2019 16:30:00,32.65,32.71,2,-19.71
 06/02/2019 16:45:00,32.69,32.67,2,-20.75
 06/02/2019 17:00:00,32.64,32.61,2,-21.62
 06/02/2019 17:15:00,32.57,32.6,2,-22.21
 06/02/2019 17:30:00,32.53,32.47,2,-22.75
 06/02/2019 17:45:00,32.46,32.25,2,-23.28
 06/02/2019 18:00:00,32.48,32.24,2,-23.28
 06/02/2019 18:15:00,32.5,32.24,2,-23.47
 06/02/2019 18:30:00,32.53,32.7,2,-23.95
 06/02/2019 18:45:00,32.58,32.65,2,-23.9
 06/02/2019 19:00:00,32.66,32.47,2,-23.36
 06/02/2019 19:15:00,32.71,32.47,2,-22.78
 06/02/2019 19:30:00,32.83,32.47,2,-22.4
 06/02/2019 19:45:00,32.75,32.47,2,-22.11
 06/02/2019 20:00:00,32.84,32.47,2,-21.6
 06/02/2019 20:15:00,32.64,32.47,2,-20.94
 06/02/2019 20:30:00,32.44,32.47,2,-20.28
 06/02/2019 20:45:00,32.4,32.47,2,-19.76
 06/02/2019 21:00:00,32.53,32.47,2,-18.8
 06/02/2019 21:15:00,32.62,32.47,2,-18.42
 06/02/2019 21:30:00,32.8,32.47,2,-18.05
 06/02/2019 21:45:00,32.84,32.47,2,-17.66
 06/02/2019 22:00:00,32.63,32.47,2,-16.86
 06/02/2019 22:15:00,32.59,32.51,2,-16.58
 06/02/2019 22:30:00,32.55,32.83,2,-15.98
 06/02/2019 22:45:00,32.49,32.81,2,-15.11
 06/02/2019 23:00:00,32.56,32.77,2,-14.91
 06/02/2019 23:15:00,32.63,32.42,2,-14.87
 06/02/2019 23:30:00,32.6,32.41,2,-14.27
 06/02/2019 23:45:00,32.45,32.41,2,-13.9
 07/02/2019 00:00:00,32.46,32.44,2,-13.92
 07/02/2019 00:15:00,32.21,32.41,2,-15.98
 07/02/2019 00:30:00,32.31,32.33,2,-16.95
 07/02/2019 00:45:00,32.21,32.04,2,-17.59
 07/02/2019 01:00:00,32.19,32.18,2,-17.59
 07/02/2019 01:15:00,32.22,32.33,2,-17.59
 07/02/2019 01:30:00,32.25,32.23,2,-17.59
 07/02/2019 01:45:00,32.29,32.36,2,-17.59
 07/02/2019 02:00:00,32.32,32.72,2,-17.59
 07/02/2019 02:15:00,32.47,32.74,2,-17.59
 07/02/2019 02:30:00,32.59,32.74,2,-17.42
 07/02/2019 02:45:00,32.7,32.74,2,-16.86
 07/02/2019 03:00:00,32.8,32.74,2,-16.42
 07/02/2019 03:15:00,32.68,32.38,2,-15.81
 07/02/2019 03:30:00,32.28,31.96,2,-15.08
 07/02/2019 03:45:00,32.26,32.11,2,-15.08
 07/02/2019 04:00:00,32.16,31.88,2,-14.49
 07/02/2019 04:15:00,32.14,32.24,2,-14.41
 07/02/2019 04:30:00,32.17,32.1,2,-14.41
 07/02/2019 04:45:00,32.13,32.01,2,-14.41
 07/02/2019 05:00:00,32.14,32.01,2,-14.41
 07/02/2019 05:15:00,32.15,32.01,2,-15.06
 07/02/2019 05:30:00,32.17,32.01,2,-15.18
 07/02/2019 05:45:00,32.03,32.01,2,-15.77
 07/02/2019 06:00:00,31.91,32.01,2,-16.64
 07/02/2019 06:15:00,31.7,32.01,2,-17.48
 07/02/2019 06:30:00,31.94,32.14,2,-18.35
 07/02/2019 06:45:00,32.18,32.37,2,-19.23
 07/02/2019 07:00:00,32.05,32.37,2,-20.3
 07/02/2019 07:15:00,32.25,32.37,2,-21.22
 07/02/2019 07:30:00,32.34,32.37,2,-21.77
 07/02/2019 07:45:00,32.28,32.37,2,-21.77
 07/02/2019 08:00:00,32.15,32.37,2,-21.77
 07/02/2019 08:15:00,32.02,32.38,2,-21.72
 07/02/2019 08:30:00,32.07,32.47,2,-21.15
 07/02/2019 08:45:00,32.48,32.57,2,-19.97
 07/02/2019 09:00:00,32.63,32.56,2,-20.01
 07/02/2019 09:15:00,32.63,32.31,2,-19.05
 07/02/2019 09:30:00,32.71,32.32,2,-19.35
 07/02/2019 09:45:00,32.44,32.35,2,-16.69
 07/02/2019 10:00:00,32.57,32.4,2,-15.56
 07/02/2019 10:15:00,32.71,32.34,2,-16.51
 07/02/2019 10:30:00,32.72,32.46,2,-15.14
 07/02/2019 10:45:00,32.66,32.59,2,-13.09
 07/02/2019 11:00:00,32.68,32.47,2,-10.97
 07/02/2019 11:15:00,32.59,32.31,2,-15.99
 07/02/2019 11:30:00,32.55,32.31,2,-16.27
 07/02/2019 11:45:00,32.6,32.43,2,-12.64
 07/02/2019 12:00:00,32.7,32.73,2,-8.96
 07/02/2019 12:15:00,32.66,32.96,2,-10.86
 07/02/2019 12:30:00,32.61,32.66,2,-15.08
 07/02/2019 12:45:00,32.42,32.21,2,-10.48
 07/02/2019 13:00:00,32.29,32.2,2,-7.74
 07/02/2019 13:15:00,32.38,32.17,2,-8.21
 07/02/2019 13:30:00,32.32,32.2,2,-9.85
 07/02/2019 13:45:00,32.15,32.26,2,-15.24
 07/02/2019 14:00:00,32.2,32.57,2,-12.26
 07/02/2019 14:15:00,32.16,32.57,2,-11.43
 07/02/2019 14:30:00,32.56,32.69,2,-15.11
 07/02/2019 14:45:00,32.86,33.06,2,-16.39
 07/02/2019 15:00:00,32.73,32.7,2,-18.17
 07/02/2019 15:15:00,32.66,32.54,2,-17.82
 07/02/2019 15:30:00,32.66,32.52,2,-17.72
 07/02/2019 15:45:00,32.48,32.84,2,-19.8
 07/02/2019 16:00:00,32.73,32.87,2,-20.78
 07/02/2019 16:15:00,32.44,32.28,2,-20.25
 07/02/2019 16:30:00,32.39,32.21,2,-20.8
 07/02/2019 16:45:00,32.38,32.21,2,-21.73
 07/02/2019 17:00:00,32.33,32.32,2,-22.28
 07/02/2019 17:15:00,32.31,32.41,2,-22.49
 07/02/2019 17:30:00,32.14,32.41,2,-23.2
 07/02/2019 17:45:00,32.15,32.41,2,-23.7
 07/02/2019 18:00:00,32.49,32.78,2,-24.16
 07/02/2019 18:15:00,32.64,32.9,2,-24.12
 07/02/2019 18:30:00,32.7,32.9,2,-24.12
 07/02/2019 18:45:00,32.76,32.9,2,-23.96
 07/02/2019 19:00:00,32.83,32.9,2,-23.45
 07/02/2019 19:15:00,32.82,32.9,2,-23.09
 07/02/2019 19:30:00,32.9,32.9,2,-22.61
 07/02/2019 19:45:00,32.93,32.9,2,-22.14
 07/02/2019 20:00:00,33.07,32.81,2,-21.61
 07/02/2019 20:15:00,33.05,32.7,2,-20.91
 07/02/2019 20:30:00,32.74,32.64,2,-20.43
 07/02/2019 20:45:00,32.59,32.64,2,-20.15
 07/02/2019 21:00:00,32.64,32.64,2,-19.76
 07/02/2019 21:15:00,32.74,32.56,2,-19.19
 07/02/2019 21:30:00,32.86,32.57,2,-18.79
 07/02/2019 21:45:00,33.12,33.09,2,-17.84
 07/02/2019 22:00:00,32.66,32.48,2,-16.92
 07/02/2019 22:15:00,32.55,32.34,2,-16.69
 07/02/2019 22:30:00,32.65,32.35,2,-15.61
 07/02/2019 22:45:00,32.82,32.37,2,-14.96
 07/02/2019 23:00:00,32.57,32.31,2,-13.79
 07/02/2019 23:15:00,32.37,32.14,2,-14.15
 07/02/2019 23:30:00,32.31,32.1,2,-13.96
 07/02/2019 23:45:00,32.15,32.11,2,-13.74
 08/02/2019 00:00:00,32.24,32.11,2,-13.76
 08/02/2019 00:15:00,31.92,32.08,2,-15.93
 08/02/2019 00:30:00,31.84,32.08,2,-16.8
 08/02/2019 00:45:00,31.77,32.07,2,-17.29
 08/02/2019 01:00:00,31.89,31.94,2,-17.42
 08/02/2019 01:15:00,31.95,31.94,2,-17.42
 08/02/2019 01:30:00,32.02,31.94,2,-17.28
 08/02/2019 01:45:00,32.03,31.94,2,-16.82
 08/02/2019 02:00:00,31.83,31.93,2,-16.25
 08/02/2019 02:15:00,31.89,31.92,2,-16.25
 08/02/2019 02:30:00,31.93,31.94,2,-16.25
 08/02/2019 02:45:00,31.92,31.94,2,-16.25
 08/02/2019 03:00:00,32.0,31.94,2,-15.72
 08/02/2019 03:15:00,32.06,31.94,2,-15.58
 08/02/2019 03:30:00,32.06,31.94,2,-15.39
 08/02/2019 03:45:00,32.12,31.94,2,-14.91
 08/02/2019 04:00:00,32.15,31.94,2,-14.61
 08/02/2019 04:15:00,32.16,31.94,2,-14.24
 08/02/2019 04:30:00,32.2,31.94,2,-14.24
 08/02/2019 04:45:00,32.32,32.19,2,-14.07
 08/02/2019 05:00:00,32.32,32.07,2,-13.74
 08/02/2019 05:15:00,32.27,32.01,2,-14.24
 08/02/2019 05:30:00,32.26,32.01,2,-14.24
 08/02/2019 05:45:00,32.28,32.01,2,-14.38
 08/02/2019 06:00:00,32.29,32.01,2,-14.78
 08/02/2019 06:15:00,31.99,32.01,2,-16.05
 08/02/2019 06:30:00,31.84,32.01,2,-17.52
 08/02/2019 06:45:00,31.7,32.01,2,-18.26
 08/02/2019 07:00:00,31.61,32.01,2,-19.49
 08/02/2019 07:15:00,31.81,32.01,2,-20.16
 08/02/2019 07:30:00,31.81,32.01,2,-20.89
 08/02/2019 07:45:00,32.08,32.25,2,-21.31
 08/02/2019 08:00:00,32.14,32.31,2,-21.77
 08/02/2019 08:15:00,32.07,32.31,2,-21.77
 08/02/2019 08:30:00,32.11,32.12,2,-21.77
 08/02/2019 08:45:00,32.1,31.95,2,-21.71
 08/02/2019 09:00:00,31.97,31.91,2,-21.92
 08/02/2019 09:15:00,32.15,32.08,2,-21.77
 08/02/2019 09:30:00,32.71,32.52,2,-21.75
 08/02/2019 09:45:00,32.55,32.55,2,-21.33
 08/02/2019 10:00:00,32.53,32.87,2,-21.61
 08/02/2019 10:15:00,32.59,32.54,2,-21.61
 08/02/2019 10:30:00,32.57,32.42,2,-21.11
 08/02/2019 10:45:00,32.45,32.34,2,-20.48
 08/02/2019 11:00:00,32.44,32.43,2,-20.43
 08/02/2019 11:15:00,32.44,32.6,2,-20.69
 08/02/2019 11:30:00,32.48,32.8,2,-20.43
 08/02/2019 11:45:00,32.52,32.84,2,-20.43
 08/02/2019 12:00:00,32.7,32.9,2,-20.28
 08/02/2019 12:15:00,32.75,32.81,2,-19.71
 08/02/2019 12:30:00,32.58,32.48,2,-19.0
 08/02/2019 12:45:00,32.62,32.49,2,-19.71
 08/02/2019 13:00:00,32.71,32.37,2,-18.73
 08/02/2019 13:15:00,32.52,32.31,2,-18.99
 08/02/2019 13:30:00,32.45,32.27,2,-18.67
 08/02/2019 13:45:00,32.37,32.33,2,-18.52
 08/02/2019 14:00:00,32.35,32.41,2,-19.4
 08/02/2019 14:15:00,32.37,32.35,2,-19.04
 08/02/2019 14:30:00,32.41,32.24,2,-18.39
 08/02/2019 14:45:00,32.47,32.36,2,-18.19
 08/02/2019 15:00:00,32.48,32.32,2,-17.76
 08/02/2019 15:15:00,32.47,32.24,2,-16.84
 08/02/2019 15:30:00,32.3,32.24,2,-17.44
 08/02/2019 15:45:00,32.23,32.24,2,-16.83
 08/02/2019 16:00:00,32.28,32.46,2,-16.58
 08/02/2019 16:15:00,32.39,32.26,2,-16.1
 08/02/2019 16:30:00,32.25,32.19,2,-18.03
 08/02/2019 16:45:00,32.23,32.13,2,-19.48
 08/02/2019 17:00:00,32.09,32.08,2,-20.19
 08/02/2019 17:15:00,32.09,32.08,2,-20.96
 08/02/2019 17:30:00,32.02,32.08,2,-22.11
 08/02/2019 17:45:00,31.83,32.08,2,-22.94
 08/02/2019 18:00:00,31.83,32.08,2,-22.82
 08/02/2019 18:15:00,31.74,32.08,2,-22.81
 08/02/2019 18:30:00,31.84,32.08,2,-23.06
 08/02/2019 18:45:00,31.82,32.08,2,-23.01
 08/02/2019 19:00:00,31.91,32.08,2,-22.97
 08/02/2019 19:15:00,31.86,32.1,2,-22.28
 08/02/2019 19:30:00,32.01,31.92,2,-22.06
 08/02/2019 19:45:00,32.07,31.87,2,-21.61
 08/02/2019 20:00:00,32.19,32.27,2,-21.35
 08/02/2019 20:15:00,32.34,32.27,2,-20.78
 08/02/2019 20:30:00,32.39,32.27,2,-20.48
 08/02/2019 20:45:00,32.43,32.27,2,-20.1
 08/02/2019 21:00:00,32.43,32.27,2,-19.59
 08/02/2019 21:15:00,32.44,32.27,2,-19.43
 08/02/2019 21:30:00,32.28,32.22,2,-18.78
 08/02/2019 21:45:00,32.31,32.21,2,-18.23
 08/02/2019 22:00:00,32.39,32.21,2,-17.56
 08/02/2019 22:15:00,32.46,32.21,2,-17.06
 08/02/2019 22:30:00,32.59,32.21,2,-16.23
 08/02/2019 22:45:00,32.44,32.37,2,-15.4
 08/02/2019 23:00:00,32.46,32.37,2,-14.91
 08/02/2019 23:15:00,32.46,32.37,2,-14.91
 08/02/2019 23:30:00,32.36,32.37,2,-14.91
 08/02/2019 23:45:00,32.4,32.37,2,-14.91
 09/02/2019 00:00:00,32.42,32.37,2,-14.95
 09/02/2019 00:15:00,32.21,32.37,2,-17.01
 09/02/2019 00:30:00,32.12,32.13,2,-17.51
 09/02/2019 00:45:00,31.99,32.04,2,-18.04
 09/02/2019 01:00:00,31.97,32.04,2,-17.92
 09/02/2019 01:15:00,32.06,32.04,2,-17.92
 09/02/2019 01:30:00,32.18,32.06,2,-17.42
 09/02/2019 01:45:00,32.15,32.03,2,-17.25
 09/02/2019 02:00:00,32.06,32.08,2,-17.12
 09/02/2019 02:15:00,32.06,32.21,2,-16.75
 09/02/2019 02:30:00,32.12,32.17,2,-16.75
 09/02/2019 02:45:00,32.16,32.17,2,-16.75
 09/02/2019 03:00:00,32.24,32.17,2,-16.75
 09/02/2019 03:15:00,32.25,32.08,2,-16.31
 09/02/2019 03:30:00,32.2,32.04,2,-16.08
 09/02/2019 03:45:00,32.21,32.04,2,-15.73
 09/02/2019 04:00:00,32.27,32.04,2,-15.41
 09/02/2019 04:15:00,32.22,32.04,2,-15.41
 09/02/2019 04:30:00,32.26,31.97,2,-15.41
 09/02/2019 04:45:00,32.26,31.98,2,-14.82
 09/02/2019 05:00:00,32.29,32.01,2,-14.74
 09/02/2019 05:15:00,32.23,32.04,2,-14.74
 09/02/2019 05:30:00,32.21,32.04,2,-15.11
 09/02/2019 05:45:00,32.19,32.04,2,-15.41
 09/02/2019 06:00:00,32.16,32.04,2,-15.41
 09/02/2019 06:15:00,31.98,32.02,2,-15.82
 09/02/2019 06:30:00,31.89,32.01,2,-16.17
 09/02/2019 06:45:00,31.83,32.01,2,-16.75
 09/02/2019 07:00:00,31.76,31.97,2,-17.19
 09/02/2019 07:15:00,31.66,31.94,2,-17.54
 09/02/2019 07:30:00,31.64,31.94,2,-17.92
 09/02/2019 07:45:00,31.56,31.94,2,-18.03
 09/02/2019 08:00:00,31.76,31.94,2,-18.42
 09/02/2019 08:15:00,31.93,32.11,2,-18.91
 09/02/2019 08:30:00,32.09,32.24,2,-19.37
 09/02/2019 08:45:00,32.11,32.41,2,-19.86
 09/02/2019 09:00:00,32.05,32.41,2,-19.67
 09/02/2019 09:15:00,32.05,32.44,2,-18.51
 09/02/2019 09:30:00,32.1,32.41,2,-18.69
 09/02/2019 09:45:00,32.14,32.02,2,-18.08
 09/02/2019 10:00:00,32.07,32.32,2,-18.09
 09/02/2019 10:15:00,32.31,32.43,2,-18.48
 09/02/2019 10:30:00,32.69,32.31,2,-17.89
 09/02/2019 10:45:00,32.67,32.31,2,-17.53
 09/02/2019 11:00:00,32.59,32.28,2,-16.49
 09/02/2019 11:15:00,32.43,32.19,2,-15.12
 09/02/2019 11:30:00,32.31,31.98,2,-14.07
 09/02/2019 11:45:00,32.1,32.01,2,-13.47
 09/02/2019 12:00:00,32.11,32.14,2,-13.33
 09/02/2019 12:15:00,32.13,32.14,2,-11.62
 09/02/2019 12:30:00,32.16,32.16,2,-9.11
 09/02/2019 12:45:00,32.16,32.23,2,-11.15
 09/02/2019 13:00:00,32.26,32.27,2,-11.34
 09/02/2019 13:15:00,32.21,32.08,2,-11.99
 09/02/2019 13:30:00,32.2,32.26,2,-12.9
 09/02/2019 13:45:00,32.21,32.04,2,-12.93
 09/02/2019 14:00:00,31.95,31.92,2,-13.36
 09/02/2019 14:15:00,31.85,31.92,2,-15.44
 09/02/2019 14:30:00,31.85,31.94,2,-16.3
 09/02/2019 14:45:00,31.87,31.94,2,-15.5
 09/02/2019 15:00:00,31.86,31.94,2,-16.06
 09/02/2019 15:15:00,31.85,31.94,2,-15.75
 09/02/2019 15:30:00,31.91,31.96,2,-16.04
 09/02/2019 15:45:00,31.82,31.83,2,-16.42
 09/02/2019 16:00:00,31.79,31.75,2,-16.94
 09/02/2019 16:15:00,31.75,31.75,2,-17.71
 09/02/2019 16:30:00,31.67,31.75,2,-18.68
 09/02/2019 16:45:00,31.57,31.75,2,-19.48
 09/02/2019 17:00:00,31.59,31.75,2,-20.28
 09/02/2019 17:15:00,31.9,32.09,2,-21.3
 09/02/2019 17:30:00,31.91,32.17,2,-21.44
 09/02/2019 17:45:00,32.21,32.43,2,-22.28
 09/02/2019 18:00:00,32.43,32.41,2,-22.28
 09/02/2019 18:15:00,32.5,32.41,2,-22.28
 09/02/2019 18:30:00,32.61,32.41,2,-21.78
 09/02/2019 18:45:00,32.66,32.41,2,-21.61
 09/02/2019 19:00:00,32.73,32.41,2,-21.38
 09/02/2019 19:15:00,32.64,32.41,2,-20.94
 09/02/2019 19:30:00,32.72,32.41,2,-20.32
 09/02/2019 19:45:00,32.38,32.02,2,-19.21
 09/02/2019 20:00:00,32.04,31.96,2,-18.42
 09/02/2019 20:15:00,32.03,31.81,2,-18.42
 09/02/2019 20:30:00,31.88,31.81,2,-18.42
 09/02/2019 20:45:00,31.86,31.81,2,-18.26
 09/02/2019 21:00:00,31.96,31.81,2,-17.76
 09/02/2019 21:15:00,32.03,31.81,2,-17.34
 09/02/2019 21:30:00,32.15,31.81,2,-16.97
 09/02/2019 21:45:00,32.15,31.81,2,-16.42
 09/02/2019 22:00:00,32.16,31.81,2,-16.22
 09/02/2019 22:15:00,32.17,31.81,2,-15.75
 09/02/2019 22:30:00,32.1,31.81,2,-15.75
 09/02/2019 22:45:00,32.13,31.81,2,-15.1
 09/02/2019 23:00:00,32.14,31.81,2,-14.41
 09/02/2019 23:15:00,31.99,31.81,2,-14.33
 09/02/2019 23:30:00,32.0,31.81,2,-14.41
 09/02/2019 23:45:00,31.74,31.81,2,-14.41
 10/02/2019 00:00:00,31.81,31.81,2,-14.44
 10/02/2019 00:15:00,31.78,31.99,2,-16.75
 10/02/2019 00:30:00,31.96,32.13,2,-17.42
 10/02/2019 00:45:00,31.86,32.05,2,-17.6
 10/02/2019 01:00:00,31.83,32.08,2,-18.09
 10/02/2019 01:15:00,31.93,32.08,2,-17.84
 10/02/2019 01:30:00,31.92,32.08,2,-18.45
 10/02/2019 01:45:00,31.93,32.08,2,-18.46
 10/02/2019 02:00:00,31.98,32.08,2,-17.92
 10/02/2019 02:15:00,31.98,32.08,2,-17.92
 10/02/2019 02:30:00,32.24,32.28,2,-18.07
 10/02/2019 02:45:00,32.5,32.56,2,-17.92
 10/02/2019 03:00:00,32.61,32.44,2,-17.92
 10/02/2019 03:15:00,32.61,32.35,2,-17.48
 10/02/2019 03:30:00,32.26,32.01,2,-16.59
 10/02/2019 03:45:00,32.09,31.97,2,-16.52
 10/02/2019 04:00:00,32.11,31.78,2,-15.91
 10/02/2019 04:15:00,32.1,31.78,2,-15.91
 10/02/2019 04:30:00,32.14,31.78,2,-15.91
 10/02/2019 04:45:00,32.1,31.78,2,-15.86
 10/02/2019 05:00:00,32.16,31.78,2,-15.24
 10/02/2019 05:15:00,32.17,31.78,2,-15.24
 10/02/2019 05:30:00,32.19,31.78,2,-15.24
 10/02/2019 05:45:00,32.17,31.78,2,-15.24
 10/02/2019 06:00:00,32.18,31.78,2,-15.02
 10/02/2019 06:15:00,32.11,31.78,2,-14.99
 10/02/2019 06:30:00,32.07,31.78,2,-15.41
 10/02/2019 06:45:00,32.01,31.78,2,-15.41
 10/02/2019 07:00:00,31.99,31.78,2,-14.99
 10/02/2019 07:15:00,31.93,31.78,2,-15.41
 10/02/2019 07:30:00,31.8,31.82,2,-15.41
 10/02/2019 07:45:00,31.87,32.23,2,-15.47
 10/02/2019 08:00:00,32.27,32.3,2,-16.25
 10/02/2019 08:15:00,32.25,32.24,2,-16.65
 10/02/2019 08:30:00,32.29,32.33,2,-16.92
 10/02/2019 08:45:00,32.22,32.22,2,-17.43
 10/02/2019 09:00:00,32.21,32.11,2,-17.59
 10/02/2019 09:15:00,32.21,32.04,2,-17.59
 10/02/2019 09:30:00,32.15,31.91,2,-17.17
 10/02/2019 09:45:00,32.23,31.91,2,-14.44
 10/02/2019 10:00:00,32.22,31.91,2,-12.03
 10/02/2019 10:15:00,32.16,31.96,2,-12.57
 10/02/2019 10:30:00,32.24,32.42,2,-9.15
 10/02/2019 10:45:00,32.22,32.37,2,-8.37
 10/02/2019 11:00:00,32.25,32.37,2,-8.73
 10/02/2019 11:15:00,32.19,32.61,2,-13.05
 10/02/2019 11:30:00,32.47,32.64,2,-16.13
 10/02/2019 11:45:00,32.3,32.34,2,-14.27
 10/02/2019 12:00:00,32.23,32.47,2,-11.39
 10/02/2019 12:15:00,32.21,32.47,2,-8.9
 10/02/2019 12:30:00,32.28,32.45,2,-9.2
 10/02/2019 12:45:00,32.32,32.44,2,-8.47
 10/02/2019 13:00:00,32.35,32.31,2,-8.61
 10/02/2019 13:15:00,32.36,32.49,2,-7.29
 10/02/2019 13:30:00,32.46,32.39,2,-8.22
 10/02/2019 13:45:00,32.55,32.29,2,-6.79
 10/02/2019 14:00:00,32.48,32.23,2,-8.89
 10/02/2019 14:15:00,32.42,32.24,2,-10.96
 10/02/2019 14:30:00,32.4,32.24,2,-13.6
 10/02/2019 14:45:00,32.47,32.17,2,-8.91
 10/02/2019 15:00:00,32.48,32.2,2,-8.72
 10/02/2019 15:15:00,32.49,32.21,2,-12.12
 10/02/2019 15:30:00,32.46,32.21,2,-12.9
 10/02/2019 15:45:00,32.4,32.21,2,-13.32
 10/02/2019 16:00:00,32.28,32.22,2,-14.05
 10/02/2019 16:15:00,32.23,32.16,2,-17.05
 10/02/2019 16:30:00,32.14,32.22,2,-18.77
 10/02/2019 16:45:00,32.05,32.22,2,-19.5
 10/02/2019 17:00:00,31.99,31.84,2,-20.27
 10/02/2019 17:15:00,31.77,31.84,2,-21.18
 10/02/2019 17:30:00,31.84,31.9,2,-21.76
 10/02/2019 17:45:00,31.78,31.98,2,-22.48
 10/02/2019 18:00:00,31.75,31.98,2,-22.78
 10/02/2019 18:15:00,31.68,31.98,2,-23.44
 10/02/2019 18:30:00,31.76,31.98,2,-23.18
 10/02/2019 18:45:00,31.85,31.98,2,-22.78
 10/02/2019 19:00:00,31.81,31.98,2,-22.14
 10/02/2019 19:15:00,31.8,31.98,2,-21.57
 10/02/2019 19:30:00,31.86,31.98,2,-20.99
 10/02/2019 19:45:00,31.91,31.98,2,-20.77
 10/02/2019 20:00:00,32.49,32.42,2,-20.24
 10/02/2019 20:15:00,32.46,32.53,2,-20.1
 10/02/2019 20:30:00,32.58,32.67,2,-19.82
 10/02/2019 20:45:00,32.65,32.72,2,-19.24
 10/02/2019 21:00:00,32.66,32.74,2,-18.42
 10/02/2019 21:15:00,32.55,32.74,2,-18.09
 10/02/2019 21:30:00,32.65,32.74,2,-17.95
 10/02/2019 21:45:00,32.73,32.61,2,-17.42
 10/02/2019 22:00:00,32.86,32.6,2,-17.16
 10/02/2019 22:15:00,33.01,32.6,2,-16.42
 10/02/2019 22:30:00,33.03,32.6,2,-15.74
 10/02/2019 22:45:00,33.0,32.6,2,-15.07
 10/02/2019 23:00:00,32.79,32.6,2,-14.07
 10/02/2019 23:15:00,32.38,32.53,2,-14.7
 10/02/2019 23:30:00,32.35,32.39,2,-14.48
 10/02/2019 23:45:00,32.33,32.1,2,-14.24
 11/02/2019 00:00:00,32.35,32.01,2,-14.35
 11/02/2019 00:00:00,32.35,32.01,2,-14.35
 11/02/2019 00:15:00,32.14,32.11,2,-16.71
 11/02/2019 00:30:00,32.49,32.57,2,-17.76
 11/02/2019 00:45:00,32.48,32.65,2,-17.76
 11/02/2019 01:00:00,32.51,32.51,2,-17.76
 11/02/2019 01:15:00,32.57,32.54,2,-17.76
 11/02/2019 01:30:00,32.63,32.54,2,-17.76
 11/02/2019 01:45:00,32.66,32.54,2,-17.76
 11/02/2019 02:00:00,32.7,32.54,2,-17.59
 11/02/2019 02:15:00,32.28,32.17,2,-17.74
 11/02/2019 02:30:00,32.17,32.04,2,-17.53
 11/02/2019 02:45:00,32.18,32.04,2,-17.25
 11/02/2019 03:00:00,32.27,32.04,2,-17.25
 11/02/2019 03:15:00,32.31,32.04,2,-16.93
 11/02/2019 03:30:00,32.37,32.04,2,-16.71
 11/02/2019 03:45:00,32.39,32.04,2,-16.25
 11/02/2019 04:00:00,32.43,32.04,2,-16.25
 11/02/2019 04:15:00,32.46,32.04,2,-16.25
 11/02/2019 04:30:00,32.43,32.04,2,-15.69
 11/02/2019 04:45:00,32.44,32.04,2,-15.58
 11/02/2019 05:00:00,32.43,32.04,2,-15.57
 11/02/2019 05:15:00,31.92,31.88,2,-15.68
 11/02/2019 05:30:00,32.11,32.19,2,-16.25
 11/02/2019 05:45:00,32.09,32.47,2,-16.25
 11/02/2019 06:00:00,32.33,32.62,2,-16.7
 11/02/2019 06:15:00,32.98,33.07,2,-17.7
 11/02/2019 06:30:00,32.9,32.84,2,-18.89
 11/02/2019 06:45:00,32.71,32.63,2,-19.98
 11/02/2019 07:00:00,32.54,32.51,2,-20.77
 11/02/2019 07:15:00,32.36,32.51,2,-21.29
 11/02/2019 07:30:00,32.4,32.35,2,-21.61
 11/02/2019 07:45:00,32.38,32.51,2,-21.71
 11/02/2019 08:00:00,32.29,32.45,2,-23.11
 11/02/2019 08:15:00,32.28,32.36,2,-22.68
 11/02/2019 08:30:00,32.25,32.4,2,-21.22
 11/02/2019 08:45:00,32.25,32.53,2,-20.03
 11/02/2019 09:00:00,32.65,32.75,2,-18.89
 11/02/2019 09:15:00,32.8,32.75,2,-17.27
 11/02/2019 09:30:00,32.89,32.87,2,-16.29
 11/02/2019 09:45:00,32.96,32.57,2,-15.11
 11/02/2019 10:00:00,32.79,32.58,2,-13.07
 11/02/2019 10:15:00,32.67,32.87,2,-12.02
 11/02/2019 10:30:00,32.83,32.99,2,-11.72
 11/02/2019 10:45:00,32.89,32.9,2,-12.87
 11/02/2019 11:00:00,32.62,32.67,2,-15.04
 11/02/2019 11:15:00,32.55,32.48,2,-15.69
 11/02/2019 11:30:00,32.57,32.21,2,-15.11
 11/02/2019 11:45:00,32.57,32.55,2,-14.18
 11/02/2019 12:00:00,32.55,32.51,2,-13.95
 11/02/2019 12:15:00,32.56,32.35,2,-14.42
 11/02/2019 12:30:00,32.6,32.72,2,-13.06
 11/02/2019 12:45:00,32.54,32.26,2,-10.2
 11/02/2019 13:00:00,32.14,32.24,2,-9.97
 11/02/2019 13:15:00,32.2,32.37,2,-10.79
 11/02/2019 13:30:00,32.22,32.42,2,-12.79
 11/02/2019 13:45:00,32.21,32.48,2,-11.98
 11/02/2019 14:00:00,32.21,32.46,2,-11.27
 11/02/2019 14:15:00,32.21,32.44,2,-12.55
 11/02/2019 14:30:00,32.65,32.79,2,-13.79
 11/02/2019 14:45:00,32.6,32.3,2,-16.01
 11/02/2019 15:00:00,32.57,32.31,2,-16.55
 11/02/2019 15:15:00,32.42,32.21,2,-15.77
 11/02/2019 15:30:00,32.23,32.08,2,-16.25
 11/02/2019 15:45:00,32.0,32.08,2,-17.6
 11/02/2019 16:00:00,31.94,32.08,2,-18.09
 11/02/2019 16:15:00,31.95,32.08,2,-19.06
 11/02/2019 16:30:00,31.96,32.08,2,-19.43
 11/02/2019 16:45:00,31.98,32.08,2,-20.06
 11/02/2019 17:00:00,32.29,32.37,2,-20.86
 11/02/2019 17:15:00,32.49,32.61,2,-21.29
 11/02/2019 17:30:00,32.43,32.39,2,-21.52
 11/02/2019 17:45:00,32.29,32.21,2,-22.4
 11/02/2019 18:00:00,32.26,32.21,2,-22.56
 11/02/2019 18:15:00,32.23,32.21,2,-23.03
 11/02/2019 18:30:00,32.24,32.21,2,-23.62
 11/02/2019 18:45:00,32.22,32.21,2,-23.3
 11/02/2019 19:00:00,32.4,32.21,2,-23.11
 11/02/2019 19:15:00,32.45,32.21,2,-22.7
 11/02/2019 19:30:00,32.38,32.21,2,-22.02
 11/02/2019 19:45:00,32.37,32.21,2,-21.63
 11/02/2019 20:00:00,32.4,32.21,2,-21.27
 11/02/2019 20:15:00,32.47,32.21,2,-20.94
 11/02/2019 20:30:00,32.46,32.21,2,-20.6
 11/02/2019 20:45:00,32.43,32.15,2,-20.15
 11/02/2019 21:00:00,32.45,32.14,2,-20.12
 11/02/2019 21:15:00,32.52,32.14,2,-19.37
 11/02/2019 21:30:00,32.4,32.14,2,-18.42
 11/02/2019 21:45:00,32.39,32.14,2,-18.12
 11/02/2019 22:00:00,32.48,32.47,2,-17.91
 11/02/2019 22:15:00,32.62,32.57,2,-17.08
 11/02/2019 22:30:00,32.72,32.57,2,-16.58
 11/02/2019 22:45:00,32.8,32.57,2,-16.24
 11/02/2019 23:00:00,32.67,32.57,2,-16.03
 11/02/2019 23:15:00,32.4,32.57,2,-15.75
 11/02/2019 23:30:00,32.45,32.57,2,-15.25
 11/02/2019 23:45:00,32.55,32.57,2,-15.08
 12/02/2019 00:00:00,32.54,32.57,2,-14.82
 12/02/2019 00:15:00,32.19,32.57,2,-17.26
 12/02/2019 00:30:00,32.4,32.44,2,-17.59
 12/02/2019 00:45:00,32.35,32.41,2,-17.59
 12/02/2019 01:00:00,32.24,32.04,2,-18.04
 12/02/2019 01:15:00,32.25,31.88,2,-17.76
 12/02/2019 01:30:00,32.24,32.18,2,-17.76
 12/02/2019 01:45:00,32.29,32.12,2,-17.76
 12/02/2019 02:00:00,32.31,32.08,2,-17.31
 12/02/2019 02:15:00,32.21,32.08,2,-17.7
 12/02/2019 02:30:00,32.25,32.08,2,-17.76
 12/02/2019 02:45:00,32.29,32.08,2,-17.76
 12/02/2019 03:00:00,32.3,32.08,2,-17.76
 12/02/2019 03:15:00,32.37,32.08,2,-17.63
 12/02/2019 03:30:00,32.42,32.08,2,-17.09
 12/02/2019 03:45:00,32.41,32.08,2,-16.89
 12/02/2019 04:00:00,32.48,32.08,2,-16.42
 12/02/2019 04:15:00,32.51,32.08,2,-16.42
 12/02/2019 04:30:00,32.47,32.08,2,-16.09
 12/02/2019 04:45:00,32.23,32.08,2,-15.81
 12/02/2019 05:00:00,32.28,32.08,2,-15.91
 12/02/2019 05:15:00,31.97,32.08,2,-15.91
 12/02/2019 05:30:00,31.92,32.0,2,-16.31
 12/02/2019 05:45:00,31.89,31.97,2,-16.42
 12/02/2019 06:00:00,31.89,31.95,2,-16.8
 12/02/2019 06:15:00,31.66,31.58,2,-18.39
 12/02/2019 06:30:00,31.63,31.42,2,-19.11
 12/02/2019 06:45:00,31.57,31.42,2,-20.61
 12/02/2019 07:00:00,31.65,31.77,2,-21.63
 12/02/2019 07:15:00,31.73,31.91,2,-22.24
 12/02/2019 07:30:00,32.1,32.25,2,-22.98
 12/02/2019 07:45:00,32.59,32.39,2,-23.77
 12/02/2019 08:00:00,32.59,32.44,2,-23.62
 12/02/2019 08:15:00,32.55,32.54,2,-23.11
 12/02/2019 08:30:00,32.56,32.54,2,-22.5
 12/02/2019 08:45:00,32.77,32.54,2,-22.07
 12/02/2019 09:00:00,32.83,32.54,2,-21.2
 12/02/2019 09:15:00,32.83,32.54,2,-20.66
 12/02/2019 09:30:00,32.76,32.54,2,-21.22
 12/02/2019 09:45:00,32.73,32.72,2,-22.02
 12/02/2019 10:00:00,32.73,32.79,2,-22.28
 12/02/2019 10:15:00,32.77,32.74,2,-21.94
 12/02/2019 10:30:00,32.86,32.74,2,-20.81
 12/02/2019 10:45:00,32.75,32.48,2,-19.92
 12/02/2019 11:00:00,32.42,32.19,2,-20.14
 12/02/2019 11:15:00,32.38,32.67,2,-20.43
 12/02/2019 11:30:00,32.39,32.48,2,-20.43
 12/02/2019 11:45:00,32.36,32.41,2,-20.43
 12/02/2019 12:00:00,32.32,32.41,2,-20.56
 12/02/2019 12:15:00,32.32,32.41,2,-20.94
 12/02/2019 12:30:00,32.32,32.4,2,-20.94
 12/02/2019 12:45:00,32.34,32.27,2,-20.94
 12/02/2019 13:00:00,32.42,32.4,2,-20.09
 12/02/2019 13:15:00,32.43,32.38,2,-19.76
 12/02/2019 13:30:00,32.49,32.38,2,-19.71
 12/02/2019 13:45:00,32.52,32.51,2,-19.09
 12/02/2019 14:00:00,32.62,32.53,2,-18.52
 12/02/2019 14:15:00,32.6,32.54,2,-17.77
 12/02/2019 14:30:00,32.53,32.55,2,-18.4
 12/02/2019 14:45:00,32.5,32.58,2,-18.82
 12/02/2019 15:00:00,32.48,32.34,2,-19.34
 12/02/2019 15:15:00,32.51,32.52,2,-19.6
 12/02/2019 15:30:00,32.51,32.75,2,-19.79
 12/02/2019 15:45:00,32.65,32.93,2,-19.81
 12/02/2019 16:00:00,32.84,32.67,2,-20.51
 12/02/2019 16:15:00,32.82,32.54,2,-21.32
 12/02/2019 16:30:00,32.41,32.2,2,-21.57
 12/02/2019 16:45:00,32.36,32.29,2,-22.47
 12/02/2019 17:00:00,32.25,32.41,2,-22.93
 12/02/2019 17:15:00,32.21,32.41,2,-23.45
 12/02/2019 17:30:00,32.12,32.47,2,-23.55
 12/02/2019 17:45:00,32.58,32.9,2,-24.29
 12/02/2019 18:00:00,32.72,32.9,2,-24.29
 12/02/2019 18:15:00,32.81,32.9,2,-24.29
 12/02/2019 18:30:00,33.04,32.75,2,-24.73
 12/02/2019 18:45:00,32.88,32.66,2,-24.86
 12/02/2019 19:00:00,32.96,32.64,2,-24.29
 12/02/2019 19:15:00,33.08,32.64,2,-23.81
 12/02/2019 19:30:00,32.95,32.64,2,-23.09
 12/02/2019 19:45:00,32.91,32.64,2,-22.61
 12/02/2019 20:00:00,32.94,32.64,2,-22.07
 12/02/2019 20:15:00,33.05,32.64,2,-21.9
 12/02/2019 20:30:00,33.0,32.64,2,-21.27
 12/02/2019 20:45:00,33.06,32.64,2,-20.91
 12/02/2019 21:00:00,32.97,32.64,2,-19.98
 12/02/2019 21:15:00,32.77,32.64,2,-19.64
 12/02/2019 21:30:00,32.91,32.64,2,-18.92
 12/02/2019 21:45:00,32.87,32.64,2,-18.24
 12/02/2019 22:00:00,32.73,32.64,2,-17.57
 12/02/2019 22:15:00,32.85,32.64,2,-17.21
 12/02/2019 22:30:00,32.93,32.64,2,-16.58
 12/02/2019 22:45:00,32.9,32.64,2,-15.93
 12/02/2019 23:00:00,32.99,32.64,2,-15.08
 12/02/2019 23:15:00,33.04,32.64,2,-15.08
 12/02/2019 23:30:00,33.01,32.64,2,-14.85
 12/02/2019 23:45:00,32.93,32.64,2,-14.41
 13/02/2019 00:00:00,32.94,32.64,2,-14.84
 13/02/2019 00:15:00,32.78,32.64,2,-17.15
 13/02/2019 00:30:00,32.76,32.64,2,-17.42
 13/02/2019 00:45:00,32.64,32.61,2,-17.71
 13/02/2019 01:00:00,32.5,32.4,2,-18.09
 13/02/2019 01:15:00,32.61,32.34,2,-17.94
 13/02/2019 01:30:00,32.57,32.34,2,-17.09
 13/02/2019 01:45:00,32.23,32.06,2,-16.65
 13/02/2019 02:00:00,32.11,31.94,2,-16.42
 13/02/2019 02:15:00,31.97,31.94,2,-16.77
 13/02/2019 02:30:00,31.99,31.9,2,-16.92
 13/02/2019 02:45:00,32.03,31.78,2,-16.88
 13/02/2019 03:00:00,32.01,31.78,2,-16.25
 13/02/2019 03:15:00,31.87,31.91,2,-16.25
 13/02/2019 03:30:00,31.95,32.05,2,-16.25
 13/02/2019 03:45:00,31.97,32.05,2,-15.76
 13/02/2019 04:00:00,32.03,32.14,2,-15.75
 13/02/2019 04:15:00,32.03,32.17,2,-15.75
 13/02/2019 04:30:00,32.08,32.17,2,-15.14
 13/02/2019 04:45:00,32.04,32.19,2,-15.08
 13/02/2019 05:00:00,32.09,32.03,2,-15.08
 13/02/2019 05:15:00,31.93,32.08,2,-15.38
 13/02/2019 05:30:00,31.87,31.96,2,-15.58
 13/02/2019 05:45:00,31.79,31.99,2,-15.66
 13/02/2019 06:00:00,31.91,32.18,2,-16.52
 13/02/2019 06:15:00,32.18,32.08,2,-17.81
 13/02/2019 06:30:00,32.23,32.08,2,-18.63
 13/02/2019 06:45:00,32.09,32.06,2,-19.77
 13/02/2019 07:00:00,32.39,32.45,2,-20.53
 13/02/2019 07:15:00,32.25,32.51,2,-21.21
 13/02/2019 07:30:00,32.34,32.6,2,-21.62
 13/02/2019 07:45:00,32.09,32.14,2,-21.94
 13/02/2019 08:00:00,31.94,31.91,2,-21.68
 13/02/2019 08:15:00,31.96,31.96,2,-21.27
 13/02/2019 08:30:00,32.38,32.51,2,-21.46
 13/02/2019 08:45:00,32.77,32.64,2,-21.09
 13/02/2019 09:00:00,32.75,32.61,2,-20.6
 13/02/2019 09:15:00,32.68,32.55,2,-20.36
 13/02/2019 09:30:00,32.32,32.24,2,-19.71
 13/02/2019 09:45:00,32.39,32.36,2,-18.64
 13/02/2019 10:00:00,32.43,32.62,2,-18.48
 13/02/2019 10:15:00,32.79,32.97,2,-18.42
 13/02/2019 10:30:00,32.77,32.71,2,-17.91
 13/02/2019 10:45:00,32.64,32.45,2,-15.73
 13/02/2019 11:00:00,32.56,32.3,2,-14.95
 13/02/2019 11:15:00,32.33,32.24,2,-14.84
 13/02/2019 11:30:00,32.27,32.24,2,-14.95
 13/02/2019 11:45:00,32.34,32.23,2,-11.56
 13/02/2019 12:00:00,32.24,32.37,2,-9.6
 13/02/2019 12:15:00,32.19,32.44,2,-11.25
 13/02/2019 12:30:00,32.16,32.23,2,-12.13
 13/02/2019 12:45:00,32.16,32.3,2,-12.22
 13/02/2019 13:00:00,32.21,32.27,2,-12.64
 13/02/2019 13:15:00,32.26,32.25,2,-12.99
 13/02/2019 13:30:00,32.31,32.27,2,-12.11
 13/02/2019 13:45:00,32.32,32.41,2,-10.93
 13/02/2019 14:00:00,32.27,32.41,2,-11.0
 13/02/2019 14:15:00,32.23,32.44,2,-11.44
 13/02/2019 14:30:00,32.23,32.17,2,-11.0
 13/02/2019 14:45:00,32.25,32.24,2,-10.32
 13/02/2019 15:00:00,32.3,32.29,2,-10.06
 13/02/2019 15:15:00,32.35,32.14,2,-10.3
 13/02/2019 15:30:00,32.27,32.14,2,-10.85
 13/02/2019 15:45:00,32.2,32.09,2,-12.28
 13/02/2019 16:00:00,32.12,32.3,2,-13.81
 13/02/2019 16:15:00,32.03,32.23,2,-15.46
 13/02/2019 16:30:00,31.94,32.15,2,-17.8
 13/02/2019 16:45:00,31.96,32.19,2,-19.46
 13/02/2019 17:00:00,31.94,32.23,2,-20.34
 13/02/2019 17:15:00,32.11,32.35,2,-21.28
 13/02/2019 17:30:00,32.42,32.55,2,-22.14
 13/02/2019 17:45:00,32.74,32.42,2,-23.06
 13/02/2019 18:00:00,32.68,32.44,2,-23.78
 13/02/2019 18:15:00,32.66,32.32,2,-24.06
 13/02/2019 18:30:00,32.61,32.31,2,-24.15
 13/02/2019 18:45:00,32.59,32.49,2,-23.78
 13/02/2019 19:00:00,32.63,32.8,2,-23.72
 13/02/2019 19:15:00,32.62,32.77,2,-23.23
 13/02/2019 19:30:00,32.77,32.7,2,-23.27
 13/02/2019 19:45:00,32.7,32.49,2,-22.62
 13/02/2019 20:00:00,32.54,32.24,2,-21.89
 13/02/2019 20:15:00,32.52,32.24,2,-21.29
 13/02/2019 20:30:00,32.56,32.24,2,-21.1
 13/02/2019 20:45:00,32.47,32.24,2,-20.45
 13/02/2019 21:00:00,32.48,32.24,2,-19.94
 13/02/2019 21:15:00,32.59,32.24,2,-19.41
 13/02/2019 21:30:00,32.54,32.24,2,-18.6
 13/02/2019 21:45:00,32.27,32.26,2,-17.98
 13/02/2019 22:00:00,32.14,32.27,2,-17.35
 13/02/2019 22:15:00,32.13,32.27,2,-16.92
 13/02/2019 22:30:00,32.23,32.27,2,-16.51
 13/02/2019 22:45:00,32.26,32.22,2,-15.85
 13/02/2019 23:00:00,32.38,32.14,2,-14.99
 13/02/2019 23:15:00,32.42,32.14,2,-15.2
 13/02/2019 23:30:00,32.51,32.14,2,-14.87
 13/02/2019 23:45:00,32.52,32.14,2,-14.57
 14/02/2019 00:00:00,32.58,32.14,2,-14.61
 14/02/2019 00:15:00,32.27,32.2,2,-16.47
 14/02/2019 00:30:00,32.21,31.97,2,-17.81
 14/02/2019 00:45:00,32.1,31.91,2,-17.92
 14/02/2019 01:00:00,32.12,31.91,2,-18.36
 14/02/2019 01:15:00,32.19,31.91,2,-17.97
 14/02/2019 01:30:00,32.27,32.03,2,-17.59
 14/02/2019 01:45:00,32.36,31.96,2,-17.33
 14/02/2019 02:00:00,32.35,31.98,2,-17.09
 14/02/2019 02:15:00,32.18,31.89,2,-16.75
 14/02/2019 02:30:00,31.96,31.84,2,-16.58
 14/02/2019 02:45:00,31.92,31.84,2,-16.58
 14/02/2019 03:00:00,31.96,31.84,2,-16.58
 14/02/2019 03:15:00,32.03,31.83,2,-16.58
 14/02/2019 03:30:00,32.08,31.81,2,-16.03
 14/02/2019 03:45:00,32.14,31.81,2,-15.91
 14/02/2019 04:00:00,32.15,31.81,2,-15.24
 14/02/2019 04:15:00,31.89,31.81,2,-14.74
 14/02/2019 04:30:00,31.84,31.81,2,-14.74
 14/02/2019 04:45:00,31.8,31.81,2,-14.74
 14/02/2019 05:00:00,31.77,31.81,2,-14.74
 14/02/2019 05:15:00,31.59,31.81,2,-14.74
 14/02/2019 05:30:00,31.57,31.81,2,-15.22
 14/02/2019 05:45:00,31.71,31.81,2,-15.76
 14/02/2019 06:00:00,31.76,31.81,2,-16.19
 14/02/2019 06:15:00,31.88,32.14,2,-17.47
 14/02/2019 06:30:00,32.03,32.17,2,-17.94
 14/02/2019 06:45:00,31.96,32.17,2,-18.77
 14/02/2019 07:00:00,31.97,32.17,2,-20.1
 14/02/2019 07:15:00,31.8,32.17,2,-20.27
 14/02/2019 07:30:00,31.96,32.17,2,-20.85
 14/02/2019 07:45:00,32.18,32.19,2,-21.49
 14/02/2019 08:00:00,32.24,32.24,2,-21.45
 14/02/2019 08:15:00,32.21,32.24,2,-21.44
 14/02/2019 08:30:00,32.22,32.25,2,-20.85
 14/02/2019 08:45:00,32.3,32.24,2,-19.94
 14/02/2019 09:00:00,32.34,32.24,2,-18.46
 14/02/2019 09:15:00,32.26,32.27,2,-17.96
 14/02/2019 09:30:00,32.67,32.56,2,-17.79
 14/02/2019 09:45:00,32.4,32.51,2,-17.01
 14/02/2019 10:00:00,32.59,32.66,2,-16.78
 14/02/2019 10:15:00,32.63,32.72,2,-15.75
 14/02/2019 10:30:00,32.44,32.3,2,-15.41
 14/02/2019 10:45:00,32.42,32.27,2,-14.67
 14/02/2019 11:00:00,32.4,32.24,2,-13.45
 14/02/2019 11:15:00,32.39,32.3,2,-12.95
 14/02/2019 11:30:00,32.49,32.51,2,-11.21
 14/02/2019 11:45:00,32.55,32.36,2,-10.23
 14/02/2019 12:00:00,32.57,32.22,2,-8.35
 14/02/2019 12:15:00,32.43,32.21,2,-8.06
 14/02/2019 12:30:00,32.09,32.16,2,-7.82
 14/02/2019 12:45:00,32.09,32.17,2,-7.38
 14/02/2019 13:00:00,32.1,31.98,2,-6.87
 14/02/2019 13:15:00,32.13,31.98,2,-6.61
 14/02/2019 13:30:00,32.19,31.98,2,-6.03
 14/02/2019 13:45:00,32.15,31.97,2,-6.29
 14/02/2019 14:00:00,32.21,32.04,2,-6.54
 14/02/2019 14:15:00,32.2,32.04,2,-6.55
 14/02/2019 14:30:00,32.2,32.08,2,-7.21
 14/02/2019 14:45:00,32.21,32.0,2,-7.63
 14/02/2019 15:00:00,32.18,32.12,2,-8.55
 14/02/2019 15:15:00,32.2,32.13,2,-9.26
 14/02/2019 15:30:00,32.12,31.89,2,-10.19
 14/02/2019 15:45:00,31.6,31.51,2,-11.42
 14/02/2019 16:00:00,31.49,31.51,2,-12.97
 14/02/2019 16:15:00,31.4,31.51,2,-15.0
 14/02/2019 16:30:00,31.76,31.98,2,-17.26
 14/02/2019 16:45:00,31.86,32.15,2,-18.92
 14/02/2019 17:00:00,32.2,32.43,2,-19.87
 14/02/2019 17:15:00,32.35,32.42,2,-20.62
 14/02/2019 17:30:00,32.33,32.42,2,-21.57
 14/02/2019 17:45:00,32.33,32.62,2,-22.14
 14/02/2019 18:00:00,32.5,32.64,2,-22.64
 14/02/2019 18:15:00,32.47,32.37,2,-23.15
 14/02/2019 18:30:00,32.51,32.37,2,-23.45
 14/02/2019 18:45:00,32.55,32.37,2,-23.45
 14/02/2019 19:00:00,32.65,32.48,2,-23.07
 14/02/2019 19:15:00,32.65,32.6,2,-22.68
 14/02/2019 19:30:00,32.64,32.45,2,-22.44
 14/02/2019 19:45:00,32.54,32.34,2,-22.38
 14/02/2019 20:00:00,32.53,32.34,2,-21.77
 14/02/2019 20:15:00,32.33,32.34,2,-21.57
 14/02/2019 20:30:00,32.33,32.34,2,-20.89
 14/02/2019 20:45:00,32.4,32.34,2,-20.22
 14/02/2019 21:00:00,32.49,32.64,2,-19.76
 14/02/2019 21:15:00,32.55,32.9,2,-19.76
 14/02/2019 21:30:00,32.59,32.9,2,-19.03
 14/02/2019 21:45:00,32.74,32.9,2,-18.4
 14/02/2019 22:00:00,32.88,32.94,2,-17.65
 14/02/2019 22:15:00,32.98,33.05,2,-17.16
 14/02/2019 22:30:00,33.06,33.24,2,-16.45
 14/02/2019 22:45:00,32.9,32.72,2,-15.39
 14/02/2019 23:00:00,32.54,32.26,2,-15.13
 14/02/2019 23:15:00,32.53,32.24,2,-15.23
 14/02/2019 23:30:00,32.5,32.24,2,-14.74
 14/02/2019 23:45:00,32.49,32.24,2,-14.74
 15/02/2019 00:00:00,32.5,32.24,2,-14.83
 15/02/2019 00:15:00,32.23,32.24,2,-17.16
 15/02/2019 00:30:00,32.16,32.24,2,-17.76
 15/02/2019 00:45:00,32.07,31.91,2,-18.09
 15/02/2019 01:00:00,32.08,31.78,2,-18.09
 15/02/2019 01:15:00,32.13,31.78,2,-17.82
 15/02/2019 01:30:00,32.2,31.78,2,-17.42
 15/02/2019 01:45:00,32.11,31.78,2,-16.85
 15/02/2019 02:00:00,31.96,31.78,2,-16.42
 15/02/2019 02:15:00,31.82,31.78,2,-16.98
 15/02/2019 02:30:00,31.85,31.78,2,-17.09
 15/02/2019 02:45:00,31.86,31.78,2,-17.05
 15/02/2019 03:00:00,31.94,31.78,2,-16.48
 15/02/2019 03:15:00,32.03,31.78,2,-16.08
 15/02/2019 03:30:00,32.09,31.78,2,-16.08
 15/02/2019 03:45:00,32.1,31.78,2,-15.62
 15/02/2019 04:00:00,32.13,31.78,2,-15.41
 15/02/2019 04:15:00,32.22,32.16,2,-15.25
 15/02/2019 04:30:00,32.58,32.67,2,-14.75
 15/02/2019 04:45:00,32.69,33.05,2,-15.24
 15/02/2019 05:00:00,32.75,33.1,2,-15.24
 15/02/2019 05:15:00,33.04,33.02,2,-15.7
 15/02/2019 05:30:00,33.0,32.64,2,-15.6
 15/02/2019 05:45:00,32.74,32.64,2,-15.18
 15/02/2019 06:00:00,32.6,32.58,2,-15.71
 15/02/2019 06:15:00,32.54,32.47,2,-17.09
 15/02/2019 06:30:00,32.53,32.47,2,-18.01
 15/02/2019 06:45:00,32.37,32.47,2,-18.64
 15/02/2019 07:00:00,32.38,32.47,2,-20.18
 15/02/2019 07:15:00,32.41,32.36,2,-21.27
 15/02/2019 07:30:00,32.43,32.24,2,-21.9
 15/02/2019 07:45:00,32.43,32.14,2,-21.94
 15/02/2019 08:00:00,32.44,32.14,2,-21.94
 15/02/2019 08:15:00,32.38,32.14,2,-21.87
 15/02/2019 08:30:00,32.34,32.04,2,-21.44
 15/02/2019 08:45:00,32.36,32.01,2,-21.39
 15/02/2019 09:00:00,32.3,31.96,2,-20.56
 15/02/2019 09:15:00,32.24,31.84,2,-19.73
 15/02/2019 09:30:00,32.21,31.89,2,-19.02
 15/02/2019 09:45:00,32.19,32.04,2,-17.63
 15/02/2019 10:00:00,32.13,32.04,2,-16.11
 15/02/2019 10:15:00,32.19,32.04,2,-14.72
 15/02/2019 10:30:00,32.06,31.96,2,-12.56
 15/02/2019 10:45:00,32.03,32.06,2,-11.42
 15/02/2019 11:00:00,32.09,31.84,2,-9.95
 15/02/2019 11:15:00,32.08,31.84,2,-8.99
 15/02/2019 11:30:00,32.13,32.22,2,-8.37
 15/02/2019 11:45:00,32.54,32.72,2,-7.55
 15/02/2019 12:00:00,32.76,32.95,2,-6.7
 15/02/2019 12:15:00,32.77,33.06,2,-6.7
 15/02/2019 12:30:00,32.57,32.5,2,-6.07
 15/02/2019 12:45:00,32.34,32.19,2,-6.03
 15/02/2019 13:00:00,32.33,32.24,2,-6.03
 15/02/2019 13:15:00,32.4,32.45,2,-6.03
 15/02/2019 13:30:00,32.47,32.6,2,-6.04
 15/02/2019 13:45:00,32.49,32.39,2,-6.69
 15/02/2019 14:00:00,32.48,32.24,2,-7.68
 15/02/2019 14:15:00,32.07,31.98,2,-8.87
 15/02/2019 14:30:00,31.92,31.88,2,-7.65
 15/02/2019 14:45:00,31.91,32.01,2,-8.02
 15/02/2019 15:00:00,31.97,32.03,2,-8.04
 15/02/2019 15:15:00,31.96,32.1,2,-8.82
 15/02/2019 15:30:00,31.86,31.84,2,-9.94
 15/02/2019 15:45:00,31.79,32.12,2,-11.23
 15/02/2019 16:00:00,31.94,32.21,2,-12.44
 15/02/2019 16:15:00,32.06,32.14,2,-14.28
 15/02/2019 16:30:00,32.09,32.15,2,-15.9
 15/02/2019 16:45:00,32.0,32.36,2,-18.02
 15/02/2019 17:00:00,31.9,32.2,2,-19.46
 15/02/2019 17:15:00,32.07,32.36,2,-20.76
 15/02/2019 17:30:00,32.45,32.23,2,-21.77
 15/02/2019 17:45:00,32.21,32.17,2,-21.86
 15/02/2019 18:00:00,32.53,32.67,2,-22.98
 15/02/2019 18:15:00,32.83,32.7,2,-23.25
 15/02/2019 18:30:00,32.95,32.7,2,-23.11
 15/02/2019 18:45:00,33.02,32.7,2,-23.03
 15/02/2019 19:00:00,33.06,32.7,2,-22.05
 15/02/2019 19:15:00,32.73,32.7,2,-21.61
 15/02/2019 19:30:00,32.64,32.45,2,-21.61
 15/02/2019 19:45:00,32.59,32.41,2,-21.03
 15/02/2019 20:00:00,32.6,32.27,2,-20.42
 15/02/2019 20:15:00,32.41,32.24,2,-19.47
 15/02/2019 20:30:00,32.3,32.24,2,-19.09
 15/02/2019 20:45:00,32.36,32.24,2,-18.85
 15/02/2019 21:00:00,32.39,32.24,2,-18.3
 15/02/2019 21:15:00,32.2,32.24,2,-17.76
 15/02/2019 21:30:00,32.34,32.24,2,-17.51
 15/02/2019 21:45:00,32.4,32.24,2,-17.25
 15/02/2019 22:00:00,32.42,32.24,2,-17.01
 15/02/2019 22:15:00,32.47,32.24,2,-16.42
 15/02/2019 22:30:00,32.54,32.24,2,-15.89
 15/02/2019 22:45:00,32.55,32.24,2,-15.17
 15/02/2019 23:00:00,32.23,32.14,2,-14.74
 15/02/2019 23:15:00,32.12,31.94,2,-14.74
 15/02/2019 23:30:00,32.14,31.94,2,-14.74
 15/02/2019 23:45:00,32.01,31.94,2,-14.74
 16/02/2019 00:00:00,32.03,31.94,2,-14.48
 16/02/2019 00:15:00,31.78,31.94,2,-16.71
 16/02/2019 00:30:00,31.71,31.91,2,-17.35
 16/02/2019 00:45:00,31.69,31.71,2,-17.76
 16/02/2019 01:00:00,31.72,32.04,2,-17.74
 16/02/2019 01:15:00,31.8,32.04,2,-17.09
 16/02/2019 01:30:00,31.94,32.04,2,-17.09
 16/02/2019 01:45:00,31.96,32.04,2,-16.88
 16/02/2019 02:00:00,32.11,32.04,2,-16.58
 16/02/2019 02:15:00,32.09,32.23,2,-16.58
 16/02/2019 02:30:00,32.09,32.24,2,-16.52
 16/02/2019 02:45:00,32.04,32.24,2,-16.08
 16/02/2019 03:00:00,32.15,32.24,2,-16.05
 16/02/2019 03:15:00,32.1,32.2,2,-15.41
 16/02/2019 03:30:00,32.19,32.11,2,-15.3
 16/02/2019 03:45:00,32.22,31.88,2,-14.74
 16/02/2019 04:00:00,32.28,31.84,2,-14.26
 16/02/2019 04:15:00,32.16,31.78,2,-13.79
 16/02/2019 04:30:00,31.82,31.78,2,-13.63
 16/02/2019 04:45:00,31.79,31.78,2,-14.07
 16/02/2019 05:00:00,31.76,31.78,2,-14.07
 16/02/2019 05:15:00,31.84,31.78,2,-14.07
 16/02/2019 05:30:00,31.83,31.78,2,-14.07
 16/02/2019 05:45:00,31.73,31.78,2,-14.07
 16/02/2019 06:00:00,31.67,31.78,2,-14.07
 16/02/2019 06:15:00,31.5,31.78,2,-14.76
 16/02/2019 06:30:00,31.61,31.78,2,-15.46
 16/02/2019 06:45:00,31.78,32.03,2,-15.91
 16/02/2019 07:00:00,31.9,32.17,2,-15.91
 16/02/2019 07:15:00,31.82,32.17,2,-15.91
 16/02/2019 07:30:00,31.8,32.17,2,-15.91
 16/02/2019 07:45:00,32.02,32.17,2,-16.41
 16/02/2019 08:00:00,32.01,32.17,2,-16.7
 16/02/2019 08:15:00,32.03,32.17,2,-17.09
 16/02/2019 08:30:00,32.03,32.17,2,-17.38
 16/02/2019 08:45:00,31.97,32.17,2,-17.59
 16/02/2019 09:00:00,31.94,32.17,2,-17.59
 16/02/2019 09:15:00,31.98,32.15,2,-17.59
 16/02/2019 09:30:00,31.97,32.16,2,-17.59
 16/02/2019 09:45:00,32.23,32.46,2,-17.57
 16/02/2019 10:00:00,32.48,32.69,2,-17.09
 16/02/2019 10:15:00,32.54,32.43,2,-17.09
 16/02/2019 10:30:00,32.59,32.41,2,-17.09
 16/02/2019 10:45:00,32.12,32.04,2,-17.09
 16/02/2019 11:00:00,32.14,32.07,2,-16.64
 16/02/2019 11:15:00,32.18,32.21,2,-16.42
 16/02/2019 11:30:00,32.16,32.24,2,-16.42
 16/02/2019 11:45:00,32.17,32.38,2,-16.57
 16/02/2019 12:00:00,32.21,32.41,2,-16.92
 16/02/2019 12:15:00,32.39,32.49,2,-16.34
 16/02/2019 12:30:00,32.49,32.38,2,-15.75
 16/02/2019 12:45:00,32.5,32.44,2,-15.75
 16/02/2019 13:00:00,32.49,32.49,2,-16.04
 16/02/2019 13:15:00,32.59,32.6,2,-15.75
 16/02/2019 13:30:00,32.62,32.7,2,-15.5
 16/02/2019 13:45:00,32.48,32.51,2,-15.24
 16/02/2019 14:00:00,32.76,32.68,2,-15.69
 16/02/2019 14:15:00,32.35,32.09,2,-15.75
 16/02/2019 14:30:00,32.35,32.07,2,-15.75
 16/02/2019 14:45:00,32.3,32.41,2,-15.75
 16/02/2019 15:00:00,32.24,32.37,2,-15.75
 16/02/2019 15:15:00,32.22,32.46,2,-15.75
 16/02/2019 15:30:00,32.24,32.36,2,-16.04
 16/02/2019 15:45:00,32.2,32.19,2,-16.42
 16/02/2019 16:00:00,32.14,32.06,2,-16.88
 16/02/2019 16:15:00,32.09,31.94,2,-17.08
 16/02/2019 16:30:00,32.07,31.91,2,-17.58
 16/02/2019 16:45:00,31.9,31.94,2,-18.32
 16/02/2019 17:00:00,31.75,31.95,2,-19.1
 16/02/2019 17:15:00,31.65,31.94,2,-19.6
 16/02/2019 17:30:00,31.64,31.94,2,-19.88
 16/02/2019 17:45:00,31.66,31.94,2,-20.46
 16/02/2019 18:00:00,31.86,31.94,2,-21.4
 16/02/2019 18:15:00,32.08,31.94,2,-21.44
 16/02/2019 18:30:00,32.1,31.94,2,-21.44
 16/02/2019 18:45:00,32.19,31.94,2,-21.02
 16/02/2019 19:00:00,32.17,31.94,2,-20.77
 16/02/2019 19:15:00,32.13,32.06,2,-20.1
 16/02/2019 19:30:00,32.06,32.11,2,-19.64
 16/02/2019 19:45:00,32.04,32.09,2,-19.19
 16/02/2019 20:00:00,32.0,32.08,2,-18.71
 16/02/2019 20:15:00,31.96,32.08,2,-18.33
 16/02/2019 20:30:00,32.1,32.08,2,-17.76
 16/02/2019 20:45:00,32.14,32.08,2,-17.45
 16/02/2019 21:00:00,32.09,32.08,2,-17.09
 16/02/2019 21:15:00,32.19,32.08,2,-16.65
 16/02/2019 21:30:00,32.21,31.97,2,-16.45
 16/02/2019 21:45:00,32.28,31.94,2,-16.08
 16/02/2019 22:00:00,32.31,32.04,2,-15.88
 16/02/2019 22:15:00,32.38,32.08,2,-15.25
 16/02/2019 22:30:00,32.47,32.08,2,-14.74
 16/02/2019 22:45:00,32.49,32.08,2,-14.15
 16/02/2019 23:00:00,32.11,32.08,2,-13.4
 16/02/2019 23:15:00,31.94,32.08,2,-13.9
 16/02/2019 23:30:00,32.0,32.08,2,-13.9
 16/02/2019 23:45:00,32.01,32.08,2,-13.9
 17/02/2019 00:00:00,32.06,32.12,2,-13.95
 17/02/2019 00:15:00,32.32,32.67,2,-15.92
 17/02/2019 00:30:00,32.45,32.67,2,-16.11
 17/02/2019 00:45:00,32.6,32.67,2,-16.92
 17/02/2019 01:00:00,32.68,32.74,2,-17.25
 17/02/2019 01:15:00,32.75,32.77,2,-17.25
 17/02/2019 01:30:00,32.84,32.77,2,-16.78
 17/02/2019 01:45:00,32.9,32.77,2,-16.34
 17/02/2019 02:00:00,33.0,32.77,2,-16.08
 17/02/2019 02:15:00,32.95,32.77,2,-16.08
 17/02/2019 02:30:00,32.98,32.77,2,-16.08
 17/02/2019 02:45:00,33.05,32.77,2,-16.04
 17/02/2019 03:00:00,32.98,32.77,2,-15.58
 17/02/2019 03:15:00,32.7,32.5,2,-14.7
 17/02/2019 03:30:00,32.17,31.92,2,-14.2
 17/02/2019 03:45:00,32.15,31.96,2,-13.74
 17/02/2019 04:00:00,32.0,31.98,2,-13.74
 17/02/2019 04:15:00,31.97,32.04,2,-13.74
 17/02/2019 04:30:00,32.0,32.04,2,-13.74
 17/02/2019 04:45:00,32.03,32.04,2,-13.74
 17/02/2019 05:00:00,32.04,32.04,2,-13.15
 17/02/2019 05:15:00,31.99,32.06,2,-13.07
 17/02/2019 05:30:00,32.03,32.23,2,-13.34
 17/02/2019 05:45:00,32.0,32.17,2,-13.74
 17/02/2019 06:00:00,32.1,32.17,2,-13.74
 17/02/2019 06:15:00,32.03,32.17,2,-13.8
 17/02/2019 06:30:00,31.95,32.17,2,-14.41
 17/02/2019 06:45:00,31.96,32.17,2,-14.86
 17/02/2019 07:00:00,31.88,32.17,2,-14.91
 17/02/2019 07:15:00,31.82,32.2,2,-14.51
 17/02/2019 07:30:00,31.96,32.31,2,-14.41
 17/02/2019 07:45:00,31.91,32.23,2,-14.41
 17/02/2019 08:00:00,32.38,32.35,2,-14.47
 17/02/2019 08:15:00,32.27,32.04,2,-14.41
 17/02/2019 08:30:00,32.24,32.01,2,-14.85
 17/02/2019 08:45:00,32.09,31.88,2,-15.67
 17/02/2019 09:00:00,32.0,32.01,2,-16.25
 17/02/2019 09:15:00,31.85,32.14,2,-16.32
 17/02/2019 09:30:00,31.83,32.14,2,-16.39
 17/02/2019 09:45:00,31.76,32.14,2,-16.3
 17/02/2019 10:00:00,31.71,32.11,2,-16.84
 17/02/2019 10:15:00,31.71,32.11,2,-17.25
 17/02/2019 10:30:00,32.08,32.34,2,-17.76
 17/02/2019 10:45:00,32.15,32.43,2,-17.76
 17/02/2019 11:00:00,32.19,32.33,2,-16.57
 17/02/2019 11:15:00,32.31,32.5,2,-13.77
 17/02/2019 11:30:00,32.29,32.18,2,-14.22
 17/02/2019 11:45:00,32.27,32.21,2,-15.12
 17/02/2019 12:00:00,32.29,32.2,2,-15.55
 17/02/2019 12:15:00,32.24,32.31,2,-14.98
 17/02/2019 12:30:00,32.26,32.41,2,-15.41
 17/02/2019 12:45:00,32.3,32.55,2,-15.57
 17/02/2019 13:00:00,32.33,32.32,2,-14.59
 17/02/2019 13:15:00,32.35,32.14,2,-14.51
 17/02/2019 13:30:00,32.3,31.98,2,-13.37
 17/02/2019 13:45:00,32.02,31.91,2,-11.35
 17/02/2019 14:00:00,32.04,31.92,2,-11.86
 17/02/2019 14:15:00,32.02,31.96,2,-12.4
 17/02/2019 14:30:00,32.08,32.23,2,-12.16
 17/02/2019 14:45:00,32.07,32.34,2,-11.32
 17/02/2019 15:00:00,32.09,32.31,2,-10.44
 17/02/2019 15:15:00,32.1,32.34,2,-11.95
 17/02/2019 15:30:00,32.08,32.17,2,-12.22
 17/02/2019 15:45:00,32.09,32.01,2,-12.07
 17/02/2019 16:00:00,31.98,32.01,2,-12.93
 17/02/2019 16:15:00,31.91,32.08,2,-13.02
 17/02/2019 16:30:00,32.04,32.32,2,-13.72
 17/02/2019 16:45:00,32.15,32.12,2,-15.56
 17/02/2019 17:00:00,32.15,31.98,2,-17.11
 17/02/2019 17:15:00,32.13,31.92,2,-18.77
 17/02/2019 17:30:00,32.07,31.94,2,-19.29
 17/02/2019 17:45:00,32.02,31.98,2,-19.93
 17/02/2019 18:00:00,31.93,31.97,2,-20.4
 17/02/2019 18:15:00,31.9,31.88,2,-21.12
 17/02/2019 18:30:00,31.99,32.0,2,-20.97
 17/02/2019 18:45:00,32.03,32.24,2,-20.6
 17/02/2019 19:00:00,32.07,32.24,2,-20.6
 17/02/2019 19:15:00,32.05,32.24,2,-20.26
 17/02/2019 19:30:00,32.1,32.24,2,-19.93
 17/02/2019 19:45:00,32.19,32.24,2,-19.29
 17/02/2019 20:00:00,32.27,32.24,2,-18.59
 17/02/2019 20:15:00,32.12,32.24,2,-17.58
 17/02/2019 20:30:00,32.12,32.24,2,-17.05
 17/02/2019 20:45:00,32.17,32.25,2,-16.69
 17/02/2019 21:00:00,32.16,32.44,2,-16.25
 17/02/2019 21:15:00,32.19,32.36,2,-16.25
 17/02/2019 21:30:00,32.2,32.17,2,-16.25
 17/02/2019 21:45:00,32.23,32.17,2,-15.97
 17/02/2019 22:00:00,32.28,32.17,2,-15.58
 17/02/2019 22:15:00,32.35,32.17,2,-14.9
 17/02/2019 22:30:00,32.36,32.17,2,-14.44
 17/02/2019 22:45:00,32.39,32.17,2,-13.8
 17/02/2019 23:00:00,32.55,32.17,2,-13.23
 17/02/2019 23:15:00,32.57,32.17,2,-13.66
 17/02/2019 23:30:00,32.55,32.17,2,-13.29
 17/02/2019 23:45:00,32.36,32.11,2,-13.07
 18/02/2019 00:00:00,32.23,32.16,2,-13.08
